ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 00:00,2,0.000,ALERT,210.35,294.56,59.970,1439092804,"201051344000955","174011321042388",0.00,19.30,0,291.85,296.96,0.0,0.0,0.000,212521.9,212521.9,9897,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092880,366030.00
08/09/2015 00:00,2,0.000,ALERT,211.70,295.46,59.975,1439092804,"274151322000095","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,512062.9,512062.9,10802,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092881,366031.00
08/09/2015 00:00,2,0.000,ALERT,210.57,295.16,59.981,1439092804,"201051344000868","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,199243.6,199243.6,9912,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092883,366032.00
08/09/2015 00:00,2,0.000,ALERT,211.25,294.56,59.975,1439092804,"201051344000853","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,205671.9,205671.9,9915,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092885,366033.00
08/09/2015 00:00,2,0.000,ALERT,211.25,295.46,59.970,1439092804,"201051344000582","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,204974.6,204974.6,9885,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092887,366034.00
08/09/2015 00:00,2,0.000,ALERT,210.57,294.26,59.975,1439092804,"201051344000469","174011321042388",0.00,18.70,0,290.95,296.66,0.0,0.0,0.000,200947.3,200947.3,9906,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092889,366035.00
08/09/2015 00:00,2,0.000,ALERT,210.35,294.26,59.970,1439092804,"201051344000988","174011321042388",0.00,19.30,0,289.75,296.96,0.0,0.0,0.000,200116.4,200116.4,9895,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092890,366036.00
08/09/2015 00:00,2,0.000,ALERT,210.80,294.26,60.007,1439092804,"201051344001158","174011321042388",0.00,18.70,0,291.25,296.36,0.0,0.0,0.000,205857.3,205857.3,9896,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092892,366037.00
08/09/2015 00:00,2,0.000,ALERT,210.57,294.26,60.007,1439092804,"201051344001025","174011321042388",0.00,19.00,0,291.55,297.87,0.0,0.0,0.000,210164.0,210164.0,9889,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092894,366038.00
08/09/2015 00:00,2,0.000,ALERT,210.57,294.86,60.012,1439092804,"201051344000569","174011321042388",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,213439.5,213439.5,9915,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092896,366039.00
08/09/2015 00:00,2,0.000,ALERT,212.16,294.56,59.975,1439092804,"274151322000094","174011321042388",0.00,19.80,0,291.55,296.66,0.0,0.0,0.000,390751.9,390751.9,11315,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092898,366040.00
08/09/2015 00:00,2,0.000,ALERT,210.80,294.86,59.986,1439092804,"201051344000458","174011321042388",0.00,19.80,0,291.85,297.87,0.0,0.0,0.000,209151.4,209151.4,9905,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092900,366041.00
08/09/2015 00:00,2,0.000,ALERT,212.16,294.26,59.965,1439092804,"274151322000087","174011321042388",0.00,21.50,0,291.25,296.96,0.0,0.0,0.000,462473.1,462473.1,10739,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092902,366042.00
08/09/2015 00:00,2,0.000,ALERT,211.93,294.26,59.975,1439092804,"274151322000052","174011321042388",0.00,20.30,0,291.55,297.57,0.0,0.0,0.000,494469.2,494469.2,11156,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092903,366043.00
08/09/2015 00:00,2,0.000,ALERT,210.80,294.86,60.012,1439092804,"201051344001145","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,214236.7,214236.7,9912,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092905,366044.00
08/09/2015 00:00,2,0.000,ALERT,211.03,294.86,59.981,1439092804,"201051344000685","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,212983.6,212983.6,9913,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092907,366045.00
08/09/2015 00:00,2,0.000,ALERT,211.48,294.86,59.965,1439092804,"274151322000088","174011321042388",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,474451.0,474451.0,10761,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092909,366046.00
08/09/2015 00:00,2,0.000,ALERT,210.80,294.56,59.981,1439092804,"201051344000438","174011321042388",0.00,19.00,0,292.16,297.87,0.0,0.0,0.000,213001.8,213001.8,9885,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092911,366047.00
08/09/2015 00:00,2,0.000,ALERT,210.12,294.26,59.970,1439092804,"201051344001135","174011321042388",0.00,19.00,0,292.16,297.87,0.0,0.0,0.000,204481.8,204481.8,9868,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092912,366048.00
08/09/2015 00:00,2,0.000,ALERT,210.80,293.96,59.970,1439092804,"201051344000417","174011321042388",0.00,19.50,0,291.55,296.66,0.0,0.0,0.000,208183.9,208183.9,9885,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092914,366049.00
08/09/2015 00:00,2,0.000,ALERT,210.35,294.86,59.965,1439092804,"201051344000594","174011321042388",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,209738.8,209738.8,9907,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092916,366050.00
08/09/2015 00:00,2,0.000,ALERT,211.93,294.56,59.965,1439092804,"274151322000083","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,490370.2,490370.2,11186,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092918,366051.00
08/09/2015 00:00,2,0.000,ALERT,210.80,294.86,59.959,1439092804,"201051344000585","174011321042388",0.00,19.50,0,291.55,297.57,0.0,0.0,0.000,209168.8,209168.8,9887,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092920,366052.00
08/09/2015 00:00,2,0.000,ALERT,211.93,294.86,59.959,1439092804,"274151322000054","174011321042388",0.00,20.70,0,292.16,297.57,0.0,0.0,0.000,485208.6,485208.6,10751,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092921,366053.00
08/09/2015 00:00,2,0.000,ALERT,210.80,294.26,59.959,1439092804,"201051344001203","174011321042388",0.00,19.30,0,291.85,299.07,0.0,0.0,0.000,210057.7,210057.7,9899,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092923,366054.00
08/09/2015 00:00,2,0.000,ALERT,210.57,294.56,59.965,1439092804,"201051344000646","174011321042388",0.00,19.30,0,291.55,296.96,0.0,0.0,0.000,206467.2,206467.2,9884,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092925,366055.00
08/09/2015 00:00,2,0.000,ALERT,212.38,293.96,59.954,1439092804,"274151322000068","174011321042388",0.00,21.00,0,291.25,296.06,0.0,0.0,0.000,390010.3,390010.3,10925,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092927,366056.00
08/09/2015 00:00,2,0.000,ALERT,212.61,294.26,59.954,1439092804,"274151322000076","174011321042388",0.00,20.30,0,291.55,297.26,0.0,0.0,0.000,518152.3,518152.3,11165,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092929,366057.00
08/09/2015 00:00,2,0.000,ALERT,210.80,294.86,59.975,1439092804,"201051344000890","174011321042388",0.00,19.50,0,292.46,298.47,0.0,0.0,0.000,211125.0,211125.0,9897,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092931,366058.00
08/09/2015 00:00,2,0.000,ALERT,210.57,294.26,59.954,1439092804,"201051344000900","174011321042388",0.00,19.00,0,291.55,296.36,0.0,0.0,0.000,211935.9,211935.9,9928,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092933,366059.00
08/09/2015 00:00,2,0.000,ALERT,211.25,293.66,59.975,1439092804,"201051344000633","174011321042388",0.00,19.00,0,290.05,296.06,0.0,0.0,0.000,200896.3,200896.3,9922,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092934,366060.00
08/09/2015 00:00,2,0.000,ALERT,210.57,294.26,59.959,1439092804,"201051344000983","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,208865.8,208865.8,9910,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092936,366061.00
08/09/2015 00:00,2,0.000,ALERT,210.80,293.96,59.975,1439092804,"201051344000917","174011321042388",0.00,20.00,0,290.95,296.66,0.0,0.0,0.000,211641.4,211641.4,9920,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092938,366062.00
08/09/2015 00:00,2,0.000,ALERT,210.80,293.96,59.981,1439092804,"201051344000648","174011321042388",0.00,18.70,0,291.25,297.26,0.0,0.0,0.000,206930.3,206930.3,9912,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092940,366063.00
08/09/2015 00:00,2,0.000,ALERT,210.80,294.56,59.986,1439092804,"201051344001093","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,209851.4,209851.4,9905,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092942,366064.00
08/09/2015 00:00,2,0.000,ALERT,211.25,294.26,59.959,1439092804,"201051344000645","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,207848.9,207848.9,9917,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092944,366065.00
08/09/2015 00:00,2,0.000,ALERT,211.93,294.26,59.959,1439092804,"274151322000085","174011321042388",0.00,20.00,0,291.85,296.96,0.0,0.0,0.000,487761.3,487761.3,11165,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092945,366066.00
08/09/2015 00:00,2,0.000,ALERT,210.80,293.96,59.938,1439092804,"201051344000651","174011321042388",0.00,18.70,0,291.25,296.66,0.0,0.0,0.000,207107.4,207107.4,9893,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092947,366067.00
08/09/2015 00:00,2,0.000,ALERT,211.03,294.26,59.965,1439092804,"201051344000867","174011321042388",0.00,19.80,0,291.55,297.26,0.0,0.0,0.000,199776.8,199776.8,9913,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092949,366068.00
08/09/2015 00:00,2,0.000,ALERT,210.57,294.86,59.975,1439092804,"201051344001230","174011321042388",0.00,19.30,0,292.46,297.26,0.0,0.0,0.000,210755.8,210755.8,9922,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092951,366069.00
08/09/2015 00:00,2,0.000,ALERT,211.25,294.86,59.986,1439092804,"201051344000576","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,206998.1,206998.1,9932,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092953,366070.00
08/09/2015 00:00,2,0.000,ALERT,210.57,294.56,59.959,1439092804,"201051344000579","174011321042388",0.00,19.50,0,292.16,297.57,0.0,0.0,0.000,213920.1,213920.1,9889,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092955,366071.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366072.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366073.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366074.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366075.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366076.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366077.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366078.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366079.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366080.00
08/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439092804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439093684,366081.00
08/09/2015 00:15,2,0.000,ALERT,210.80,295.46,59.970,1439093703,"201051344000955","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,212521.9,212521.9,9899,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093780,366082.00
08/09/2015 00:15,2,0.000,ALERT,212.38,296.66,59.970,1439093703,"274151322000095","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,512062.9,512062.9,10804,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093781,366083.00
08/09/2015 00:15,2,0.000,ALERT,211.25,296.06,59.975,1439093703,"201051344000868","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,199243.6,199243.6,9914,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093783,366084.00
08/09/2015 00:15,2,0.000,ALERT,211.70,295.16,59.981,1439093703,"201051344000853","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,205671.9,205671.9,9917,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093785,366085.00
08/09/2015 00:15,2,0.000,ALERT,211.70,296.36,59.975,1439093703,"201051344000582","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,204974.6,204974.6,9887,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093787,366086.00
08/09/2015 00:15,2,0.000,ALERT,211.03,294.86,59.944,1439093703,"201051344000469","174011321042388",0.00,18.30,0,291.25,296.06,0.0,0.0,0.000,200947.3,200947.3,9908,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093789,366087.00
08/09/2015 00:15,2,0.000,ALERT,211.03,295.16,60.002,1439093703,"201051344000988","174011321042388",0.00,19.30,0,290.05,296.36,0.0,0.0,0.000,200116.4,200116.4,9897,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093791,366088.00
08/09/2015 00:15,2,0.000,ALERT,211.25,295.16,59.991,1439093703,"201051344001158","174011321042388",0.00,18.70,0,291.85,296.06,0.0,0.0,0.000,205857.3,205857.3,9898,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093793,366089.00
08/09/2015 00:15,2,0.000,ALERT,211.25,294.86,59.970,1439093703,"201051344001025","174011321042388",0.00,18.70,0,292.16,297.87,0.0,0.0,0.000,210164.0,210164.0,9891,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093794,366090.00
08/09/2015 00:15,2,0.000,ALERT,211.25,295.76,59.970,1439093703,"201051344000569","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,213439.5,213439.5,9917,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093796,366091.00
08/09/2015 00:15,2,0.000,ALERT,212.61,295.46,59.965,1439093703,"274151322000094","174011321042388",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,390751.9,390751.9,11317,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093798,366092.00
08/09/2015 00:15,2,0.000,ALERT,211.03,295.16,59.991,1439093703,"201051344000458","174011321042388",0.00,19.80,0,291.85,297.87,0.0,0.0,0.000,209151.4,209151.4,9907,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093800,366093.00
08/09/2015 00:15,2,0.000,ALERT,212.61,295.76,59.954,1439093703,"274151322000087","174011321042388",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,462473.1,462473.1,10741,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093802,366094.00
08/09/2015 00:15,2,0.000,ALERT,212.16,295.16,59.965,1439093703,"274151322000052","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,494469.2,494469.2,11158,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093804,366095.00
08/09/2015 00:15,2,0.000,ALERT,211.70,296.06,59.954,1439093703,"201051344001145","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,214236.7,214236.7,9914,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093806,366096.00
08/09/2015 00:15,2,0.000,ALERT,211.70,295.46,59.970,1439093703,"201051344000685","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,212983.6,212983.6,9915,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093807,366097.00
08/09/2015 00:15,2,0.000,ALERT,212.38,295.46,59.959,1439093703,"274151322000088","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,474451.0,474451.0,10763,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093809,366098.00
08/09/2015 00:15,2,0.000,ALERT,211.48,295.46,59.965,1439093703,"201051344000438","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,213001.8,213001.8,9887,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093811,366099.00
08/09/2015 00:15,2,0.000,ALERT,211.03,295.46,59.949,1439093703,"201051344001135","174011321042388",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,204481.8,204481.8,9870,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093813,366100.00
08/09/2015 00:15,2,0.000,ALERT,211.48,294.86,59.970,1439093703,"201051344000417","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,208183.9,208183.9,9887,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093815,366101.00
08/09/2015 00:15,2,0.000,ALERT,211.03,295.76,59.965,1439093703,"201051344000594","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,209738.8,209738.8,9909,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093816,366102.00
08/09/2015 00:15,2,0.000,ALERT,212.61,296.06,59.949,1439093703,"274151322000083","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,490370.2,490370.2,11188,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093818,366103.00
08/09/2015 00:15,2,0.000,ALERT,211.48,295.76,59.959,1439093703,"201051344000585","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,209168.8,209168.8,9889,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093820,366104.00
08/09/2015 00:15,2,0.000,ALERT,212.16,295.76,59.933,1439093703,"274151322000054","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,485208.6,485208.6,10753,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093822,366105.00
08/09/2015 00:15,2,0.000,ALERT,211.48,295.16,59.959,1439093703,"201051344001203","174011321042388",0.00,19.00,0,292.46,299.07,0.0,0.0,0.000,210057.7,210057.7,9901,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093823,366106.00
08/09/2015 00:15,2,0.000,ALERT,211.03,295.46,59.975,1439093703,"201051344000646","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,206467.2,206467.2,9886,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093825,366107.00
08/09/2015 00:15,2,0.000,ALERT,213.29,294.86,59.986,1439093703,"274151322000068","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,390010.3,390010.3,10927,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093827,366108.00
08/09/2015 00:15,2,0.000,ALERT,213.29,296.06,59.959,1439093703,"274151322000076","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,518152.3,518152.3,11167,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093829,366109.00
08/09/2015 00:15,2,0.000,ALERT,211.25,296.06,59.965,1439093703,"201051344000890","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,211125.0,211125.0,9899,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093831,366110.00
08/09/2015 00:15,2,0.000,ALERT,211.25,295.16,59.970,1439093703,"201051344000900","174011321042388",0.00,19.00,0,292.16,296.66,0.0,0.0,0.000,211935.9,211935.9,9930,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093833,366111.00
08/09/2015 00:15,2,0.000,ALERT,211.93,294.86,59.970,1439093703,"201051344000633","174011321042388",0.00,18.70,0,290.35,296.06,0.0,0.0,0.000,200896.3,200896.3,9924,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093835,366112.00
08/09/2015 00:15,2,0.000,ALERT,211.25,295.76,59.965,1439093703,"201051344000983","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,208865.8,208865.8,9912,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093837,366113.00
08/09/2015 00:15,2,0.000,ALERT,211.48,295.16,59.970,1439093703,"201051344000917","174011321042388",0.00,19.80,0,291.55,296.36,0.0,0.0,0.000,211641.4,211641.4,9922,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093838,366114.00
08/09/2015 00:15,2,0.000,ALERT,211.48,294.86,59.965,1439093703,"201051344000648","174011321042388",0.00,18.70,0,291.85,297.26,0.0,0.0,0.000,206930.3,206930.3,9914,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093840,366115.00
08/09/2015 00:15,2,0.000,ALERT,211.25,295.76,60.002,1439093703,"201051344001093","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,209851.4,209851.4,9907,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093842,366116.00
08/09/2015 00:15,2,0.000,ALERT,211.70,295.16,59.981,1439093703,"201051344000645","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,207848.9,207848.9,9919,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093844,366117.00
08/09/2015 00:15,2,0.000,ALERT,212.61,295.46,59.965,1439093703,"274151322000085","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,487761.3,487761.3,11167,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093845,366118.00
08/09/2015 00:15,2,0.000,ALERT,211.70,294.86,59.981,1439093703,"201051344000651","174011321042388",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,207107.4,207107.4,9895,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093847,366119.00
08/09/2015 00:15,2,0.000,ALERT,211.48,295.16,59.949,1439093703,"201051344000867","174011321042388",0.00,19.50,0,292.16,297.57,0.0,0.0,0.000,199776.8,199776.8,9915,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093849,366120.00
08/09/2015 00:15,2,0.000,ALERT,211.48,296.06,59.965,1439093703,"201051344001230","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,210755.8,210755.8,9924,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093851,366121.00
08/09/2015 00:15,2,0.000,ALERT,211.70,296.06,59.986,1439093703,"201051344000576","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,206998.1,206998.1,9934,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439093853,366122.00
08/09/2015 00:15,2,0.000,ALERT,211.25,296.06,59.981,1439093703,"201051344000579","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,213920.1,213920.1,9891,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439093855,366123.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366124.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366125.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366126.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366127.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366128.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366129.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366130.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366131.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366132.00
08/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439093703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439094583,366133.00
08/09/2015 00:30,2,0.000,ALERT,211.03,296.06,59.970,1439094604,"201051344000955","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,212521.9,212521.9,9901,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439094679,366134.00
08/09/2015 00:30,2,0.000,ALERT,212.83,297.26,59.986,1439094604,"274151322000095","174011321042388",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,512062.9,512062.9,10806,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094681,366135.00
08/09/2015 00:30,2,0.000,ALERT,211.25,296.36,59.991,1439094604,"201051344000868","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,199243.6,199243.6,9916,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094683,366136.00
08/09/2015 00:30,2,0.000,ALERT,211.93,295.76,59.986,1439094604,"201051344000853","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,205671.9,205671.9,9919,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094685,366137.00
08/09/2015 00:30,2,0.000,ALERT,211.93,296.66,59.991,1439094604,"201051344000582","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,204974.6,204974.6,9889,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094687,366138.00
08/09/2015 00:30,2,0.000,ALERT,211.25,295.46,59.986,1439094604,"201051344000469","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,200947.3,200947.3,9910,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094688,366139.00
08/09/2015 00:30,2,0.000,ALERT,211.25,295.76,59.981,1439094604,"201051344000988","174011321042388",0.00,19.30,0,291.25,296.96,0.0,0.0,0.000,200116.4,200116.4,9899,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094690,366140.00
08/09/2015 00:30,2,0.000,ALERT,211.25,295.46,60.018,1439094604,"201051344001158","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,205857.3,205857.3,9900,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094692,366141.00
08/09/2015 00:30,2,0.000,ALERT,211.25,295.46,60.028,1439094604,"201051344001025","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,210164.0,210164.0,9893,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094694,366142.00
08/09/2015 00:30,2,0.000,ALERT,211.25,296.06,60.018,1439094604,"201051344000569","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,213439.5,213439.5,9919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094696,366143.00
08/09/2015 00:30,2,0.000,ALERT,212.61,295.76,59.996,1439094604,"274151322000094","174011321042388",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,390751.9,390751.9,11319,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094697,366144.00
08/09/2015 00:30,2,0.000,ALERT,211.25,295.76,59.991,1439094604,"201051344000458","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,209151.4,209151.4,9909,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094699,366145.00
08/09/2015 00:30,2,0.000,ALERT,212.83,295.46,59.991,1439094604,"274151322000087","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,462473.1,462473.1,10743,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094701,366146.00
08/09/2015 00:30,2,0.000,ALERT,212.38,296.36,60.012,1439094604,"274151322000052","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,494469.2,494469.2,11160,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094703,366147.00
08/09/2015 00:30,2,0.000,ALERT,211.70,296.36,60.002,1439094604,"201051344001145","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,214236.7,214236.7,9916,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094705,366148.00
08/09/2015 00:30,2,0.000,ALERT,211.70,296.06,60.028,1439094604,"201051344000685","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,212983.6,212983.6,9917,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094707,366149.00
08/09/2015 00:30,2,0.000,ALERT,212.16,296.36,59.975,1439094604,"274151322000088","174011321042388",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,474451.0,474451.0,10765,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094708,366150.00
08/09/2015 00:30,2,0.000,ALERT,211.48,296.06,60.002,1439094604,"201051344000438","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,213001.8,213001.8,9889,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094710,366151.00
08/09/2015 00:30,2,0.000,ALERT,211.25,296.06,60.002,1439094604,"201051344001135","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,204481.8,204481.8,9872,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094712,366152.00
08/09/2015 00:30,2,0.000,ALERT,211.70,295.46,60.002,1439094604,"201051344000417","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,208183.9,208183.9,9889,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094714,366153.00
08/09/2015 00:30,2,0.000,ALERT,211.25,296.66,59.996,1439094604,"201051344000594","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,209738.8,209738.8,9911,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094716,366154.00
08/09/2015 00:30,2,0.000,ALERT,213.06,296.36,59.991,1439094604,"274151322000083","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,490370.2,490370.2,11190,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094718,366155.00
08/09/2015 00:30,2,0.000,ALERT,211.93,296.36,60.034,1439094604,"201051344000585","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,209168.8,209168.8,9891,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094720,366156.00
08/09/2015 00:30,2,0.000,ALERT,212.83,297.26,59.949,1439094604,"274151322000054","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,485208.6,485208.6,10755,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094722,366157.00
08/09/2015 00:30,2,0.000,ALERT,212.16,296.36,60.034,1439094604,"201051344001203","174011321042388",0.00,19.00,0,293.66,299.67,0.0,0.0,0.000,210057.7,210057.7,9903,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094723,366158.00
08/09/2015 00:30,2,0.000,ALERT,211.48,296.36,59.996,1439094604,"201051344000646","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,206467.2,206467.2,9888,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094725,366159.00
08/09/2015 00:30,2,0.000,ALERT,213.51,295.76,59.996,1439094604,"274151322000068","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,390010.3,390010.3,10929,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094727,366160.00
08/09/2015 00:30,2,0.000,ALERT,213.51,296.36,59.975,1439094604,"274151322000076","174011321042388",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,518152.3,518152.3,11169,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439094729,366161.00
08/09/2015 00:30,2,0.000,ALERT,211.70,296.96,60.002,1439094604,"201051344000890","174011321042388",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,211125.0,211125.0,9901,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094730,366162.00
08/09/2015 00:30,2,0.000,ALERT,211.48,296.06,59.991,1439094604,"201051344000900","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,211935.9,211935.9,9932,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094732,366163.00
08/09/2015 00:30,2,0.000,ALERT,212.16,295.46,60.002,1439094604,"201051344000633","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,200896.3,200896.3,9926,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094734,366164.00
08/09/2015 00:30,2,0.000,ALERT,211.70,296.36,60.002,1439094604,"201051344000983","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,208865.8,208865.8,9914,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094736,366165.00
08/09/2015 00:30,2,0.000,ALERT,211.70,296.06,60.039,1439094604,"201051344000917","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,211641.4,211641.4,9924,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094738,366166.00
08/09/2015 00:30,2,0.000,ALERT,211.93,296.06,59.991,1439094604,"201051344000648","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,206930.3,206930.3,9916,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094740,366167.00
08/09/2015 00:30,2,0.000,ALERT,211.48,296.66,59.996,1439094604,"201051344001093","174011321042388",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,209851.4,209851.4,9909,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094741,366168.00
08/09/2015 00:30,2,0.000,ALERT,211.93,296.36,59.996,1439094604,"201051344000645","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,207848.9,207848.9,9921,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094743,366169.00
08/09/2015 00:30,2,0.000,ALERT,212.83,296.66,59.991,1439094604,"274151322000085","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,487761.3,487761.3,11169,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439094745,366170.00
08/09/2015 00:30,2,0.000,ALERT,211.70,296.06,59.996,1439094604,"201051344000651","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,207107.4,207107.4,9897,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439094747,366171.00
08/09/2015 00:30,2,0.000,ALERT,211.70,296.36,60.002,1439094604,"201051344000867","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,199776.8,199776.8,9917,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094749,366172.00
08/09/2015 00:30,2,0.000,ALERT,211.48,296.96,59.986,1439094604,"201051344001230","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,210755.8,210755.8,9926,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094750,366173.00
08/09/2015 00:30,2,0.000,ALERT,211.93,296.96,59.975,1439094604,"201051344000576","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,206998.1,206998.1,9936,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094752,366174.00
08/09/2015 00:30,2,0.000,ALERT,211.48,296.96,60.007,1439094604,"201051344000579","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,213920.1,213920.1,9893,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439094754,366175.00
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366176.00
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366177.00
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366178.00
