ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366179.00
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366180.00
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366181.00
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366182.00
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366183.00
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366184.00
08/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439094604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439095484,366185.00
08/09/2015 00:45,2,0.000,ALERT,211.03,296.36,59.938,1439095503,"201051344000955","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,212521.9,212521.9,9903,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095579,366186.00
08/09/2015 00:45,2,0.000,ALERT,212.83,297.57,59.959,1439095503,"274151322000095","174011321042388",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,512062.9,512062.9,10808,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095581,366187.00
08/09/2015 00:45,2,0.000,ALERT,211.25,296.66,59.959,1439095503,"201051344000868","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,199243.6,199243.6,9918,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095583,366188.00
08/09/2015 00:45,2,0.000,ALERT,211.93,295.76,59.949,1439095503,"201051344000853","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,205671.9,205671.9,9921,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095585,366189.00
08/09/2015 00:45,2,0.000,ALERT,211.93,296.96,59.965,1439095503,"201051344000582","174011321042388",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,204974.6,204974.6,9891,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095587,366190.00
08/09/2015 00:45,2,0.000,ALERT,211.25,295.76,59.959,1439095503,"201051344000469","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,200947.3,200947.3,9912,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095589,366191.00
08/09/2015 00:45,2,0.000,ALERT,211.25,296.06,59.954,1439095503,"201051344000988","174011321042388",0.00,19.30,0,291.55,297.57,0.0,0.0,0.000,200116.4,200116.4,9901,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095590,366192.00
08/09/2015 00:45,2,0.000,ALERT,211.48,295.76,59.949,1439095503,"201051344001158","174011321042388",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,205857.3,205857.3,9902,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095592,366193.00
08/09/2015 00:45,2,0.000,ALERT,211.25,295.76,59.959,1439095503,"201051344001025","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,210164.0,210164.0,9895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095594,366194.00
08/09/2015 00:45,2,0.000,ALERT,211.48,296.66,59.975,1439095503,"201051344000569","174011321042388",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,213439.5,213439.5,9921,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095596,366195.00
08/09/2015 00:45,2,0.000,ALERT,213.06,295.76,59.965,1439095503,"274151322000094","174011321042388",0.00,19.50,0,294.26,297.57,0.0,0.0,0.000,390751.9,390751.9,11321,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095598,366196.00
08/09/2015 00:45,2,0.000,ALERT,211.25,296.36,59.959,1439095503,"201051344000458","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,209151.4,209151.4,9911,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095600,366197.00
08/09/2015 00:45,2,0.000,ALERT,212.83,295.16,59.975,1439095503,"274151322000087","174011321042388",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,462473.1,462473.1,10745,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095602,366198.00
08/09/2015 00:45,2,0.000,ALERT,212.16,296.06,59.954,1439095503,"274151322000052","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,494469.2,494469.2,11162,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095603,366199.00
08/09/2015 00:45,2,0.000,ALERT,211.70,296.36,59.970,1439095503,"201051344001145","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,214236.7,214236.7,9918,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095605,366200.00
08/09/2015 00:45,2,0.000,ALERT,211.93,296.36,59.954,1439095503,"201051344000685","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,212983.6,212983.6,9919,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095607,366201.00
08/09/2015 00:45,2,0.000,ALERT,212.38,296.36,59.965,1439095503,"274151322000088","174011321042388",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,474451.0,474451.0,10767,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095609,366202.00
08/09/2015 00:45,2,0.000,ALERT,211.70,296.06,59.959,1439095503,"201051344000438","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,213001.8,213001.8,9891,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095611,366203.00
08/09/2015 00:45,2,0.000,ALERT,211.03,296.06,59.965,1439095503,"201051344001135","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,204481.8,204481.8,9874,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095613,366204.00
08/09/2015 00:45,2,0.000,ALERT,211.48,295.46,59.965,1439095503,"201051344000417","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,208183.9,208183.9,9891,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095615,366205.00
08/09/2015 00:45,2,0.000,ALERT,211.03,296.36,59.959,1439095503,"201051344000594","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,209738.8,209738.8,9913,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095616,366206.00
08/09/2015 00:45,2,0.000,ALERT,212.83,296.66,59.981,1439095503,"274151322000083","174011321042388",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,490370.2,490370.2,11192,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095618,366207.00
08/09/2015 00:45,2,0.000,ALERT,211.70,296.36,59.938,1439095503,"201051344000585","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,209168.8,209168.8,9893,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095620,366208.00
08/09/2015 00:45,2,0.000,ALERT,212.61,296.96,59.959,1439095503,"274151322000054","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,485208.6,485208.6,10757,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095622,366209.00
08/09/2015 00:45,2,0.000,ALERT,211.70,296.06,60.002,1439095503,"201051344001203","174011321042388",0.00,19.30,0,294.26,299.97,0.0,0.0,0.000,210057.7,210057.7,9905,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095624,366210.00
08/09/2015 00:45,2,0.000,ALERT,211.25,296.06,59.970,1439095503,"201051344000646","174011321042388",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,206467.2,206467.2,9890,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095625,366211.00
08/09/2015 00:45,2,0.000,ALERT,213.29,295.46,59.954,1439095503,"274151322000068","174011321042388",0.00,20.70,0,294.26,297.26,0.0,0.0,0.000,390010.3,390010.3,10931,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095627,366212.00
08/09/2015 00:45,2,0.000,ALERT,213.06,296.36,59.928,1439095503,"274151322000076","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,518152.3,518152.3,11171,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095629,366213.00
08/09/2015 00:45,2,0.000,ALERT,211.25,296.36,59.965,1439095503,"201051344000890","174011321042388",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,211125.0,211125.0,9903,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095631,366214.00
08/09/2015 00:45,2,0.000,ALERT,211.48,296.06,59.975,1439095503,"201051344000900","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,211935.9,211935.9,9934,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095633,366215.00
08/09/2015 00:45,2,0.000,ALERT,212.16,295.46,59.975,1439095503,"201051344000633","174011321042388",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,200896.3,200896.3,9928,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095634,366216.00
08/09/2015 00:45,2,0.000,ALERT,211.48,296.36,59.975,1439095503,"201051344000983","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,208865.8,208865.8,9916,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095636,366217.00
08/09/2015 00:45,2,0.000,ALERT,211.70,296.06,59.970,1439095503,"201051344000917","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,211641.4,211641.4,9926,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095638,366218.00
08/09/2015 00:45,2,0.000,ALERT,211.70,295.76,59.970,1439095503,"201051344000648","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,206930.3,206930.3,9918,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095640,366219.00
08/09/2015 00:45,2,0.000,ALERT,211.70,296.36,59.975,1439095503,"201051344001093","174011321042388",0.00,19.80,0,294.86,298.17,0.0,0.0,0.000,209851.4,209851.4,9911,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439095642,366220.00
08/09/2015 00:45,2,0.000,ALERT,211.93,295.76,59.986,1439095503,"201051344000645","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,207848.9,207848.9,9923,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095644,366221.00
08/09/2015 00:45,2,0.000,ALERT,213.06,296.66,59.975,1439095503,"274151322000085","174011321042388",0.00,19.80,0,294.86,298.17,0.0,0.0,0.000,487761.3,487761.3,11171,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095646,366222.00
08/09/2015 00:45,2,0.000,ALERT,211.70,295.46,59.975,1439095503,"201051344000651","174011321042388",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,207107.4,207107.4,9899,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095647,366223.00
08/09/2015 00:45,2,0.000,ALERT,211.70,295.76,59.981,1439095503,"201051344000867","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,199776.8,199776.8,9919,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095649,366224.00
08/09/2015 00:45,2,0.000,ALERT,211.48,296.66,59.944,1439095503,"201051344001230","174011321042388",0.00,19.00,0,295.16,298.47,0.0,0.0,0.000,210755.8,210755.8,9928,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095651,366225.00
08/09/2015 00:45,2,0.000,ALERT,211.93,296.66,59.981,1439095503,"201051344000576","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,206998.1,206998.1,9938,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095653,366226.00
08/09/2015 00:45,2,0.000,ALERT,211.70,296.96,59.991,1439095503,"201051344000579","174011321042388",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,213920.1,213920.1,9895,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439095654,366227.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366228.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366229.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366230.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366231.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366232.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366233.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366234.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366235.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366236.00
08/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439095503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439096383,366237.00
08/09/2015 01:00,2,0.000,ALERT,210.12,294.56,60.007,1439096403,"201051344000955","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,212521.9,212521.9,9905,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096479,366238.00
08/09/2015 01:00,2,0.000,ALERT,211.48,296.06,59.996,1439096403,"274151322000095","174011321042388",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,512062.9,512062.9,10810,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096481,366239.00
08/09/2015 01:00,2,0.000,ALERT,210.12,294.86,60.002,1439096403,"201051344000868","174011321042388",0.00,19.00,0,293.66,299.67,0.0,0.0,0.000,199243.6,199243.6,9920,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096482,366240.00
08/09/2015 01:00,2,0.000,ALERT,210.80,294.56,60.007,1439096403,"201051344000853","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,205671.9,205671.9,9923,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096484,366241.00
08/09/2015 01:00,2,0.000,ALERT,210.80,295.46,60.034,1439096403,"201051344000582","174011321042388",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,204974.6,204974.6,9893,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096486,366242.00
08/09/2015 01:00,2,0.000,ALERT,210.12,293.96,59.991,1439096403,"201051344000469","174011321042388",0.00,18.70,0,291.85,297.87,0.0,0.0,0.000,200947.3,200947.3,9914,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096488,366243.00
08/09/2015 01:00,2,0.000,ALERT,210.12,294.56,60.002,1439096403,"201051344000988","174011321042388",0.00,19.30,0,290.65,297.87,0.0,0.0,0.000,200116.4,200116.4,9903,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439096490,366244.00
08/09/2015 01:00,2,0.000,ALERT,210.35,294.26,59.996,1439096403,"201051344001158","174011321042388",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,205857.3,205857.3,9904,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096492,366245.00
08/09/2015 01:00,2,0.000,ALERT,210.12,293.96,60.034,1439096403,"201051344001025","174011321042388",0.00,18.70,0,292.76,299.37,0.0,0.0,0.000,210164.0,210164.0,9897,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096493,366246.00
08/09/2015 01:00,2,0.000,ALERT,210.35,294.86,59.996,1439096403,"201051344000569","174011321042388",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,213439.5,213439.5,9923,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439096495,366247.00
08/09/2015 01:00,2,0.000,ALERT,211.70,294.56,59.996,1439096403,"274151322000094","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,390751.9,390751.9,11323,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096497,366248.00
08/09/2015 01:00,2,0.000,ALERT,210.35,294.86,59.996,1439096403,"201051344000458","174011321042388",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,209151.4,209151.4,9913,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096499,366249.00
08/09/2015 01:00,2,0.000,ALERT,211.70,294.56,60.028,1439096403,"274151322000087","174011321042388",0.00,20.30,0,292.46,298.17,0.0,0.0,0.000,462473.1,462473.1,10747,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096501,366250.00
08/09/2015 01:00,2,0.000,ALERT,211.25,294.56,59.996,1439096403,"274151322000052","174011321042388",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,494469.2,494469.2,11164,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439096502,366251.00
08/09/2015 01:00,2,0.000,ALERT,210.57,294.56,60.002,1439096403,"201051344001145","174011321042388",0.00,19.30,0,293.66,299.67,0.0,0.0,0.000,214236.7,214236.7,9920,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096504,366252.00
08/09/2015 01:00,2,0.000,ALERT,210.57,294.56,59.996,1439096403,"201051344000685","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,212983.6,212983.6,9921,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096506,366253.00
08/09/2015 01:00,2,0.000,ALERT,211.25,294.56,60.028,1439096403,"274151322000088","174011321042388",0.00,20.30,0,293.06,298.77,0.0,0.0,0.000,474451.0,474451.0,10769,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096508,366254.00
08/09/2015 01:00,2,0.000,ALERT,210.35,294.56,60.002,1439096403,"201051344000438","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,213001.8,213001.8,9893,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096510,366255.00
08/09/2015 01:00,2,0.000,ALERT,209.90,294.56,59.996,1439096403,"201051344001135","174011321042388",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,204481.8,204481.8,9876,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096511,366256.00
08/09/2015 01:00,2,0.000,ALERT,210.35,293.96,60.007,1439096403,"201051344000417","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,208183.9,208183.9,9893,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439096513,366257.00
08/09/2015 01:00,2,0.000,ALERT,210.12,295.16,59.996,1439096403,"201051344000594","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,209738.8,209738.8,9915,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439096515,366258.00
08/09/2015 01:00,2,0.000,ALERT,211.48,295.16,60.028,1439096403,"274151322000083","174011321042388",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,490370.2,490370.2,11194,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439096517,366259.00
08/09/2015 01:00,2,0.000,ALERT,210.35,294.56,59.970,1439096403,"201051344000585","174011321042388",0.00,19.50,0,292.76,298.47,0.0,0.0,0.000,209168.8,209168.8,9895,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096519,366260.00
08/09/2015 01:00,2,0.000,ALERT,211.48,294.86,59.991,1439096403,"274151322000054","174011321042388",0.00,20.30,0,293.06,299.67,0.0,0.0,0.000,485208.6,485208.6,10759,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096520,366261.00
08/09/2015 01:00,2,0.000,ALERT,210.57,294.56,60.007,1439096403,"201051344001203","174011321042388",0.00,19.30,0,293.06,300.57,0.0,0.0,0.000,210057.7,210057.7,9907,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096522,366262.00
08/09/2015 01:00,2,0.000,ALERT,209.90,294.56,59.991,1439096403,"201051344000646","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,206467.2,206467.2,9892,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096524,366263.00
08/09/2015 01:00,2,0.000,ALERT,211.93,293.96,59.996,1439096403,"274151322000068","174011321042388",0.00,20.70,0,292.46,297.87,0.0,0.0,0.000,390010.3,390010.3,10933,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096526,366264.00
08/09/2015 01:00,2,0.000,ALERT,211.93,294.26,60.023,1439096403,"274151322000076","174011321042388",0.00,20.00,0,293.06,298.77,0.0,0.0,0.000,518152.3,518152.3,11173,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439096528,366265.00
08/09/2015 01:00,2,0.000,ALERT,210.35,295.16,60.002,1439096403,"201051344000890","174011321042388",0.00,19.30,0,293.66,299.97,0.0,0.0,0.000,211125.0,211125.0,9905,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096530,366266.00
08/09/2015 01:00,2,0.000,ALERT,210.12,294.26,59.991,1439096403,"201051344000900","174011321042388",0.00,19.00,0,292.76,298.17,0.0,0.0,0.000,211935.9,211935.9,9936,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439096532,366267.00
08/09/2015 01:00,2,0.000,ALERT,210.57,293.66,59.991,1439096403,"201051344000633","174011321042388",0.00,19.00,0,291.25,297.57,0.0,0.0,0.000,200896.3,200896.3,9930,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096534,366268.00
08/09/2015 01:00,2,0.000,ALERT,210.12,294.56,59.991,1439096403,"201051344000983","174011321042388",0.00,19.30,0,293.36,299.07,0.0,0.0,0.000,208865.8,208865.8,9918,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096535,366269.00
08/09/2015 01:00,2,0.000,ALERT,210.35,293.96,60.012,1439096403,"201051344000917","174011321042388",0.00,20.00,0,291.85,297.87,0.0,0.0,0.000,211641.4,211641.4,9928,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096537,366270.00
08/09/2015 01:00,2,0.000,ALERT,210.35,293.66,59.996,1439096403,"201051344000648","174011321042388",0.00,18.70,0,292.46,298.77,0.0,0.0,0.000,206930.3,206930.3,9920,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096539,366271.00
08/09/2015 01:00,2,0.000,ALERT,210.12,294.56,60.018,1439096403,"201051344001093","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,209851.4,209851.4,9913,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439096541,366272.00
08/09/2015 01:00,2,0.000,ALERT,210.57,293.96,59.991,1439096403,"201051344000645","174011321042388",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,207848.9,207848.9,9925,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096543,366273.00
08/09/2015 01:00,2,0.000,ALERT,211.48,294.26,59.959,1439096403,"274151322000085","174011321042388",0.00,19.80,0,293.36,298.77,0.0,0.0,0.000,487761.3,487761.3,11173,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096545,366274.00
08/09/2015 01:00,2,0.000,ALERT,210.57,293.96,59.975,1439096403,"201051344000651","174011321042388",0.00,18.70,0,292.76,298.47,0.0,0.0,0.000,207107.4,207107.4,9901,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096546,366275.00
08/09/2015 01:00,2,0.000,ALERT,210.57,294.26,59.986,1439096403,"201051344000867","174011321042388",0.00,19.50,0,292.76,299.07,0.0,0.0,0.000,199776.8,199776.8,9921,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096548,366276.00
08/09/2015 01:00,2,0.000,ALERT,210.35,295.16,59.981,1439096403,"201051344001230","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,210755.8,210755.8,9930,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096550,366277.00
08/09/2015 01:00,2,0.000,ALERT,210.57,294.86,59.991,1439096403,"201051344000576","174011321042388",0.00,19.00,0,293.06,298.47,0.0,0.0,0.000,206998.1,206998.1,9940,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096552,366278.00
08/09/2015 01:00,2,0.000,ALERT,210.12,294.86,59.986,1439096403,"201051344000579","174011321042388",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,213920.1,213920.1,9897,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439096554,366279.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366280.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366281.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366282.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366283.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366284.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366285.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366286.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366287.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366288.00
08/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439096403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439097283,366289.00
08/09/2015 01:15,2,0.000,ALERT,210.80,295.46,59.986,1439097304,"201051344000955","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,212521.9,212521.9,9907,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097380,366290.00
08/09/2015 01:15,2,0.000,ALERT,211.93,296.66,59.986,1439097304,"274151322000095","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,512062.9,512062.9,10812,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097382,366291.00
08/09/2015 01:15,2,0.000,ALERT,211.03,295.76,59.991,1439097304,"201051344000868","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,199243.6,199243.6,9922,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097384,366292.00
08/09/2015 01:15,2,0.000,ALERT,211.48,295.16,59.991,1439097304,"201051344000853","174011321042388",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,205671.9,205671.9,9925,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097386,366293.00
08/09/2015 01:15,2,0.000,ALERT,211.48,296.36,60.034,1439097304,"201051344000582","174011321042388",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,204974.6,204974.6,9895,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097387,366294.00
08/09/2015 01:15,2,0.000,ALERT,211.03,294.86,59.970,1439097304,"201051344000469","174011321042388",0.00,18.70,0,291.85,295.76,0.0,0.0,0.000,200947.3,200947.3,9916,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097389,366295.00
08/09/2015 01:15,2,0.000,ALERT,210.80,295.16,59.959,1439097304,"201051344000988","174011321042388",0.00,19.30,0,290.35,296.06,0.0,0.0,0.000,200116.4,200116.4,9905,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097391,366296.00
08/09/2015 01:15,2,0.000,ALERT,211.03,294.86,59.986,1439097304,"201051344001158","174011321042388",0.00,18.70,0,292.16,295.76,0.0,0.0,0.000,205857.3,205857.3,9906,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097393,366297.00
08/09/2015 01:15,2,0.000,ALERT,211.03,294.56,59.991,1439097304,"201051344001025","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,210164.0,210164.0,9899,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097395,366298.00
08/09/2015 01:15,2,0.000,ALERT,211.03,295.46,59.986,1439097304,"201051344000569","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,213439.5,213439.5,9925,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097397,366299.00
08/09/2015 01:15,2,0.000,ALERT,212.61,294.56,59.986,1439097304,"274151322000094","174011321042388",0.00,19.50,0,292.76,296.36,0.0,0.0,0.000,390751.9,390751.9,11325,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097398,366300.00
08/09/2015 01:15,2,0.000,ALERT,210.80,295.16,59.981,1439097304,"201051344000458","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,209151.4,209151.4,9915,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097400,366301.00
08/09/2015 01:15,2,0.000,ALERT,212.38,294.86,59.981,1439097304,"274151322000087","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,462473.1,462473.1,10749,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439097402,366302.00
08/09/2015 01:15,2,0.000,ALERT,212.16,295.46,59.981,1439097304,"274151322000052","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,494469.2,494469.2,11166,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097404,366303.00
08/09/2015 01:15,2,0.000,ALERT,211.48,295.76,59.981,1439097304,"201051344001145","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,214236.7,214236.7,9922,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097406,366304.00
08/09/2015 01:15,2,0.000,ALERT,211.48,295.46,59.996,1439097304,"201051344000685","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,212983.6,212983.6,9923,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097408,366305.00
08/09/2015 01:15,2,0.000,ALERT,212.16,295.16,59.996,1439097304,"274151322000088","174011321042388",0.00,20.00,0,293.06,296.66,0.0,0.0,0.000,474451.0,474451.0,10771,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097410,366306.00
08/09/2015 01:15,2,0.000,ALERT,211.25,295.16,59.991,1439097304,"201051344000438","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,213001.8,213001.8,9895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097412,366307.00
08/09/2015 01:15,2,0.000,ALERT,211.03,295.46,59.991,1439097304,"201051344001135","174011321042388",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,204481.8,204481.8,9878,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097413,366308.00
08/09/2015 01:15,2,0.000,ALERT,211.25,294.86,60.018,1439097304,"201051344000417","174011321042388",0.00,19.30,0,292.46,296.36,0.0,0.0,0.000,208183.9,208183.9,9895,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439097415,366309.00
08/09/2015 01:15,2,0.000,ALERT,210.80,295.46,59.986,1439097304,"201051344000594","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,209738.8,209738.8,9917,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097417,366310.00
08/09/2015 01:15,2,0.000,ALERT,212.61,295.46,59.986,1439097304,"274151322000083","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,490370.2,490370.2,11196,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097419,366311.00
08/09/2015 01:15,2,0.000,ALERT,211.25,295.46,59.986,1439097304,"201051344000585","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,209168.8,209168.8,9897,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097421,366312.00
08/09/2015 01:15,2,0.000,ALERT,212.16,295.46,59.975,1439097304,"274151322000054","174011321042388",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,485208.6,485208.6,10761,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097423,366313.00
08/09/2015 01:15,2,0.000,ALERT,211.25,294.86,59.986,1439097304,"201051344001203","174011321042388",0.00,19.00,0,292.76,298.77,0.0,0.0,0.000,210057.7,210057.7,9909,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097424,366314.00
08/09/2015 01:15,2,0.000,ALERT,210.80,295.16,59.954,1439097304,"201051344000646","174011321042388",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,206467.2,206467.2,9894,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097426,366315.00
08/09/2015 01:15,2,0.000,ALERT,213.06,294.56,59.981,1439097304,"274151322000068","174011321042388",0.00,20.30,0,292.46,296.06,0.0,0.0,0.000,390010.3,390010.3,10935,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097428,366316.00
08/09/2015 01:15,2,0.000,ALERT,213.06,295.16,59.975,1439097304,"274151322000076","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,518152.3,518152.3,11175,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439097430,366317.00
08/09/2015 01:15,2,0.000,ALERT,210.80,295.46,59.981,1439097304,"201051344000890","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,211125.0,211125.0,9907,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097432,366318.00
08/09/2015 01:15,2,0.000,ALERT,211.03,295.16,59.986,1439097304,"201051344000900","174011321042388",0.00,19.00,0,291.85,296.36,0.0,0.0,0.000,211935.9,211935.9,9938,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097434,366319.00
08/09/2015 01:15,2,0.000,ALERT,211.48,294.56,59.981,1439097304,"201051344000633","174011321042388",0.00,19.00,0,290.65,295.46,0.0,0.0,0.000,200896.3,200896.3,9932,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097435,366320.00
08/09/2015 01:15,2,0.000,ALERT,211.03,295.46,59.975,1439097304,"201051344000983","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,208865.8,208865.8,9920,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097438,366321.00
08/09/2015 01:15,2,0.000,ALERT,211.25,295.16,59.949,1439097304,"201051344000917","174011321042388",0.00,20.00,0,291.25,296.06,0.0,0.0,0.000,211641.4,211641.4,9930,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097439,366322.00
08/09/2015 01:15,2,0.000,ALERT,211.25,294.86,59.981,1439097304,"201051344000648","174011321042388",0.00,18.70,0,292.16,296.96,0.0,0.0,0.000,206930.3,206930.3,9922,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097441,366323.00
08/09/2015 01:15,2,0.000,ALERT,211.03,295.46,59.975,1439097304,"201051344001093","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,209851.4,209851.4,9915,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097443,366324.00
08/09/2015 01:15,2,0.000,ALERT,211.48,295.16,59.975,1439097304,"201051344000645","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,207848.9,207848.9,9927,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097445,366325.00
08/09/2015 01:15,2,0.000,ALERT,212.38,295.46,59.981,1439097304,"274151322000085","174011321042388",0.00,19.80,0,293.06,296.66,0.0,0.0,0.000,487761.3,487761.3,11175,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439097447,366326.00
08/09/2015 01:15,2,0.000,ALERT,211.25,294.86,60.007,1439097304,"201051344000651","174011321042388",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,207107.4,207107.4,9903,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097449,366327.00
