ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 01:15,2,0.000,ALERT,211.25,294.86,59.986,1439097304,"201051344000867","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,199776.8,199776.8,9923,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097450,366328.00
08/09/2015 01:15,2,0.000,ALERT,211.03,295.76,59.986,1439097304,"201051344001230","174011321042388",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,210755.8,210755.8,9932,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439097452,366329.00
08/09/2015 01:15,2,0.000,ALERT,211.25,295.46,59.986,1439097304,"201051344000576","174011321042388",0.00,19.00,0,292.46,296.66,0.0,0.0,0.000,206998.1,206998.1,9942,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439097454,366330.00
08/09/2015 01:15,2,0.000,ALERT,210.80,295.76,59.986,1439097304,"201051344000579","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,213920.1,213920.1,9899,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439097456,366331.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366332.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366333.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366334.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366335.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366336.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366337.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366338.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366339.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366340.00
08/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439097304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439098184,366341.00
08/09/2015 01:30,2,0.000,ALERT,211.03,295.16,59.965,1439098203,"201051344000955","174011321042388",0.00,19.30,0,293.36,296.96,0.0,0.0,0.000,212521.9,212521.9,9909,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098279,366342.00
08/09/2015 01:30,2,0.000,ALERT,212.38,296.06,59.954,1439098203,"274151322000095","174011321042388",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,512062.9,512062.9,10814,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439098281,366343.00
08/09/2015 01:30,2,0.000,ALERT,211.03,295.46,59.965,1439098203,"201051344000868","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,199243.6,199243.6,9924,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098282,366344.00
08/09/2015 01:30,2,0.000,ALERT,211.70,294.86,59.981,1439098203,"201051344000853","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,205671.9,205671.9,9927,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439098284,366345.00
08/09/2015 01:30,2,0.000,ALERT,211.70,295.76,59.981,1439098203,"201051344000582","174011321042388",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,204974.6,204974.6,9897,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098286,366346.00
08/09/2015 01:30,2,0.000,ALERT,211.03,294.26,59.975,1439098203,"201051344000469","174011321042388",0.00,18.70,0,292.16,296.36,0.0,0.0,0.000,200947.3,200947.3,9918,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098288,366347.00
08/09/2015 01:30,2,0.000,ALERT,210.80,294.56,59.981,1439098203,"201051344000988","174011321042388",0.00,19.30,0,291.25,296.66,0.0,0.0,0.000,200116.4,200116.4,9907,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439098290,366348.00
08/09/2015 01:30,2,0.000,ALERT,211.03,294.56,59.986,1439098203,"201051344001158","174011321042388",0.00,18.70,0,292.76,296.36,0.0,0.0,0.000,205857.3,205857.3,9908,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439098292,366349.00
08/09/2015 01:30,2,0.000,ALERT,211.03,294.26,59.965,1439098203,"201051344001025","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,210164.0,210164.0,9901,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098293,366350.00
08/09/2015 01:30,2,0.000,ALERT,211.03,295.16,59.986,1439098203,"201051344000569","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,213439.5,213439.5,9927,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098295,366351.00
08/09/2015 01:30,2,0.000,ALERT,212.61,294.56,60.002,1439098203,"274151322000094","174011321042388",0.00,19.50,0,293.06,296.36,0.0,0.0,0.000,390751.9,390751.9,11327,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098297,366352.00
08/09/2015 01:30,2,0.000,ALERT,210.80,294.86,59.981,1439098203,"201051344000458","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,209151.4,209151.4,9917,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098299,366353.00
08/09/2015 01:30,2,0.000,ALERT,212.61,294.56,59.975,1439098203,"274151322000087","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,462473.1,462473.1,10751,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098301,366354.00
08/09/2015 01:30,2,0.000,ALERT,212.16,294.86,60.007,1439098203,"274151322000052","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,494469.2,494469.2,11168,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098302,366355.00
08/09/2015 01:30,2,0.000,ALERT,211.25,295.46,59.986,1439098203,"201051344001145","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,214236.7,214236.7,9924,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098304,366356.00
08/09/2015 01:30,2,0.000,ALERT,211.48,295.16,59.986,1439098203,"201051344000685","174011321042388",0.00,19.30,0,293.36,296.96,0.0,0.0,0.000,212983.6,212983.6,9925,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439098306,366357.00
08/09/2015 01:30,2,0.000,ALERT,212.16,295.16,59.991,1439098203,"274151322000088","174011321042388",0.00,20.00,0,293.36,296.96,0.0,0.0,0.000,474451.0,474451.0,10773,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098308,366358.00
08/09/2015 01:30,2,0.000,ALERT,211.03,294.86,59.991,1439098203,"201051344000438","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,213001.8,213001.8,9897,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098310,366359.00
08/09/2015 01:30,2,0.000,ALERT,210.80,294.86,59.986,1439098203,"201051344001135","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,204481.8,204481.8,9880,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098311,366360.00
08/09/2015 01:30,2,0.000,ALERT,211.25,294.26,59.991,1439098203,"201051344000417","174011321042388",0.00,19.00,0,292.76,296.36,0.0,0.0,0.000,208183.9,208183.9,9897,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439098313,366361.00
08/09/2015 01:30,2,0.000,ALERT,210.80,295.46,59.991,1439098203,"201051344000594","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,209738.8,209738.8,9919,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098315,366362.00
08/09/2015 01:30,2,0.000,ALERT,212.38,295.16,59.986,1439098203,"274151322000083","174011321042388",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,490370.2,490370.2,11198,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098317,366363.00
08/09/2015 01:30,2,0.000,ALERT,211.25,294.86,59.991,1439098203,"201051344000585","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,209168.8,209168.8,9899,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098319,366364.00
08/09/2015 01:30,2,0.000,ALERT,212.38,296.06,59.986,1439098203,"274151322000054","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,485208.6,485208.6,10763,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098320,366365.00
08/09/2015 01:30,2,0.000,ALERT,211.25,294.86,60.012,1439098203,"201051344001203","174011321042388",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,210057.7,210057.7,9911,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098322,366366.00
08/09/2015 01:30,2,0.000,ALERT,210.80,294.86,59.991,1439098203,"201051344000646","174011321042388",0.00,19.00,0,293.06,296.66,0.0,0.0,0.000,206467.2,206467.2,9896,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098324,366367.00
08/09/2015 01:30,2,0.000,ALERT,213.06,294.26,59.991,1439098203,"274151322000068","174011321042388",0.00,20.30,0,292.76,296.36,0.0,0.0,0.000,390010.3,390010.3,10937,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098326,366368.00
08/09/2015 01:30,2,0.000,ALERT,213.06,295.16,59.986,1439098203,"274151322000076","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,518152.3,518152.3,11177,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098328,366369.00
08/09/2015 01:30,2,0.000,ALERT,211.25,295.76,59.996,1439098203,"201051344000890","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,211125.0,211125.0,9909,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098330,366370.00
08/09/2015 01:30,2,0.000,ALERT,211.03,294.86,59.991,1439098203,"201051344000900","174011321042388",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,211935.9,211935.9,9940,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439098331,366371.00
08/09/2015 01:30,2,0.000,ALERT,211.70,294.26,60.034,1439098203,"201051344000633","174011321042388",0.00,19.00,0,291.25,296.06,0.0,0.0,0.000,200896.3,200896.3,9934,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098333,366372.00
08/09/2015 01:30,2,0.000,ALERT,211.25,295.16,60.028,1439098203,"201051344000983","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,208865.8,208865.8,9922,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098335,366373.00
08/09/2015 01:30,2,0.000,ALERT,211.25,294.56,60.034,1439098203,"201051344000917","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,211641.4,211641.4,9932,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098337,366374.00
08/09/2015 01:30,2,0.000,ALERT,211.48,294.56,60.012,1439098203,"201051344000648","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,206930.3,206930.3,9924,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098339,366375.00
08/09/2015 01:30,2,0.000,ALERT,211.25,295.16,60.002,1439098203,"201051344001093","174011321042388",0.00,19.80,0,293.66,296.96,0.0,0.0,0.000,209851.4,209851.4,9917,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098340,366376.00
08/09/2015 01:30,2,0.000,ALERT,211.48,294.56,60.007,1439098203,"201051344000645","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,207848.9,207848.9,9929,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098342,366377.00
08/09/2015 01:30,2,0.000,ALERT,212.61,295.16,60.007,1439098203,"274151322000085","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,487761.3,487761.3,11177,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098344,366378.00
08/09/2015 01:30,2,0.000,ALERT,211.25,294.26,60.007,1439098203,"201051344000651","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,207107.4,207107.4,9905,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098346,366379.00
08/09/2015 01:30,2,0.000,ALERT,211.25,294.56,60.002,1439098203,"201051344000867","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,199776.8,199776.8,9925,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098348,366380.00
08/09/2015 01:30,2,0.000,ALERT,211.03,295.16,60.023,1439098203,"201051344001230","174011321042388",0.00,19.00,0,293.96,297.26,0.0,0.0,0.000,210755.8,210755.8,9934,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098349,366381.00
08/09/2015 01:30,2,0.000,ALERT,211.48,295.16,60.012,1439098203,"201051344000576","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,206998.1,206998.1,9944,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439098351,366382.00
08/09/2015 01:30,2,0.000,ALERT,211.03,295.46,59.986,1439098203,"201051344000579","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,213920.1,213920.1,9901,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439098353,366383.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366384.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366385.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366386.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366387.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366388.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366389.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366390.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366391.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366392.00
08/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439098203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099083,366393.00
08/09/2015 01:45,2,0.000,ALERT,210.57,295.46,59.996,1439099103,"201051344000955","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,212521.9,212521.9,9911,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099178,366394.00
08/09/2015 01:45,2,0.000,ALERT,212.38,296.66,59.996,1439099103,"274151322000095","174011321042388",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,512062.9,512062.9,10816,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099180,366395.00
08/09/2015 01:45,2,0.000,ALERT,210.80,295.76,60.034,1439099103,"201051344000868","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,199243.6,199243.6,9926,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099182,366396.00
08/09/2015 01:45,2,0.000,ALERT,211.25,294.86,59.959,1439099103,"201051344000853","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,205671.9,205671.9,9929,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099184,366397.00
08/09/2015 01:45,2,0.000,ALERT,211.25,296.06,60.002,1439099103,"201051344000582","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,204974.6,204974.6,9899,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099186,366398.00
08/09/2015 01:45,2,0.000,ALERT,210.80,294.86,59.954,1439099103,"201051344000469","174011321042388",0.00,18.70,0,291.85,296.06,0.0,0.0,0.000,200947.3,200947.3,9920,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439099187,366399.00
08/09/2015 01:45,2,0.000,ALERT,210.80,295.16,60.002,1439099103,"201051344000988","174011321042388",0.00,19.30,0,290.65,296.36,0.0,0.0,0.000,200116.4,200116.4,9909,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099189,366400.00
08/09/2015 01:45,2,0.000,ALERT,211.03,294.86,60.002,1439099103,"201051344001158","174011321042388",0.00,18.70,0,292.16,296.06,0.0,0.0,0.000,205857.3,205857.3,9910,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099191,366401.00
08/09/2015 01:45,2,0.000,ALERT,210.80,294.86,59.991,1439099103,"201051344001025","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,210164.0,210164.0,9903,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099193,366402.00
08/09/2015 01:45,2,0.000,ALERT,210.80,295.46,59.986,1439099103,"201051344000569","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,213439.5,213439.5,9929,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439099195,366403.00
08/09/2015 01:45,2,0.000,ALERT,212.38,294.86,60.007,1439099103,"274151322000094","174011321042388",0.00,19.30,0,292.46,296.36,0.0,0.0,0.000,390751.9,390751.9,11329,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099197,366404.00
08/09/2015 01:45,2,0.000,ALERT,210.80,295.16,59.981,1439099103,"201051344000458","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,209151.4,209151.4,9919,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099199,366405.00
08/09/2015 01:45,2,0.000,ALERT,212.38,294.56,59.959,1439099103,"274151322000087","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,462473.1,462473.1,10753,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099200,366406.00
08/09/2015 01:45,2,0.000,ALERT,211.93,295.16,59.986,1439099103,"274151322000052","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,494469.2,494469.2,11170,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099202,366407.00
08/09/2015 01:45,2,0.000,ALERT,211.25,295.46,59.991,1439099103,"201051344001145","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,214236.7,214236.7,9926,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439099204,366408.00
08/09/2015 01:45,2,0.000,ALERT,211.25,295.46,59.996,1439099103,"201051344000685","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,212983.6,212983.6,9927,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099206,366409.00
08/09/2015 01:45,2,0.000,ALERT,211.70,295.16,59.991,1439099103,"274151322000088","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,474451.0,474451.0,10775,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099208,366410.00
08/09/2015 01:45,2,0.000,ALERT,211.03,295.16,59.991,1439099103,"201051344000438","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,213001.8,213001.8,9899,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099210,366411.00
08/09/2015 01:45,2,0.000,ALERT,210.80,295.46,60.023,1439099103,"201051344001135","174011321042388",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,204481.8,204481.8,9882,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099211,366412.00
08/09/2015 01:45,2,0.000,ALERT,211.25,294.86,59.996,1439099103,"201051344000417","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,208183.9,208183.9,9899,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099213,366413.00
08/09/2015 01:45,2,0.000,ALERT,210.80,295.76,59.991,1439099103,"201051344000594","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,209738.8,209738.8,9921,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439099215,366414.00
08/09/2015 01:45,2,0.000,ALERT,212.38,295.76,59.996,1439099103,"274151322000083","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,490370.2,490370.2,11200,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099217,366415.00
08/09/2015 01:45,2,0.000,ALERT,211.03,295.46,59.996,1439099103,"201051344000585","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,209168.8,209168.8,9901,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099219,366416.00
08/09/2015 01:45,2,0.000,ALERT,212.38,295.76,59.991,1439099103,"274151322000054","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,485208.6,485208.6,10765,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099220,366417.00
08/09/2015 01:45,2,0.000,ALERT,211.03,295.16,59.970,1439099103,"201051344001203","174011321042388",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,210057.7,210057.7,9913,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099222,366418.00
08/09/2015 01:45,2,0.000,ALERT,210.80,295.46,60.018,1439099103,"201051344000646","174011321042388",0.00,19.00,0,292.46,296.36,0.0,0.0,0.000,206467.2,206467.2,9898,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099224,366419.00
08/09/2015 01:45,2,0.000,ALERT,212.83,294.86,59.981,1439099103,"274151322000068","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,390010.3,390010.3,10939,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099226,366420.00
08/09/2015 01:45,2,0.000,ALERT,212.83,295.16,59.986,1439099103,"274151322000076","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,518152.3,518152.3,11179,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099228,366421.00
08/09/2015 01:45,2,0.000,ALERT,211.03,295.76,59.996,1439099103,"201051344000890","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,211125.0,211125.0,9911,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099230,366422.00
08/09/2015 01:45,2,0.000,ALERT,210.80,295.16,59.991,1439099103,"201051344000900","174011321042388",0.00,19.00,0,292.46,296.66,0.0,0.0,0.000,211935.9,211935.9,9942,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099232,366423.00
08/09/2015 01:45,2,0.000,ALERT,211.48,294.56,59.981,1439099103,"201051344000633","174011321042388",0.00,19.00,0,290.95,295.76,0.0,0.0,0.000,200896.3,200896.3,9936,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099234,366424.00
08/09/2015 01:45,2,0.000,ALERT,210.80,295.16,60.023,1439099103,"201051344000983","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,208865.8,208865.8,9924,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099236,366425.00
08/09/2015 01:45,2,0.000,ALERT,211.03,294.86,59.986,1439099103,"201051344000917","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,211641.4,211641.4,9934,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099238,366426.00
08/09/2015 01:45,2,0.000,ALERT,211.25,294.86,59.991,1439099103,"201051344000648","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,206930.3,206930.3,9926,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439099240,366427.00
08/09/2015 01:45,2,0.000,ALERT,211.25,295.76,60.007,1439099103,"201051344001093","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,209851.4,209851.4,9919,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099241,366428.00
08/09/2015 01:45,2,0.000,ALERT,211.25,294.86,59.949,1439099103,"201051344000645","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,207848.9,207848.9,9931,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099243,366429.00
08/09/2015 01:45,2,0.000,ALERT,212.61,295.16,59.970,1439099103,"274151322000085","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,487761.3,487761.3,11179,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099245,366430.00
08/09/2015 01:45,2,0.000,ALERT,211.25,294.86,59.981,1439099103,"201051344000651","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,207107.4,207107.4,9907,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099247,366431.00
08/09/2015 01:45,2,0.000,ALERT,211.25,294.86,59.991,1439099103,"201051344000867","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,199776.8,199776.8,9927,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439099248,366432.00
08/09/2015 01:45,2,0.000,ALERT,211.03,295.76,59.986,1439099103,"201051344001230","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,210755.8,210755.8,9936,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099250,366433.00
08/09/2015 01:45,2,0.000,ALERT,211.48,295.46,60.007,1439099103,"201051344000576","174011321042388",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,206998.1,206998.1,9946,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099252,366434.00
08/09/2015 01:45,2,0.000,ALERT,211.03,295.46,59.996,1439099103,"201051344000579","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,213920.1,213920.1,9903,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439099254,366435.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366436.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366437.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366438.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366439.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366440.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366441.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366442.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366443.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366444.00
08/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439099103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439099983,366445.00
08/09/2015 02:00,2,0.000,ALERT,211.03,295.16,59.975,1439100003,"201051344000955","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,212521.9,212521.9,9913,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100079,366446.00
08/09/2015 02:00,2,0.000,ALERT,212.38,295.76,59.954,1439100003,"274151322000095","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,512062.9,512062.9,10818,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100081,366447.00
08/09/2015 02:00,2,0.000,ALERT,211.03,295.46,59.959,1439100003,"201051344000868","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,199243.6,199243.6,9928,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100083,366448.00
08/09/2015 02:00,2,0.000,ALERT,211.70,294.86,59.922,1439100003,"201051344000853","174011321042388",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,205671.9,205671.9,9931,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100085,366449.00
08/09/2015 02:00,2,0.000,ALERT,211.70,296.06,59.959,1439100003,"201051344000582","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,204974.6,204974.6,9901,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100086,366450.00
08/09/2015 02:00,2,0.000,ALERT,211.03,294.86,59.959,1439100003,"201051344000469","174011321042388",0.00,18.30,0,292.16,296.36,0.0,0.0,0.000,200947.3,200947.3,9922,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100088,366451.00
08/09/2015 02:00,2,0.000,ALERT,211.03,294.86,59.959,1439100003,"201051344000988","174011321042388",0.00,19.30,0,290.95,296.66,0.0,0.0,0.000,200116.4,200116.4,9911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100090,366452.00
08/09/2015 02:00,2,0.000,ALERT,211.25,295.16,59.959,1439100003,"201051344001158","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,205857.3,205857.3,9912,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100092,366453.00
08/09/2015 02:00,2,0.000,ALERT,211.25,294.86,59.959,1439100003,"201051344001025","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,210164.0,210164.0,9905,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100094,366454.00
08/09/2015 02:00,2,0.000,ALERT,211.03,295.46,59.954,1439100003,"201051344000569","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,213439.5,213439.5,9931,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100096,366455.00
08/09/2015 02:00,2,0.000,ALERT,212.38,295.16,59.933,1439100003,"274151322000094","174011321042388",0.00,19.30,0,293.06,296.66,0.0,0.0,0.000,390751.9,390751.9,11331,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100098,366456.00
08/09/2015 02:00,2,0.000,ALERT,211.03,295.16,59.965,1439100003,"201051344000458","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,209151.4,209151.4,9921,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100100,366457.00
08/09/2015 02:00,2,0.000,ALERT,212.38,295.16,59.954,1439100003,"274151322000087","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,462473.1,462473.1,10755,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100102,366458.00
08/09/2015 02:00,2,0.000,ALERT,212.16,294.86,59.959,1439100003,"274151322000052","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,494469.2,494469.2,11172,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100103,366459.00
08/09/2015 02:00,2,0.000,ALERT,211.48,295.76,59.959,1439100003,"201051344001145","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,214236.7,214236.7,9928,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100105,366460.00
08/09/2015 02:00,2,0.000,ALERT,211.48,295.46,60.007,1439100003,"201051344000685","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,212983.6,212983.6,9929,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100107,366461.00
08/09/2015 02:00,2,0.000,ALERT,211.93,295.46,59.949,1439100003,"274151322000088","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,474451.0,474451.0,10777,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100109,366462.00
08/09/2015 02:00,2,0.000,ALERT,211.25,295.46,59.970,1439100003,"201051344000438","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,213001.8,213001.8,9901,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100111,366463.00
08/09/2015 02:00,2,0.000,ALERT,211.03,295.46,59.933,1439100003,"201051344001135","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,204481.8,204481.8,9884,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100112,366464.00
08/09/2015 02:00,2,0.000,ALERT,211.48,294.56,59.959,1439100003,"201051344000417","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,208183.9,208183.9,9901,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100114,366465.00
08/09/2015 02:00,2,0.000,ALERT,210.80,295.76,59.959,1439100003,"201051344000594","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,209738.8,209738.8,9923,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100116,366466.00
08/09/2015 02:00,2,0.000,ALERT,212.61,296.06,59.981,1439100003,"274151322000083","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,490370.2,490370.2,11202,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100118,366467.00
08/09/2015 02:00,2,0.000,ALERT,211.48,295.76,59.970,1439100003,"201051344000585","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,209168.8,209168.8,9903,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100120,366468.00
08/09/2015 02:00,2,0.000,ALERT,212.38,296.06,59.938,1439100003,"274151322000054","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,485208.6,485208.6,10767,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100121,366469.00
08/09/2015 02:00,2,0.000,ALERT,211.25,295.46,59.970,1439100003,"201051344001203","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,210057.7,210057.7,9915,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100123,366470.00
08/09/2015 02:00,2,0.000,ALERT,210.80,295.46,59.965,1439100003,"201051344000646","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,206467.2,206467.2,9900,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100125,366471.00
08/09/2015 02:00,2,0.000,ALERT,213.06,294.56,59.944,1439100003,"274151322000068","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,390010.3,390010.3,10941,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100127,366472.00
08/09/2015 02:00,2,0.000,ALERT,212.83,295.76,59.928,1439100003,"274151322000076","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,518152.3,518152.3,11181,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100129,366473.00
08/09/2015 02:00,2,0.000,ALERT,211.03,295.76,59.965,1439100003,"201051344000890","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,211125.0,211125.0,9913,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100130,366474.00
08/09/2015 02:00,2,0.000,ALERT,211.03,295.46,59.975,1439100003,"201051344000900","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,211935.9,211935.9,9944,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100132,366475.00
08/09/2015 02:00,2,0.000,ALERT,211.70,294.86,59.928,1439100003,"201051344000633","174011321042388",0.00,18.70,0,291.25,296.06,0.0,0.0,0.000,200896.3,200896.3,9938,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100134,366476.00
08/09/2015 02:00,2,0.000,ALERT,211.03,295.46,59.970,1439100003,"201051344000983","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,208865.8,208865.8,9926,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100136,366477.00
