ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 02:00,2,0.000,ALERT,211.25,295.16,59.970,1439100003,"201051344000917","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,211641.4,211641.4,9936,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100138,366478.00
08/09/2015 02:00,2,0.000,ALERT,211.25,294.86,59.981,1439100003,"201051344000648","174011321042388",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,206930.3,206930.3,9928,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100139,366479.00
08/09/2015 02:00,2,0.000,ALERT,211.25,295.76,59.965,1439100003,"201051344001093","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,209851.4,209851.4,9921,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100141,366480.00
08/09/2015 02:00,2,0.000,ALERT,211.48,294.86,59.970,1439100003,"201051344000645","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,207848.9,207848.9,9933,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100143,366481.00
08/09/2015 02:00,2,0.000,ALERT,212.38,295.76,59.981,1439100003,"274151322000085","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,487761.3,487761.3,11181,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100145,366482.00
08/09/2015 02:00,2,0.000,ALERT,211.48,295.16,59.949,1439100003,"201051344000651","174011321042388",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,207107.4,207107.4,9909,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100147,366483.00
08/09/2015 02:00,2,0.000,ALERT,211.25,294.86,59.970,1439100003,"201051344000867","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,199776.8,199776.8,9929,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100148,366484.00
08/09/2015 02:00,2,0.000,ALERT,211.25,296.06,59.970,1439100003,"201051344001230","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,210755.8,210755.8,9938,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100150,366485.00
08/09/2015 02:00,2,0.000,ALERT,211.70,296.06,59.975,1439100003,"201051344000576","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,206998.1,206998.1,9948,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100152,366486.00
08/09/2015 02:00,2,0.000,ALERT,211.03,295.76,59.981,1439100003,"201051344000579","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,213920.1,213920.1,9905,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100154,366487.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366488.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366489.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366490.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366491.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366492.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366493.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366494.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366495.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366496.00
08/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439100003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439100884,366497.00
08/09/2015 02:15,2,0.000,ALERT,211.03,295.46,59.975,1439100903,"201051344000955","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,212521.9,212521.9,9915,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100980,366498.00
08/09/2015 02:15,2,0.000,ALERT,212.61,296.66,59.981,1439100903,"274151322000095","174011321042388",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,512062.9,512062.9,10820,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100982,366499.00
08/09/2015 02:15,2,0.000,ALERT,211.03,296.06,59.991,1439100903,"201051344000868","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,199243.6,199243.6,9930,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100984,366500.00
08/09/2015 02:15,2,0.000,ALERT,211.70,294.86,59.970,1439100903,"201051344000853","174011321042388",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,205671.9,205671.9,9933,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100985,366501.00
08/09/2015 02:15,2,0.000,ALERT,211.70,296.06,59.965,1439100903,"201051344000582","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,204974.6,204974.6,9903,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439100987,366502.00
08/09/2015 02:15,2,0.000,ALERT,211.25,294.86,59.970,1439100903,"201051344000469","174011321042388",0.00,18.30,0,292.46,296.36,0.0,0.0,0.000,200947.3,200947.3,9924,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100989,366503.00
08/09/2015 02:15,2,0.000,ALERT,211.03,295.16,59.965,1439100903,"201051344000988","174011321042388",0.00,19.30,0,290.95,296.66,0.0,0.0,0.000,200116.4,200116.4,9913,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100991,366504.00
08/09/2015 02:15,2,0.000,ALERT,211.03,294.86,59.959,1439100903,"201051344001158","174011321042388",0.00,18.70,0,292.76,296.66,0.0,0.0,0.000,205857.3,205857.3,9914,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100993,366505.00
08/09/2015 02:15,2,0.000,ALERT,211.03,294.56,59.970,1439100903,"201051344001025","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,210164.0,210164.0,9907,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100994,366506.00
08/09/2015 02:15,2,0.000,ALERT,211.25,295.76,59.938,1439100903,"201051344000569","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,213439.5,213439.5,9933,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100996,366507.00
08/09/2015 02:15,2,0.000,ALERT,212.61,295.16,59.954,1439100903,"274151322000094","174011321042388",0.00,19.30,0,293.36,296.66,0.0,0.0,0.000,390751.9,390751.9,11333,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439100998,366508.00
08/09/2015 02:15,2,0.000,ALERT,211.03,295.16,59.965,1439100903,"201051344000458","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,209151.4,209151.4,9923,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101000,366509.00
08/09/2015 02:15,2,0.000,ALERT,212.61,295.16,59.970,1439100903,"274151322000087","174011321042388",0.00,20.30,0,293.36,296.96,0.0,0.0,0.000,462473.1,462473.1,10757,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101002,366510.00
08/09/2015 02:15,2,0.000,ALERT,211.70,295.16,59.981,1439100903,"274151322000052","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,494469.2,494469.2,11174,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101004,366511.00
08/09/2015 02:15,2,0.000,ALERT,211.70,295.76,59.975,1439100903,"201051344001145","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,214236.7,214236.7,9930,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101005,366512.00
08/09/2015 02:15,2,0.000,ALERT,211.70,295.76,59.970,1439100903,"201051344000685","174011321042388",0.00,19.30,0,293.66,297.26,0.0,0.0,0.000,212983.6,212983.6,9931,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101007,366513.00
08/09/2015 02:15,2,0.000,ALERT,212.16,295.46,59.975,1439100903,"274151322000088","174011321042388",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,474451.0,474451.0,10779,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101009,366514.00
08/09/2015 02:15,2,0.000,ALERT,211.25,295.76,59.949,1439100903,"201051344000438","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,213001.8,213001.8,9903,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101011,366515.00
08/09/2015 02:15,2,0.000,ALERT,211.03,295.46,59.975,1439100903,"201051344001135","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,204481.8,204481.8,9886,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101013,366516.00
08/09/2015 02:15,2,0.000,ALERT,211.48,294.86,59.986,1439100903,"201051344000417","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,208183.9,208183.9,9903,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101014,366517.00
08/09/2015 02:15,2,0.000,ALERT,211.03,296.06,60.007,1439100903,"201051344000594","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,209738.8,209738.8,9925,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101016,366518.00
08/09/2015 02:15,2,0.000,ALERT,212.83,296.06,59.970,1439100903,"274151322000083","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,490370.2,490370.2,11204,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101018,366519.00
08/09/2015 02:15,2,0.000,ALERT,211.70,295.76,59.970,1439100903,"201051344000585","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,209168.8,209168.8,9905,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101020,366520.00
08/09/2015 02:15,2,0.000,ALERT,212.38,296.36,59.970,1439100903,"274151322000054","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,485208.6,485208.6,10769,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101022,366521.00
08/09/2015 02:15,2,0.000,ALERT,211.48,295.46,59.991,1439100903,"201051344001203","174011321042388",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,210057.7,210057.7,9917,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101023,366522.00
08/09/2015 02:15,2,0.000,ALERT,211.25,295.46,59.970,1439100903,"201051344000646","174011321042388",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,206467.2,206467.2,9902,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101025,366523.00
08/09/2015 02:15,2,0.000,ALERT,213.29,295.16,59.959,1439100903,"274151322000068","174011321042388",0.00,20.30,0,293.06,296.36,0.0,0.0,0.000,390010.3,390010.3,10943,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101027,366524.00
08/09/2015 02:15,2,0.000,ALERT,213.29,295.76,59.970,1439100903,"274151322000076","174011321042388",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,518152.3,518152.3,11183,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101029,366525.00
08/09/2015 02:15,2,0.000,ALERT,211.25,296.06,59.981,1439100903,"201051344000890","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,211125.0,211125.0,9915,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101031,366526.00
08/09/2015 02:15,2,0.000,ALERT,211.25,295.46,60.012,1439100903,"201051344000900","174011321042388",0.00,19.00,0,293.36,296.96,0.0,0.0,0.000,211935.9,211935.9,9946,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101033,366527.00
08/09/2015 02:15,2,0.000,ALERT,211.93,295.16,59.975,1439100903,"201051344000633","174011321042388",0.00,18.70,0,291.55,296.36,0.0,0.0,0.000,200896.3,200896.3,9940,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101034,366528.00
08/09/2015 02:15,2,0.000,ALERT,211.25,295.46,59.970,1439100903,"201051344000983","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,208865.8,208865.8,9928,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101036,366529.00
08/09/2015 02:15,2,0.000,ALERT,211.48,295.16,59.970,1439100903,"201051344000917","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,211641.4,211641.4,9938,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101038,366530.00
08/09/2015 02:15,2,0.000,ALERT,211.48,294.86,59.975,1439100903,"201051344000648","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,206930.3,206930.3,9930,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101040,366531.00
08/09/2015 02:15,2,0.000,ALERT,211.48,295.76,59.965,1439100903,"201051344001093","174011321042388",0.00,19.50,0,293.66,296.96,0.0,0.0,0.000,209851.4,209851.4,9923,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101042,366532.00
08/09/2015 02:15,2,0.000,ALERT,211.48,294.86,59.975,1439100903,"201051344000645","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,207848.9,207848.9,9935,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101044,366533.00
08/09/2015 02:15,2,0.000,ALERT,212.61,295.46,59.944,1439100903,"274151322000085","174011321042388",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,487761.3,487761.3,11183,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101045,366534.00
08/09/2015 02:15,2,0.000,ALERT,211.48,294.86,59.970,1439100903,"201051344000651","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,207107.4,207107.4,9911,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101047,366535.00
08/09/2015 02:15,2,0.000,ALERT,211.48,295.16,59.970,1439100903,"201051344000867","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,199776.8,199776.8,9931,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101049,366536.00
08/09/2015 02:15,2,0.000,ALERT,211.25,295.76,59.970,1439100903,"201051344001230","174011321042388",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,210755.8,210755.8,9940,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101051,366537.00
08/09/2015 02:15,2,0.000,ALERT,211.70,295.76,59.965,1439100903,"201051344000576","174011321042388",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,206998.1,206998.1,9950,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101053,366538.00
08/09/2015 02:15,2,0.000,ALERT,211.25,295.76,59.959,1439100903,"201051344000579","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,213920.1,213920.1,9907,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101055,366539.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366540.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366541.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366542.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366543.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366544.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366545.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366546.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366547.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366548.00
08/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439100903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439101784,366549.00
08/09/2015 02:30,2,0.000,ALERT,211.03,295.46,59.954,1439101803,"201051344000955","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,212521.9,212521.9,9917,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101879,366550.00
08/09/2015 02:30,2,0.000,ALERT,212.61,296.66,60.018,1439101803,"274151322000095","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,512062.9,512062.9,10822,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101881,366551.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.76,59.996,1439101803,"201051344000868","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,199243.6,199243.6,9932,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101883,366552.00
08/09/2015 02:30,2,0.000,ALERT,211.93,295.16,59.965,1439101803,"201051344000853","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,205671.9,205671.9,9935,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101885,366553.00
08/09/2015 02:30,2,0.000,ALERT,211.93,296.36,59.975,1439101803,"201051344000582","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,204974.6,204974.6,9905,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101887,366554.00
08/09/2015 02:30,2,0.000,ALERT,211.25,294.86,59.996,1439101803,"201051344000469","174011321042388",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,200947.3,200947.3,9926,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101889,366555.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.16,60.039,1439101803,"201051344000988","174011321042388",0.00,19.30,0,290.95,296.66,0.0,0.0,0.000,200116.4,200116.4,9915,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101890,366556.00
08/09/2015 02:30,2,0.000,ALERT,211.48,295.16,60.002,1439101803,"201051344001158","174011321042388",0.00,18.70,0,292.46,296.36,0.0,0.0,0.000,205857.3,205857.3,9916,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101892,366557.00
08/09/2015 02:30,2,0.000,ALERT,211.48,294.86,60.007,1439101803,"201051344001025","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,210164.0,210164.0,9909,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101894,366558.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.76,60.012,1439101803,"201051344000569","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,213439.5,213439.5,9935,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101896,366559.00
08/09/2015 02:30,2,0.000,ALERT,212.83,295.16,59.991,1439101803,"274151322000094","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,390751.9,390751.9,11335,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101898,366560.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.16,60.034,1439101803,"201051344000458","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,209151.4,209151.4,9925,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101900,366561.00
08/09/2015 02:30,2,0.000,ALERT,212.61,294.26,59.996,1439101803,"274151322000087","174011321042388",0.00,20.30,0,292.16,296.96,0.0,0.0,0.000,462473.1,462473.1,10759,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101902,366562.00
08/09/2015 02:30,2,0.000,ALERT,212.61,295.16,60.002,1439101803,"274151322000052","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,494469.2,494469.2,11176,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101903,366563.00
08/09/2015 02:30,2,0.000,ALERT,211.70,295.76,59.970,1439101803,"201051344001145","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,214236.7,214236.7,9932,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101905,366564.00
08/09/2015 02:30,2,0.000,ALERT,211.70,295.46,59.986,1439101803,"201051344000685","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,212983.6,212983.6,9933,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101907,366565.00
08/09/2015 02:30,2,0.000,ALERT,212.16,295.76,59.991,1439101803,"274151322000088","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,474451.0,474451.0,10781,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101909,366566.00
08/09/2015 02:30,2,0.000,ALERT,211.48,295.46,59.970,1439101803,"201051344000438","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,213001.8,213001.8,9905,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101911,366567.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.76,59.996,1439101803,"201051344001135","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,204481.8,204481.8,9888,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101913,366568.00
08/09/2015 02:30,2,0.000,ALERT,211.48,294.86,59.996,1439101803,"201051344000417","174011321042388",0.00,19.00,0,292.46,296.66,0.0,0.0,0.000,208183.9,208183.9,9905,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101914,366569.00
08/09/2015 02:30,2,0.000,ALERT,211.03,296.06,60.023,1439101803,"201051344000594","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,209738.8,209738.8,9927,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101916,366570.00
08/09/2015 02:30,2,0.000,ALERT,212.61,295.46,59.991,1439101803,"274151322000083","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,490370.2,490370.2,11206,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101918,366571.00
08/09/2015 02:30,2,0.000,ALERT,211.70,295.76,59.996,1439101803,"201051344000585","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,209168.8,209168.8,9907,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101920,366572.00
08/09/2015 02:30,2,0.000,ALERT,212.83,295.76,60.018,1439101803,"274151322000054","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,485208.6,485208.6,10771,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101921,366573.00
08/09/2015 02:30,2,0.000,ALERT,211.48,295.16,59.991,1439101803,"201051344001203","174011321042388",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,210057.7,210057.7,9919,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101923,366574.00
08/09/2015 02:30,2,0.000,ALERT,211.03,295.46,59.991,1439101803,"201051344000646","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,206467.2,206467.2,9904,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101925,366575.00
08/09/2015 02:30,2,0.000,ALERT,213.29,294.86,59.986,1439101803,"274151322000068","174011321042388",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,390010.3,390010.3,10945,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101927,366576.00
08/09/2015 02:30,2,0.000,ALERT,213.29,295.46,59.986,1439101803,"274151322000076","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,518152.3,518152.3,11185,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101929,366577.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.76,59.986,1439101803,"201051344000890","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,211125.0,211125.0,9917,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101930,366578.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.16,59.970,1439101803,"201051344000900","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,211935.9,211935.9,9948,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101933,366579.00
08/09/2015 02:30,2,0.000,ALERT,211.93,294.86,60.012,1439101803,"201051344000633","174011321042388",0.00,18.70,0,291.25,296.66,0.0,0.0,0.000,200896.3,200896.3,9942,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101934,366580.00
08/09/2015 02:30,2,0.000,ALERT,211.48,295.46,59.991,1439101803,"201051344000983","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,208865.8,208865.8,9930,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101936,366581.00
08/09/2015 02:30,2,0.000,ALERT,211.48,295.16,60.002,1439101803,"201051344000917","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,211641.4,211641.4,9940,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101938,366582.00
08/09/2015 02:30,2,0.000,ALERT,211.48,294.86,59.996,1439101803,"201051344000648","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,206930.3,206930.3,9932,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101940,366583.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.46,59.986,1439101803,"201051344001093","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,209851.4,209851.4,9925,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101942,366584.00
08/09/2015 02:30,2,0.000,ALERT,211.70,295.16,59.991,1439101803,"201051344000645","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,207848.9,207848.9,9937,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101943,366585.00
08/09/2015 02:30,2,0.000,ALERT,212.83,295.46,60.023,1439101803,"274151322000085","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,487761.3,487761.3,11185,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439101945,366586.00
08/09/2015 02:30,2,0.000,ALERT,211.48,294.86,59.991,1439101803,"201051344000651","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,207107.4,207107.4,9913,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101947,366587.00
08/09/2015 02:30,2,0.000,ALERT,211.48,295.16,60.012,1439101803,"201051344000867","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,199776.8,199776.8,9933,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101949,366588.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.76,59.986,1439101803,"201051344001230","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,210755.8,210755.8,9942,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101951,366589.00
08/09/2015 02:30,2,0.000,ALERT,211.70,295.76,59.991,1439101803,"201051344000576","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,206998.1,206998.1,9952,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101953,366590.00
08/09/2015 02:30,2,0.000,ALERT,211.25,295.76,59.991,1439101803,"201051344000579","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,213920.1,213920.1,9909,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439101954,366591.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102683,366592.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102684,366593.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102684,366594.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102684,366595.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102684,366596.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102684,366597.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102684,366598.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102684,366599.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102684,366600.00
08/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439101803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439102684,366601.00
08/09/2015 02:45,2,0.000,ALERT,211.25,296.06,59.949,1439102704,"201051344000955","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,212521.9,212521.9,9919,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102780,366602.00
08/09/2015 02:45,2,0.000,ALERT,212.83,297.26,59.981,1439102704,"274151322000095","174011321042388",0.00,19.30,0,295.16,298.47,0.0,0.0,0.000,512062.9,512062.9,10824,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102782,366603.00
08/09/2015 02:45,2,0.000,ALERT,211.25,296.06,60.012,1439102704,"201051344000868","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,199243.6,199243.6,9934,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102784,366604.00
08/09/2015 02:45,2,0.000,ALERT,211.93,295.46,59.970,1439102704,"201051344000853","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,205671.9,205671.9,9937,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102786,366605.00
08/09/2015 02:45,2,0.000,ALERT,211.93,296.66,59.981,1439102704,"201051344000582","174011321042388",0.00,19.00,0,294.56,297.87,0.0,0.0,0.000,204974.6,204974.6,9907,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102788,366606.00
08/09/2015 02:45,2,0.000,ALERT,211.25,295.46,59.975,1439102704,"201051344000469","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,200947.3,200947.3,9928,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102789,366607.00
08/09/2015 02:45,2,0.000,ALERT,211.25,295.46,59.975,1439102704,"201051344000988","174011321042388",0.00,19.30,0,291.25,296.66,0.0,0.0,0.000,200116.4,200116.4,9917,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102791,366608.00
08/09/2015 02:45,2,0.000,ALERT,211.48,295.16,59.986,1439102704,"201051344001158","174011321042388",0.00,18.70,0,293.06,296.66,0.0,0.0,0.000,205857.3,205857.3,9918,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439102793,366609.00
08/09/2015 02:45,2,0.000,ALERT,211.48,295.16,60.007,1439102704,"201051344001025","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,210164.0,210164.0,9911,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102795,366610.00
08/09/2015 02:45,2,0.000,ALERT,211.48,296.06,59.981,1439102704,"201051344000569","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,213439.5,213439.5,9937,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102797,366611.00
08/09/2015 02:45,2,0.000,ALERT,212.83,295.76,59.959,1439102704,"274151322000094","174011321042388",0.00,19.50,0,293.66,296.66,0.0,0.0,0.000,390751.9,390751.9,11337,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102799,366612.00
08/09/2015 02:45,2,0.000,ALERT,211.25,295.46,59.970,1439102704,"201051344000458","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,209151.4,209151.4,9927,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102800,366613.00
08/09/2015 02:45,2,0.000,ALERT,212.61,295.76,59.970,1439102704,"274151322000087","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,462473.1,462473.1,10761,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102802,366614.00
08/09/2015 02:45,2,0.000,ALERT,212.38,295.16,59.970,1439102704,"274151322000052","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,494469.2,494469.2,11178,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439102804,366615.00
08/09/2015 02:45,2,0.000,ALERT,211.70,296.06,59.965,1439102704,"201051344001145","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,214236.7,214236.7,9934,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102806,366616.00
08/09/2015 02:45,2,0.000,ALERT,211.93,295.76,59.991,1439102704,"201051344000685","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,212983.6,212983.6,9935,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439102808,366617.00
08/09/2015 02:45,2,0.000,ALERT,212.38,296.06,59.996,1439102704,"274151322000088","174011321042388",0.00,20.00,0,293.96,297.26,0.0,0.0,0.000,474451.0,474451.0,10783,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102810,366618.00
08/09/2015 02:45,2,0.000,ALERT,211.70,295.76,59.986,1439102704,"201051344000438","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,213001.8,213001.8,9907,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439102812,366619.00
08/09/2015 02:45,2,0.000,ALERT,211.25,296.06,59.965,1439102704,"201051344001135","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,204481.8,204481.8,9890,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102813,366620.00
08/09/2015 02:45,2,0.000,ALERT,211.70,295.46,59.965,1439102704,"201051344000417","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,208183.9,208183.9,9907,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439102815,366621.00
08/09/2015 02:45,2,0.000,ALERT,211.03,296.06,59.991,1439102704,"201051344000594","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,209738.8,209738.8,9929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102817,366622.00
08/09/2015 02:45,2,0.000,ALERT,212.83,296.06,59.954,1439102704,"274151322000083","174011321042388",0.00,19.50,0,294.56,297.87,0.0,0.0,0.000,490370.2,490370.2,11208,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102819,366623.00
08/09/2015 02:45,2,0.000,ALERT,211.70,296.06,59.975,1439102704,"201051344000585","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,209168.8,209168.8,9909,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102821,366624.00
08/09/2015 02:45,2,0.000,ALERT,212.83,295.76,59.959,1439102704,"274151322000054","174011321042388",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,485208.6,485208.6,10773,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439102822,366625.00
08/09/2015 02:45,2,0.000,ALERT,211.93,295.76,59.965,1439102704,"201051344001203","174011321042388",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,210057.7,210057.7,9921,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102824,366626.00
08/09/2015 02:45,2,0.000,ALERT,211.25,295.76,59.959,1439102704,"201051344000646","174011321042388",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,206467.2,206467.2,9906,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102826,366627.00
