ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 02:45,2,0.000,ALERT,213.51,295.16,59.970,1439102704,"274151322000068","174011321042388",0.00,20.30,0,293.66,296.66,0.0,0.0,0.000,390010.3,390010.3,10947,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102828,366628.00
08/09/2015 02:45,2,0.000,ALERT,213.51,295.46,59.965,1439102704,"274151322000076","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,518152.3,518152.3,11187,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102830,366629.00
08/09/2015 02:45,2,0.000,ALERT,211.48,296.06,59.975,1439102704,"201051344000890","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,211125.0,211125.0,9919,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102832,366630.00
08/09/2015 02:45,2,0.000,ALERT,211.48,295.46,59.975,1439102704,"201051344000900","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,211935.9,211935.9,9950,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102834,366631.00
08/09/2015 02:45,2,0.000,ALERT,211.93,294.86,59.970,1439102704,"201051344000633","174011321042388",0.00,18.70,0,291.55,296.36,0.0,0.0,0.000,200896.3,200896.3,9944,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102836,366632.00
08/09/2015 02:45,2,0.000,ALERT,211.48,295.46,59.970,1439102704,"201051344000983","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,208865.8,208865.8,9932,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102837,366633.00
08/09/2015 02:45,2,0.000,ALERT,211.70,295.46,59.970,1439102704,"201051344000917","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,211641.4,211641.4,9942,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102839,366634.00
08/09/2015 02:45,2,0.000,ALERT,211.70,294.86,59.975,1439102704,"201051344000648","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,206930.3,206930.3,9934,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102841,366635.00
08/09/2015 02:45,2,0.000,ALERT,211.48,295.76,59.970,1439102704,"201051344001093","174011321042388",0.00,19.80,0,293.96,297.26,0.0,0.0,0.000,209851.4,209851.4,9927,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102843,366636.00
08/09/2015 02:45,2,0.000,ALERT,211.93,295.16,59.975,1439102704,"201051344000645","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,207848.9,207848.9,9939,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102845,366637.00
08/09/2015 02:45,2,0.000,ALERT,212.83,295.46,59.965,1439102704,"274151322000085","174011321042388",0.00,19.80,0,294.26,297.57,0.0,0.0,0.000,487761.3,487761.3,11187,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439102847,366638.00
08/09/2015 02:45,2,0.000,ALERT,211.70,295.16,59.975,1439102704,"201051344000651","174011321042388",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,207107.4,207107.4,9915,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102848,366639.00
08/09/2015 02:45,2,0.000,ALERT,211.70,295.16,59.986,1439102704,"201051344000867","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,199776.8,199776.8,9935,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439102850,366640.00
08/09/2015 02:45,2,0.000,ALERT,211.48,296.06,59.981,1439102704,"201051344001230","174011321042388",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,210755.8,210755.8,9944,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439102852,366641.00
08/09/2015 02:45,2,0.000,ALERT,211.70,295.46,59.965,1439102704,"201051344000576","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,206998.1,206998.1,9954,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102854,366642.00
08/09/2015 02:45,2,0.000,ALERT,211.25,295.76,59.959,1439102704,"201051344000579","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,213920.1,213920.1,9911,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439102856,366643.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366644.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366645.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366646.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366647.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366648.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366649.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366650.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366651.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366652.00
08/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439102704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439103585,366653.00
08/09/2015 03:00,2,0.000,ALERT,211.48,295.76,60.007,1439103604,"201051344000955","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,212521.9,212521.9,9921,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439103680,366654.00
08/09/2015 03:00,2,0.000,ALERT,213.29,297.57,59.996,1439103604,"274151322000095","174011321042388",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,512062.9,512062.9,10826,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103682,366655.00
08/09/2015 03:00,2,0.000,ALERT,211.70,296.36,60.007,1439103604,"201051344000868","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,199243.6,199243.6,9936,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103684,366656.00
08/09/2015 03:00,2,0.000,ALERT,212.38,295.76,60.002,1439103604,"201051344000853","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,205671.9,205671.9,9939,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103686,366657.00
08/09/2015 03:00,2,0.000,ALERT,212.38,296.96,59.970,1439103604,"201051344000582","174011321042388",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,204974.6,204974.6,9909,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103687,366658.00
08/09/2015 03:00,2,0.000,ALERT,211.70,295.76,60.007,1439103604,"201051344000469","174011321042388",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,200947.3,200947.3,9930,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103689,366659.00
08/09/2015 03:00,2,0.000,ALERT,211.70,296.06,59.996,1439103604,"201051344000988","174011321042388",0.00,19.30,0,291.55,296.96,0.0,0.0,0.000,200116.4,200116.4,9919,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103691,366660.00
08/09/2015 03:00,2,0.000,ALERT,211.70,295.76,60.012,1439103604,"201051344001158","174011321042388",0.00,18.70,0,293.36,296.96,0.0,0.0,0.000,205857.3,205857.3,9920,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103693,366661.00
08/09/2015 03:00,2,0.000,ALERT,211.70,295.46,60.002,1439103604,"201051344001025","174011321042388",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,210164.0,210164.0,9913,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103695,366662.00
08/09/2015 03:00,2,0.000,ALERT,211.70,296.36,60.002,1439103604,"201051344000569","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,213439.5,213439.5,9939,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439103697,366663.00
08/09/2015 03:00,2,0.000,ALERT,213.06,295.76,59.996,1439103604,"274151322000094","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,390751.9,390751.9,11339,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103699,366664.00
08/09/2015 03:00,2,0.000,ALERT,211.48,295.76,59.986,1439103604,"201051344000458","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,209151.4,209151.4,9929,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103701,366665.00
08/09/2015 03:00,2,0.000,ALERT,213.06,295.16,59.996,1439103604,"274151322000087","174011321042388",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,462473.1,462473.1,10763,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103702,366666.00
08/09/2015 03:00,2,0.000,ALERT,213.06,296.36,59.996,1439103604,"274151322000052","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,494469.2,494469.2,11180,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439103704,366667.00
08/09/2015 03:00,2,0.000,ALERT,212.16,296.36,59.996,1439103604,"201051344001145","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,214236.7,214236.7,9936,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103706,366668.00
08/09/2015 03:00,2,0.000,ALERT,212.16,296.06,59.996,1439103604,"201051344000685","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,212983.6,212983.6,9937,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103708,366669.00
08/09/2015 03:00,2,0.000,ALERT,212.83,296.36,59.991,1439103604,"274151322000088","174011321042388",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,474451.0,474451.0,10785,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103710,366670.00
08/09/2015 03:00,2,0.000,ALERT,211.93,296.06,60.007,1439103604,"201051344000438","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,213001.8,213001.8,9909,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103711,366671.00
08/09/2015 03:00,2,0.000,ALERT,211.48,296.06,59.986,1439103604,"201051344001135","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,204481.8,204481.8,9892,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439103713,366672.00
08/09/2015 03:00,2,0.000,ALERT,211.93,295.46,60.002,1439103604,"201051344000417","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,208183.9,208183.9,9909,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103715,366673.00
08/09/2015 03:00,2,0.000,ALERT,211.48,296.66,60.002,1439103604,"201051344000594","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,209738.8,209738.8,9931,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103717,366674.00
08/09/2015 03:00,2,0.000,ALERT,212.83,297.26,59.996,1439103604,"274151322000083","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,490370.2,490370.2,11210,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103718,366675.00
08/09/2015 03:00,2,0.000,ALERT,211.93,296.36,59.996,1439103604,"201051344000585","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,209168.8,209168.8,9911,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103720,366676.00
08/09/2015 03:00,2,0.000,ALERT,213.06,296.66,60.002,1439103604,"274151322000054","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,485208.6,485208.6,10775,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103722,366677.00
08/09/2015 03:00,2,0.000,ALERT,211.93,296.06,60.018,1439103604,"201051344001203","174011321042388",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,210057.7,210057.7,9923,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103724,366678.00
08/09/2015 03:00,2,0.000,ALERT,211.48,296.06,60.023,1439103604,"201051344000646","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,206467.2,206467.2,9908,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103726,366679.00
08/09/2015 03:00,2,0.000,ALERT,213.74,295.76,59.996,1439103604,"274151322000068","174011321042388",0.00,20.30,0,293.36,296.96,0.0,0.0,0.000,390010.3,390010.3,10949,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439103727,366680.00
08/09/2015 03:00,2,0.000,ALERT,213.74,296.96,59.996,1439103604,"274151322000076","174011321042388",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,518152.3,518152.3,11189,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103729,366681.00
08/09/2015 03:00,2,0.000,ALERT,211.93,296.66,59.965,1439103604,"201051344000890","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,211125.0,211125.0,9921,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103731,366682.00
08/09/2015 03:00,2,0.000,ALERT,211.70,296.06,59.996,1439103604,"201051344000900","174011321042388",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,211935.9,211935.9,9952,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439103733,366683.00
08/09/2015 03:00,2,0.000,ALERT,212.38,295.46,60.023,1439103604,"201051344000633","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,200896.3,200896.3,9946,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103735,366684.00
08/09/2015 03:00,2,0.000,ALERT,211.70,296.06,59.991,1439103604,"201051344000983","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,208865.8,208865.8,9934,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103737,366685.00
08/09/2015 03:00,2,0.000,ALERT,211.93,295.76,59.970,1439103604,"201051344000917","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,211641.4,211641.4,9944,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103738,366686.00
08/09/2015 03:00,2,0.000,ALERT,212.16,295.46,60.002,1439103604,"201051344000648","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,206930.3,206930.3,9936,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103740,366687.00
08/09/2015 03:00,2,0.000,ALERT,211.93,296.36,60.002,1439103604,"201051344001093","174011321042388",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,209851.4,209851.4,9929,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439103742,366688.00
08/09/2015 03:00,2,0.000,ALERT,212.16,296.06,60.007,1439103604,"201051344000645","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,207848.9,207848.9,9941,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103744,366689.00
08/09/2015 03:00,2,0.000,ALERT,213.29,296.06,60.002,1439103604,"274151322000085","174011321042388",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,487761.3,487761.3,11189,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103746,366690.00
08/09/2015 03:00,2,0.000,ALERT,212.16,295.76,59.996,1439103604,"201051344000651","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,207107.4,207107.4,9917,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103747,366691.00
08/09/2015 03:00,2,0.000,ALERT,212.16,295.76,60.002,1439103604,"201051344000867","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,199776.8,199776.8,9937,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103749,366692.00
08/09/2015 03:00,2,0.000,ALERT,211.93,296.96,60.034,1439103604,"201051344001230","174011321042388",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,210755.8,210755.8,9946,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103751,366693.00
08/09/2015 03:00,2,0.000,ALERT,212.16,296.36,60.002,1439103604,"201051344000576","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,206998.1,206998.1,9956,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103753,366694.00
08/09/2015 03:00,2,0.000,ALERT,211.70,296.36,60.002,1439103604,"201051344000579","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,213920.1,213920.1,9913,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439103755,366695.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366696.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366697.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366698.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366699.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366700.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366701.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366702.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366703.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366704.00
08/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439103604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439104484,366705.00
08/09/2015 03:15,2,0.000,ALERT,211.25,295.76,59.944,1439104503,"201051344000955","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,212521.9,212521.9,9923,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104580,366706.00
08/09/2015 03:15,2,0.000,ALERT,212.83,296.96,59.975,1439104503,"274151322000095","174011321042388",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,512062.9,512062.9,10828,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439104582,366707.00
08/09/2015 03:15,2,0.000,ALERT,211.48,296.36,59.981,1439104503,"201051344000868","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,199243.6,199243.6,9938,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104584,366708.00
08/09/2015 03:15,2,0.000,ALERT,212.16,295.76,59.975,1439104503,"201051344000853","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,205671.9,205671.9,9941,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104585,366709.00
08/09/2015 03:15,2,0.000,ALERT,211.93,296.36,59.981,1439104503,"201051344000582","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,204974.6,204974.6,9911,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104587,366710.00
08/09/2015 03:15,2,0.000,ALERT,211.48,295.46,59.981,1439104503,"201051344000469","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,200947.3,200947.3,9932,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104589,366711.00
08/09/2015 03:15,2,0.000,ALERT,211.25,295.46,60.012,1439104503,"201051344000988","174011321042388",0.00,19.30,0,291.55,297.57,0.0,0.0,0.000,200116.4,200116.4,9921,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104591,366712.00
08/09/2015 03:15,2,0.000,ALERT,211.48,295.76,59.981,1439104503,"201051344001158","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,205857.3,205857.3,9922,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104593,366713.00
08/09/2015 03:15,2,0.000,ALERT,211.48,295.16,60.018,1439104503,"201051344001025","174011321042388",0.00,18.70,0,293.36,298.77,0.0,0.0,0.000,210164.0,210164.0,9915,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104594,366714.00
08/09/2015 03:15,2,0.000,ALERT,211.70,296.06,59.986,1439104503,"201051344000569","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,213439.5,213439.5,9941,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104596,366715.00
08/09/2015 03:15,2,0.000,ALERT,213.06,295.76,59.981,1439104503,"274151322000094","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,390751.9,390751.9,11341,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104598,366716.00
08/09/2015 03:15,2,0.000,ALERT,211.70,295.76,59.991,1439104503,"201051344000458","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,209151.4,209151.4,9931,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104600,366717.00
08/09/2015 03:15,2,0.000,ALERT,212.83,295.76,60.012,1439104503,"274151322000087","174011321042388",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,462473.1,462473.1,10765,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104602,366718.00
08/09/2015 03:15,2,0.000,ALERT,212.61,297.26,60.002,1439104503,"274151322000052","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,494469.2,494469.2,11182,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104604,366719.00
08/09/2015 03:15,2,0.000,ALERT,211.93,296.36,60.023,1439104503,"201051344001145","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,214236.7,214236.7,9938,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104605,366720.00
08/09/2015 03:15,2,0.000,ALERT,211.70,295.76,60.002,1439104503,"201051344000685","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,212983.6,212983.6,9939,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104607,366721.00
08/09/2015 03:15,2,0.000,ALERT,212.61,295.76,59.996,1439104503,"274151322000088","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,474451.0,474451.0,10787,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439104609,366722.00
08/09/2015 03:15,2,0.000,ALERT,211.70,295.76,60.002,1439104503,"201051344000438","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,213001.8,213001.8,9911,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104611,366723.00
08/09/2015 03:15,2,0.000,ALERT,211.25,295.76,60.034,1439104503,"201051344001135","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,204481.8,204481.8,9894,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104612,366724.00
08/09/2015 03:15,2,0.000,ALERT,211.93,295.46,60.007,1439104503,"201051344000417","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,208183.9,208183.9,9911,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104614,366725.00
08/09/2015 03:15,2,0.000,ALERT,211.25,296.06,60.018,1439104503,"201051344000594","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,209738.8,209738.8,9933,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439104616,366726.00
08/09/2015 03:15,2,0.000,ALERT,213.06,296.06,60.028,1439104503,"274151322000083","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,490370.2,490370.2,11212,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104618,366727.00
08/09/2015 03:15,2,0.000,ALERT,211.70,296.06,60.002,1439104503,"201051344000585","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,209168.8,209168.8,9913,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104620,366728.00
08/09/2015 03:15,2,0.000,ALERT,212.61,296.66,59.996,1439104503,"274151322000054","174011321042388",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,485208.6,485208.6,10777,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104621,366729.00
08/09/2015 03:15,2,0.000,ALERT,211.70,295.46,60.002,1439104503,"201051344001203","174011321042388",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,210057.7,210057.7,9925,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439104623,366730.00
08/09/2015 03:15,2,0.000,ALERT,211.25,295.76,60.002,1439104503,"201051344000646","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,206467.2,206467.2,9910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104625,366731.00
08/09/2015 03:15,2,0.000,ALERT,213.51,295.46,59.996,1439104503,"274151322000068","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,390010.3,390010.3,10951,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104627,366732.00
08/09/2015 03:15,2,0.000,ALERT,213.06,296.36,59.991,1439104503,"274151322000076","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,518152.3,518152.3,11191,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104629,366733.00
08/09/2015 03:15,2,0.000,ALERT,211.48,296.06,59.996,1439104503,"201051344000890","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,211125.0,211125.0,9923,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104630,366734.00
08/09/2015 03:15,2,0.000,ALERT,211.25,295.46,60.002,1439104503,"201051344000900","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,211935.9,211935.9,9954,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104632,366735.00
08/09/2015 03:15,2,0.000,ALERT,212.16,295.16,60.002,1439104503,"201051344000633","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,200896.3,200896.3,9948,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104634,366736.00
08/09/2015 03:15,2,0.000,ALERT,211.48,295.76,60.002,1439104503,"201051344000983","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,208865.8,208865.8,9936,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104636,366737.00
08/09/2015 03:15,2,0.000,ALERT,211.93,295.46,60.002,1439104503,"201051344000917","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,211641.4,211641.4,9946,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104638,366738.00
08/09/2015 03:15,2,0.000,ALERT,211.70,294.86,60.002,1439104503,"201051344000648","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,206930.3,206930.3,9938,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104640,366739.00
08/09/2015 03:15,2,0.000,ALERT,211.70,296.06,60.007,1439104503,"201051344001093","174011321042388",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,209851.4,209851.4,9931,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439104641,366740.00
08/09/2015 03:15,2,0.000,ALERT,212.16,295.76,60.002,1439104503,"201051344000645","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,207848.9,207848.9,9943,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439104643,366741.00
08/09/2015 03:15,2,0.000,ALERT,213.29,296.66,60.002,1439104503,"274151322000085","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,487761.3,487761.3,11191,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104645,366742.00
08/09/2015 03:15,2,0.000,ALERT,211.70,294.86,60.007,1439104503,"201051344000651","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,207107.4,207107.4,9919,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104647,366743.00
08/09/2015 03:15,2,0.000,ALERT,211.70,295.16,59.996,1439104503,"201051344000867","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,199776.8,199776.8,9939,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104649,366744.00
08/09/2015 03:15,2,0.000,ALERT,211.48,296.06,59.996,1439104503,"201051344001230","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,210755.8,210755.8,9948,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104650,366745.00
08/09/2015 03:15,2,0.000,ALERT,211.93,295.76,60.023,1439104503,"201051344000576","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,206998.1,206998.1,9958,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439104652,366746.00
08/09/2015 03:15,2,0.000,ALERT,211.48,296.06,60.002,1439104503,"201051344000579","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,213920.1,213920.1,9915,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439104654,366747.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366748.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366749.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366750.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366751.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366752.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366753.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366754.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366755.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366756.00
08/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439104503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439105383,366757.00
08/09/2015 03:30,2,0.000,ALERT,211.48,295.76,59.986,1439105404,"201051344000955","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,212521.9,212521.9,9925,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105480,366758.00
08/09/2015 03:30,2,0.000,ALERT,213.06,296.66,59.981,1439105404,"274151322000095","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,512062.9,512062.9,10830,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105481,366759.00
08/09/2015 03:30,2,0.000,ALERT,211.70,296.06,59.959,1439105404,"201051344000868","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,199243.6,199243.6,9940,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105483,366760.00
08/09/2015 03:30,2,0.000,ALERT,212.38,295.76,59.986,1439105404,"201051344000853","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,205671.9,205671.9,9943,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105485,366761.00
08/09/2015 03:30,2,0.000,ALERT,212.38,296.66,60.002,1439105404,"201051344000582","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,204974.6,204974.6,9913,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105487,366762.00
08/09/2015 03:30,2,0.000,ALERT,211.70,295.46,59.981,1439105404,"201051344000469","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,200947.3,200947.3,9934,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105489,366763.00
08/09/2015 03:30,2,0.000,ALERT,211.70,295.46,59.975,1439105404,"201051344000988","174011321042388",0.00,19.30,0,290.95,297.26,0.0,0.0,0.000,200116.4,200116.4,9923,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105490,366764.00
08/09/2015 03:30,2,0.000,ALERT,211.70,295.46,59.975,1439105404,"201051344001158","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,205857.3,205857.3,9924,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105492,366765.00
08/09/2015 03:30,2,0.000,ALERT,211.93,295.16,59.981,1439105404,"201051344001025","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,210164.0,210164.0,9917,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105494,366766.00
08/09/2015 03:30,2,0.000,ALERT,211.93,296.36,59.944,1439105404,"201051344000569","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,213439.5,213439.5,9943,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105496,366767.00
08/09/2015 03:30,2,0.000,ALERT,213.51,296.06,59.975,1439105404,"274151322000094","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,390751.9,390751.9,11343,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439105498,366768.00
08/09/2015 03:30,2,0.000,ALERT,211.70,296.06,59.996,1439105404,"201051344000458","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,209151.4,209151.4,9933,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105499,366769.00
08/09/2015 03:30,2,0.000,ALERT,213.29,296.06,59.975,1439105404,"274151322000087","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,462473.1,462473.1,10767,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105501,366770.00
08/09/2015 03:30,2,0.000,ALERT,212.83,295.76,59.949,1439105404,"274151322000052","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,494469.2,494469.2,11184,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105503,366771.00
08/09/2015 03:30,2,0.000,ALERT,212.38,296.36,59.975,1439105404,"201051344001145","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,214236.7,214236.7,9940,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105505,366772.00
08/09/2015 03:30,2,0.000,ALERT,212.16,296.06,59.975,1439105404,"201051344000685","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,212983.6,212983.6,9941,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105507,366773.00
08/09/2015 03:30,2,0.000,ALERT,212.61,296.06,59.981,1439105404,"274151322000088","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,474451.0,474451.0,10789,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105508,366774.00
08/09/2015 03:30,2,0.000,ALERT,211.93,295.76,59.981,1439105404,"201051344000438","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,213001.8,213001.8,9913,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105510,366775.00
08/09/2015 03:30,2,0.000,ALERT,211.48,295.76,59.975,1439105404,"201051344001135","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,204481.8,204481.8,9896,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105512,366776.00
08/09/2015 03:30,2,0.000,ALERT,212.16,295.46,59.975,1439105404,"201051344000417","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,208183.9,208183.9,9913,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105514,366777.00
