ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 03:30,2,0.000,ALERT,211.48,296.36,59.949,1439105404,"201051344000594","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,209738.8,209738.8,9935,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439105516,366778.00
08/09/2015 03:30,2,0.000,ALERT,213.29,296.06,59.970,1439105404,"274151322000083","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,490370.2,490370.2,11214,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439105517,366779.00
08/09/2015 03:30,2,0.000,ALERT,211.93,296.36,59.986,1439105404,"201051344000585","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,209168.8,209168.8,9915,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105519,366780.00
08/09/2015 03:30,2,0.000,ALERT,212.83,296.66,59.981,1439105404,"274151322000054","174011321042388",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,485208.6,485208.6,10779,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105521,366781.00
08/09/2015 03:30,2,0.000,ALERT,211.93,295.76,59.975,1439105404,"201051344001203","174011321042388",0.00,19.00,0,293.66,299.67,0.0,0.0,0.000,210057.7,210057.7,9927,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105523,366782.00
08/09/2015 03:30,2,0.000,ALERT,211.48,295.76,59.970,1439105404,"201051344000646","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,206467.2,206467.2,9912,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105525,366783.00
08/09/2015 03:30,2,0.000,ALERT,213.74,295.16,59.970,1439105404,"274151322000068","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,390010.3,390010.3,10953,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105527,366784.00
08/09/2015 03:30,2,0.000,ALERT,213.51,296.06,59.965,1439105404,"274151322000076","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,518152.3,518152.3,11193,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105529,366785.00
08/09/2015 03:30,2,0.000,ALERT,211.70,296.06,60.007,1439105404,"201051344000890","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,211125.0,211125.0,9925,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105531,366786.00
08/09/2015 03:30,2,0.000,ALERT,211.70,295.76,59.970,1439105404,"201051344000900","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,211935.9,211935.9,9956,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439105533,366787.00
08/09/2015 03:30,2,0.000,ALERT,212.38,295.16,59.991,1439105404,"201051344000633","174011321042388",0.00,18.70,0,291.55,296.66,0.0,0.0,0.000,200896.3,200896.3,9950,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105535,366788.00
08/09/2015 03:30,2,0.000,ALERT,211.93,295.76,59.970,1439105404,"201051344000983","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,208865.8,208865.8,9938,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105536,366789.00
08/09/2015 03:30,2,0.000,ALERT,212.16,295.46,59.975,1439105404,"201051344000917","174011321042388",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,211641.4,211641.4,9948,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105538,366790.00
08/09/2015 03:30,2,0.000,ALERT,212.16,295.46,59.986,1439105404,"201051344000648","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,206930.3,206930.3,9940,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105540,366791.00
08/09/2015 03:30,2,0.000,ALERT,211.93,295.76,59.981,1439105404,"201051344001093","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,209851.4,209851.4,9933,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105542,366792.00
08/09/2015 03:30,2,0.000,ALERT,212.16,295.16,59.975,1439105404,"201051344000645","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,207848.9,207848.9,9945,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439105544,366793.00
08/09/2015 03:30,2,0.000,ALERT,213.29,296.06,59.981,1439105404,"274151322000085","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,487761.3,487761.3,11193,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105546,366794.00
08/09/2015 03:30,2,0.000,ALERT,212.16,295.16,59.975,1439105404,"201051344000651","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,207107.4,207107.4,9921,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105547,366795.00
08/09/2015 03:30,2,0.000,ALERT,212.16,295.76,59.975,1439105404,"201051344000867","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,199776.8,199776.8,9941,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439105549,366796.00
08/09/2015 03:30,2,0.000,ALERT,211.70,296.06,59.970,1439105404,"201051344001230","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,210755.8,210755.8,9950,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105551,366797.00
08/09/2015 03:30,2,0.000,ALERT,212.16,296.06,59.981,1439105404,"201051344000576","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,206998.1,206998.1,9960,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439105553,366798.00
08/09/2015 03:30,2,0.000,ALERT,211.70,296.06,59.981,1439105404,"201051344000579","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,213920.1,213920.1,9917,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439105555,366799.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366800.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366801.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366802.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366803.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366804.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366805.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366806.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366807.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366808.00
08/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439105404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439106284,366809.00
08/09/2015 03:45,2,0.000,ALERT,211.93,295.76,59.996,1439106303,"201051344000955","174011321042388",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,212521.9,212521.9,9927,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106379,366810.00
08/09/2015 03:45,2,0.000,ALERT,213.29,296.96,59.991,1439106303,"274151322000095","174011321042388",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,512062.9,512062.9,10832,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106381,366811.00
08/09/2015 03:45,2,0.000,ALERT,211.93,296.36,59.991,1439106303,"201051344000868","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,199243.6,199243.6,9942,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106383,366812.00
08/09/2015 03:45,2,0.000,ALERT,212.38,295.46,59.986,1439106303,"201051344000853","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,205671.9,205671.9,9945,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106385,366813.00
08/09/2015 03:45,2,0.000,ALERT,212.38,296.66,59.959,1439106303,"201051344000582","174011321042388",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,204974.6,204974.6,9915,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106386,366814.00
08/09/2015 03:45,2,0.000,ALERT,211.93,295.46,59.991,1439106303,"201051344000469","174011321042388",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,200947.3,200947.3,9936,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106388,366815.00
08/09/2015 03:45,2,0.000,ALERT,211.70,295.46,59.996,1439106303,"201051344000988","174011321042388",0.00,19.30,0,291.55,297.26,0.0,0.0,0.000,200116.4,200116.4,9925,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106390,366816.00
08/09/2015 03:45,2,0.000,ALERT,211.93,295.46,59.991,1439106303,"201051344001158","174011321042388",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,205857.3,205857.3,9926,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106392,366817.00
08/09/2015 03:45,2,0.000,ALERT,211.93,295.16,59.991,1439106303,"201051344001025","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,210164.0,210164.0,9919,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106394,366818.00
08/09/2015 03:45,2,0.000,ALERT,211.93,296.06,59.981,1439106303,"201051344000569","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,213439.5,213439.5,9945,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106395,366819.00
08/09/2015 03:45,2,0.000,ALERT,213.51,295.76,59.986,1439106303,"274151322000094","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,390751.9,390751.9,11345,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106397,366820.00
08/09/2015 03:45,2,0.000,ALERT,211.93,295.76,59.991,1439106303,"201051344000458","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,209151.4,209151.4,9935,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106399,366821.00
08/09/2015 03:45,2,0.000,ALERT,213.29,295.46,59.986,1439106303,"274151322000087","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,462473.1,462473.1,10769,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106401,366822.00
08/09/2015 03:45,2,0.000,ALERT,213.29,296.66,59.981,1439106303,"274151322000052","174011321042388",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,494469.2,494469.2,11186,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106403,366823.00
08/09/2015 03:45,2,0.000,ALERT,212.38,296.36,59.991,1439106303,"201051344001145","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,214236.7,214236.7,9942,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106404,366824.00
08/09/2015 03:45,2,0.000,ALERT,212.38,295.76,59.981,1439106303,"201051344000685","174011321042388",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,212983.6,212983.6,9943,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106406,366825.00
08/09/2015 03:45,2,0.000,ALERT,212.61,295.76,59.981,1439106303,"274151322000088","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,474451.0,474451.0,10791,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106408,366826.00
08/09/2015 03:45,2,0.000,ALERT,212.16,296.06,59.986,1439106303,"201051344000438","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,213001.8,213001.8,9915,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106410,366827.00
08/09/2015 03:45,2,0.000,ALERT,211.93,296.06,59.986,1439106303,"201051344001135","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,204481.8,204481.8,9898,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106412,366828.00
08/09/2015 03:45,2,0.000,ALERT,212.38,295.46,59.991,1439106303,"201051344000417","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,208183.9,208183.9,9915,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106413,366829.00
08/09/2015 03:45,2,0.000,ALERT,211.70,296.36,59.986,1439106303,"201051344000594","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,209738.8,209738.8,9937,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106415,366830.00
08/09/2015 03:45,2,0.000,ALERT,213.29,296.96,59.991,1439106303,"274151322000083","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,490370.2,490370.2,11216,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106417,366831.00
08/09/2015 03:45,2,0.000,ALERT,212.16,296.06,59.991,1439106303,"201051344000585","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,209168.8,209168.8,9917,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106419,366832.00
08/09/2015 03:45,2,0.000,ALERT,213.06,295.76,59.944,1439106303,"274151322000054","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,485208.6,485208.6,10781,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106421,366833.00
08/09/2015 03:45,2,0.000,ALERT,212.38,295.76,59.981,1439106303,"201051344001203","174011321042388",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,210057.7,210057.7,9929,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106422,366834.00
08/09/2015 03:45,2,0.000,ALERT,211.70,295.76,59.975,1439106303,"201051344000646","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,206467.2,206467.2,9914,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106424,366835.00
08/09/2015 03:45,2,0.000,ALERT,213.74,295.46,59.981,1439106303,"274151322000068","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,390010.3,390010.3,10955,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106426,366836.00
08/09/2015 03:45,2,0.000,ALERT,213.74,296.36,59.981,1439106303,"274151322000076","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,518152.3,518152.3,11195,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106428,366837.00
08/09/2015 03:45,2,0.000,ALERT,211.93,296.36,59.986,1439106303,"201051344000890","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,211125.0,211125.0,9927,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106430,366838.00
08/09/2015 03:45,2,0.000,ALERT,211.93,296.06,59.996,1439106303,"201051344000900","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,211935.9,211935.9,9958,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106432,366839.00
08/09/2015 03:45,2,0.000,ALERT,212.38,295.16,60.002,1439106303,"201051344000633","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,200896.3,200896.3,9952,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106434,366840.00
08/09/2015 03:45,2,0.000,ALERT,211.93,296.06,59.959,1439106303,"201051344000983","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,208865.8,208865.8,9940,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106436,366841.00
08/09/2015 03:45,2,0.000,ALERT,212.16,295.76,59.970,1439106303,"201051344000917","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,211641.4,211641.4,9950,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106437,366842.00
08/09/2015 03:45,2,0.000,ALERT,212.16,295.16,59.986,1439106303,"201051344000648","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,206930.3,206930.3,9942,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106439,366843.00
08/09/2015 03:45,2,0.000,ALERT,212.16,296.06,59.981,1439106303,"201051344001093","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,209851.4,209851.4,9935,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106441,366844.00
08/09/2015 03:45,2,0.000,ALERT,212.38,295.46,59.981,1439106303,"201051344000645","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,207848.9,207848.9,9947,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106443,366845.00
08/09/2015 03:45,2,0.000,ALERT,213.74,295.76,59.975,1439106303,"274151322000085","174011321042388",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,487761.3,487761.3,11195,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106445,366846.00
08/09/2015 03:45,2,0.000,ALERT,212.16,295.16,59.981,1439106303,"201051344000651","174011321042388",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,207107.4,207107.4,9923,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106447,366847.00
08/09/2015 03:45,2,0.000,ALERT,212.38,295.46,59.975,1439106303,"201051344000867","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,199776.8,199776.8,9943,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106448,366848.00
08/09/2015 03:45,2,0.000,ALERT,212.16,296.06,59.975,1439106303,"201051344001230","174011321042388",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,210755.8,210755.8,9952,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439106450,366849.00
08/09/2015 03:45,2,0.000,ALERT,212.38,295.76,59.965,1439106303,"201051344000576","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,206998.1,206998.1,9962,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106452,366850.00
08/09/2015 03:45,2,0.000,ALERT,211.93,296.06,59.981,1439106303,"201051344000579","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,213920.1,213920.1,9919,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439106454,366851.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366852.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366853.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366854.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366855.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366856.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366857.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366858.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366859.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366860.00
08/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439106303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439107183,366861.00
08/09/2015 04:00,2,0.000,ALERT,211.48,295.46,59.991,1439107203,"201051344000955","174011321042388",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,212521.9,212521.9,9929,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107279,366862.00
08/09/2015 04:00,2,0.000,ALERT,213.29,296.96,59.991,1439107203,"274151322000095","174011321042388",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,512062.9,512062.9,10834,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107281,366863.00
08/09/2015 04:00,2,0.000,ALERT,211.70,295.76,59.970,1439107203,"201051344000868","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,199243.6,199243.6,9944,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107283,366864.00
08/09/2015 04:00,2,0.000,ALERT,212.61,295.16,59.991,1439107203,"201051344000853","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,205671.9,205671.9,9947,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107285,366865.00
08/09/2015 04:00,2,0.000,ALERT,212.38,296.06,59.986,1439107203,"201051344000582","174011321042388",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,204974.6,204974.6,9917,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107287,366866.00
08/09/2015 04:00,2,0.000,ALERT,211.70,295.16,59.991,1439107203,"201051344000469","174011321042388",0.00,18.30,0,293.06,296.96,0.0,0.0,0.000,200947.3,200947.3,9938,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107288,366867.00
08/09/2015 04:00,2,0.000,ALERT,211.70,295.16,59.991,1439107203,"201051344000988","174011321042388",0.00,19.30,0,291.55,297.26,0.0,0.0,0.000,200116.4,200116.4,9927,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107290,366868.00
08/09/2015 04:00,2,0.000,ALERT,211.93,295.16,59.991,1439107203,"201051344001158","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,205857.3,205857.3,9928,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107292,366869.00
08/09/2015 04:00,2,0.000,ALERT,211.70,294.86,59.991,1439107203,"201051344001025","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,210164.0,210164.0,9921,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107294,366870.00
08/09/2015 04:00,2,0.000,ALERT,211.70,295.76,59.986,1439107203,"201051344000569","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,213439.5,213439.5,9947,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107296,366871.00
08/09/2015 04:00,2,0.000,ALERT,213.06,294.86,59.991,1439107203,"274151322000094","174011321042388",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,390751.9,390751.9,11347,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107297,366872.00
08/09/2015 04:00,2,0.000,ALERT,211.70,295.46,59.996,1439107203,"201051344000458","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,209151.4,209151.4,9937,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107299,366873.00
08/09/2015 04:00,2,0.000,ALERT,213.51,294.86,60.012,1439107203,"274151322000087","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,462473.1,462473.1,10771,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107301,366874.00
08/09/2015 04:00,2,0.000,ALERT,213.06,296.06,60.002,1439107203,"274151322000052","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,494469.2,494469.2,11188,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107303,366875.00
08/09/2015 04:00,2,0.000,ALERT,212.16,295.76,60.002,1439107203,"201051344001145","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,214236.7,214236.7,9944,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107305,366876.00
08/09/2015 04:00,2,0.000,ALERT,212.38,295.46,60.002,1439107203,"201051344000685","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,212983.6,212983.6,9945,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107307,366877.00
08/09/2015 04:00,2,0.000,ALERT,212.83,295.16,60.012,1439107203,"274151322000088","174011321042388",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,474451.0,474451.0,10793,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107308,366878.00
08/09/2015 04:00,2,0.000,ALERT,211.93,295.16,59.996,1439107203,"201051344000438","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,213001.8,213001.8,9917,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107310,366879.00
08/09/2015 04:00,2,0.000,ALERT,211.48,295.16,60.023,1439107203,"201051344001135","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,204481.8,204481.8,9900,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107312,366880.00
08/09/2015 04:00,2,0.000,ALERT,212.16,294.56,59.996,1439107203,"201051344000417","174011321042388",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,208183.9,208183.9,9917,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107314,366881.00
08/09/2015 04:00,2,0.000,ALERT,211.48,295.46,59.991,1439107203,"201051344000594","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,209738.8,209738.8,9939,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107316,366882.00
08/09/2015 04:00,2,0.000,ALERT,212.38,294.86,59.970,1439107203,"274151322000083","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,490370.2,490370.2,11218,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107317,366883.00
08/09/2015 04:00,2,0.000,ALERT,211.93,295.46,59.991,1439107203,"201051344000585","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,209168.8,209168.8,9919,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107319,366884.00
08/09/2015 04:00,2,0.000,ALERT,213.06,296.36,59.991,1439107203,"274151322000054","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,485208.6,485208.6,10783,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107321,366885.00
08/09/2015 04:00,2,0.000,ALERT,212.16,295.16,59.954,1439107203,"201051344001203","174011321042388",0.00,19.30,0,293.66,299.97,0.0,0.0,0.000,210057.7,210057.7,9931,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107323,366886.00
08/09/2015 04:00,2,0.000,ALERT,211.70,295.16,59.991,1439107203,"201051344000646","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,206467.2,206467.2,9916,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107325,366887.00
08/09/2015 04:00,2,0.000,ALERT,213.51,294.26,59.991,1439107203,"274151322000068","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,390010.3,390010.3,10957,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107327,366888.00
08/09/2015 04:00,2,0.000,ALERT,213.74,295.46,60.002,1439107203,"274151322000076","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,518152.3,518152.3,11197,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107328,366889.00
08/09/2015 04:00,2,0.000,ALERT,211.93,295.76,59.986,1439107203,"201051344000890","174011321042388",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,211125.0,211125.0,9929,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107330,366890.00
08/09/2015 04:00,2,0.000,ALERT,211.70,295.16,59.996,1439107203,"201051344000900","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,211935.9,211935.9,9960,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107332,366891.00
08/09/2015 04:00,2,0.000,ALERT,212.38,294.86,59.991,1439107203,"201051344000633","174011321042388",0.00,18.70,0,292.16,296.96,0.0,0.0,0.000,200896.3,200896.3,9954,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107334,366892.00
08/09/2015 04:00,2,0.000,ALERT,211.93,295.76,59.986,1439107203,"201051344000983","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,208865.8,208865.8,9942,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107336,366893.00
08/09/2015 04:00,2,0.000,ALERT,212.16,295.16,60.002,1439107203,"201051344000917","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,211641.4,211641.4,9952,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107337,366894.00
08/09/2015 04:00,2,0.000,ALERT,212.16,294.56,59.996,1439107203,"201051344000648","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,206930.3,206930.3,9944,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107339,366895.00
08/09/2015 04:00,2,0.000,ALERT,211.70,294.86,59.991,1439107203,"201051344001093","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,209851.4,209851.4,9937,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107341,366896.00
08/09/2015 04:00,2,0.000,ALERT,212.16,294.56,59.996,1439107203,"201051344000645","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,207848.9,207848.9,9949,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107343,366897.00
08/09/2015 04:00,2,0.000,ALERT,213.06,294.86,59.991,1439107203,"274151322000085","174011321042388",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,487761.3,487761.3,11197,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107345,366898.00
08/09/2015 04:00,2,0.000,ALERT,211.93,294.56,59.991,1439107203,"201051344000651","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,207107.4,207107.4,9925,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439107346,366899.00
08/09/2015 04:00,2,0.000,ALERT,211.93,294.56,59.996,1439107203,"201051344000867","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,199776.8,199776.8,9945,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107348,366900.00
08/09/2015 04:00,2,0.000,ALERT,211.93,296.06,59.986,1439107203,"201051344001230","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,210755.8,210755.8,9954,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107350,366901.00
08/09/2015 04:00,2,0.000,ALERT,212.38,295.76,59.996,1439107203,"201051344000576","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,206998.1,206998.1,9964,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107352,366902.00
08/09/2015 04:00,2,0.000,ALERT,211.70,295.76,59.991,1439107203,"201051344000579","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,213920.1,213920.1,9921,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439107354,366903.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366904.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366905.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366906.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366907.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366908.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366909.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366910.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366911.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366912.00
08/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439107203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108083,366913.00
08/09/2015 04:15,2,0.000,ALERT,211.70,295.76,59.986,1439108103,"201051344000955","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,212521.9,212521.9,9931,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439108179,366914.00
08/09/2015 04:15,2,0.000,ALERT,213.29,296.96,59.986,1439108103,"274151322000095","174011321042388",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,512062.9,512062.9,10836,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108181,366915.00
08/09/2015 04:15,2,0.000,ALERT,211.93,296.06,59.986,1439108103,"201051344000868","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,199243.6,199243.6,9946,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108182,366916.00
08/09/2015 04:15,2,0.000,ALERT,212.61,295.46,59.991,1439108103,"201051344000853","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,205671.9,205671.9,9949,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108184,366917.00
08/09/2015 04:15,2,0.000,ALERT,212.38,296.66,59.975,1439108103,"201051344000582","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,204974.6,204974.6,9919,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108186,366918.00
08/09/2015 04:15,2,0.000,ALERT,211.93,295.46,59.991,1439108103,"201051344000469","174011321042388",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,200947.3,200947.3,9940,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108188,366919.00
08/09/2015 04:15,2,0.000,ALERT,211.70,295.46,60.007,1439108103,"201051344000988","174011321042388",0.00,19.30,0,291.25,296.96,0.0,0.0,0.000,200116.4,200116.4,9929,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108190,366920.00
08/09/2015 04:15,2,0.000,ALERT,211.93,295.46,59.991,1439108103,"201051344001158","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,205857.3,205857.3,9930,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108192,366921.00
08/09/2015 04:15,2,0.000,ALERT,211.93,295.16,59.991,1439108103,"201051344001025","174011321042388",0.00,19.00,0,293.06,298.47,0.0,0.0,0.000,210164.0,210164.0,9923,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108193,366922.00
08/09/2015 04:15,2,0.000,ALERT,211.93,296.06,59.991,1439108103,"201051344000569","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,213439.5,213439.5,9949,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439108195,366923.00
08/09/2015 04:15,2,0.000,ALERT,213.51,295.76,59.986,1439108103,"274151322000094","174011321042388",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,390751.9,390751.9,11349,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108197,366924.00
08/09/2015 04:15,2,0.000,ALERT,211.93,295.76,60.007,1439108103,"201051344000458","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,209151.4,209151.4,9939,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108199,366925.00
08/09/2015 04:15,2,0.000,ALERT,213.51,295.46,59.986,1439108103,"274151322000087","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,462473.1,462473.1,10773,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439108201,366926.00
08/09/2015 04:15,2,0.000,ALERT,213.06,296.06,60.002,1439108103,"274151322000052","174011321042388",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,494469.2,494469.2,11190,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108203,366927.00
