ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 04:15,2,0.000,ALERT,212.61,296.06,59.991,1439108103,"201051344001145","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,214236.7,214236.7,9946,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108205,366928.00
08/09/2015 04:15,2,0.000,ALERT,212.61,296.06,59.986,1439108103,"201051344000685","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,212983.6,212983.6,9947,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108206,366929.00
08/09/2015 04:15,2,0.000,ALERT,213.06,296.06,59.986,1439108103,"274151322000088","174011321042388",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,474451.0,474451.0,10795,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108208,366930.00
08/09/2015 04:15,2,0.000,ALERT,212.38,296.06,59.991,1439108103,"201051344000438","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,213001.8,213001.8,9919,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108210,366931.00
08/09/2015 04:15,2,0.000,ALERT,211.03,294.86,60.002,1439108103,"201051344001135","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,204481.8,204481.8,9902,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108212,366932.00
08/09/2015 04:15,2,0.000,ALERT,211.48,294.26,59.991,1439108103,"201051344000417","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,208183.9,208183.9,9919,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108214,366933.00
08/09/2015 04:15,2,0.000,ALERT,211.03,295.16,59.996,1439108103,"201051344000594","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,209738.8,209738.8,9941,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108216,366934.00
08/09/2015 04:15,2,0.000,ALERT,212.83,295.16,60.002,1439108103,"274151322000083","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,490370.2,490370.2,11220,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108218,366935.00
08/09/2015 04:15,2,0.000,ALERT,211.70,295.16,59.996,1439108103,"201051344000585","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,209168.8,209168.8,9921,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439108220,366936.00
08/09/2015 04:15,2,0.000,ALERT,212.38,295.76,59.996,1439108103,"274151322000054","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,485208.6,485208.6,10785,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108221,366937.00
08/09/2015 04:15,2,0.000,ALERT,211.48,294.86,60.002,1439108103,"201051344001203","174011321042388",0.00,19.30,0,293.36,299.67,0.0,0.0,0.000,210057.7,210057.7,9933,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108223,366938.00
08/09/2015 04:15,2,0.000,ALERT,211.25,294.86,59.996,1439108103,"201051344000646","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,206467.2,206467.2,9918,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108225,366939.00
08/09/2015 04:15,2,0.000,ALERT,213.29,294.26,59.991,1439108103,"274151322000068","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,390010.3,390010.3,10959,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108227,366940.00
08/09/2015 04:15,2,0.000,ALERT,213.29,295.16,59.991,1439108103,"274151322000076","174011321042388",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,518152.3,518152.3,11199,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439108229,366941.00
08/09/2015 04:15,2,0.000,ALERT,211.25,295.16,59.996,1439108103,"201051344000890","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,211125.0,211125.0,9931,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108231,366942.00
08/09/2015 04:15,2,0.000,ALERT,211.25,294.56,59.991,1439108103,"201051344000900","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,211935.9,211935.9,9962,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108232,366943.00
08/09/2015 04:15,2,0.000,ALERT,211.70,293.96,59.996,1439108103,"201051344000633","174011321042388",0.00,19.00,0,291.85,296.36,0.0,0.0,0.000,200896.3,200896.3,9956,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108234,366944.00
08/09/2015 04:15,2,0.000,ALERT,211.25,294.86,59.986,1439108103,"201051344000983","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,208865.8,208865.8,9944,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108236,366945.00
08/09/2015 04:15,2,0.000,ALERT,211.48,294.26,59.991,1439108103,"201051344000917","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,211641.4,211641.4,9954,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108238,366946.00
08/09/2015 04:15,2,0.000,ALERT,211.70,294.26,59.986,1439108103,"201051344000648","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,206930.3,206930.3,9946,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108240,366947.00
08/09/2015 04:15,2,0.000,ALERT,211.48,294.86,60.023,1439108103,"201051344001093","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,209851.4,209851.4,9939,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108241,366948.00
08/09/2015 04:15,2,0.000,ALERT,211.70,294.26,59.991,1439108103,"201051344000645","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,207848.9,207848.9,9951,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108243,366949.00
08/09/2015 04:15,2,0.000,ALERT,212.83,294.86,59.986,1439108103,"274151322000085","174011321042388",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,487761.3,487761.3,11199,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108245,366950.00
08/09/2015 04:15,2,0.000,ALERT,211.70,293.96,60.007,1439108103,"201051344000651","174011321042388",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,207107.4,207107.4,9927,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108247,366951.00
08/09/2015 04:15,2,0.000,ALERT,211.70,294.26,59.959,1439108103,"201051344000867","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,199776.8,199776.8,9947,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108248,366952.00
08/09/2015 04:15,2,0.000,ALERT,211.25,295.16,59.991,1439108103,"201051344001230","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,210755.8,210755.8,9956,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108250,366953.00
08/09/2015 04:15,2,0.000,ALERT,211.70,295.16,59.991,1439108103,"201051344000576","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,206998.1,206998.1,9966,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108252,366954.00
08/09/2015 04:15,2,0.000,ALERT,211.48,295.16,60.012,1439108103,"201051344000579","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,213920.1,213920.1,9923,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439108254,366955.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366956.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366957.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366958.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366959.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366960.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366961.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366962.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366963.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366964.00
08/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439108103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439108983,366965.00
08/09/2015 04:30,2,0.000,ALERT,211.25,294.56,59.986,1439109003,"201051344000955","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,212521.9,212521.9,9933,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109079,366966.00
08/09/2015 04:30,2,0.000,ALERT,212.83,296.06,59.975,1439109003,"274151322000095","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,512062.9,512062.9,10838,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109080,366967.00
08/09/2015 04:30,2,0.000,ALERT,211.48,294.86,59.986,1439109003,"201051344000868","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,199243.6,199243.6,9948,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109082,366968.00
08/09/2015 04:30,2,0.000,ALERT,211.93,294.56,59.986,1439109003,"201051344000853","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,205671.9,205671.9,9951,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109084,366969.00
08/09/2015 04:30,2,0.000,ALERT,212.16,295.46,59.996,1439109003,"201051344000582","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,204974.6,204974.6,9921,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109086,366970.00
08/09/2015 04:30,2,0.000,ALERT,211.48,294.26,59.986,1439109003,"201051344000469","174011321042388",0.00,18.70,0,291.55,297.26,0.0,0.0,0.000,200947.3,200947.3,9942,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109088,366971.00
08/09/2015 04:30,2,0.000,ALERT,211.48,294.56,59.996,1439109003,"201051344000988","174011321042388",0.00,19.30,0,290.35,297.26,0.0,0.0,0.000,200116.4,200116.4,9931,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109089,366972.00
08/09/2015 04:30,2,0.000,ALERT,211.48,294.26,60.007,1439109003,"201051344001158","174011321042388",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,205857.3,205857.3,9932,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109091,366973.00
08/09/2015 04:30,2,0.000,ALERT,211.48,293.96,60.002,1439109003,"201051344001025","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,210164.0,210164.0,9925,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109093,366974.00
08/09/2015 04:30,2,0.000,ALERT,211.48,295.46,59.996,1439109003,"201051344000569","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,213439.5,213439.5,9951,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109095,366975.00
08/09/2015 04:30,2,0.000,ALERT,212.83,294.86,60.007,1439109003,"274151322000094","174011321042388",0.00,19.80,0,292.16,296.96,0.0,0.0,0.000,390751.9,390751.9,11351,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109097,366976.00
08/09/2015 04:30,2,0.000,ALERT,211.48,295.16,60.023,1439109003,"201051344000458","174011321042388",0.00,19.80,0,292.76,298.47,0.0,0.0,0.000,209151.4,209151.4,9941,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109099,366977.00
08/09/2015 04:30,2,0.000,ALERT,213.06,294.86,59.991,1439109003,"274151322000087","174011321042388",0.00,21.00,0,292.16,296.96,0.0,0.0,0.000,462473.1,462473.1,10775,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109100,366978.00
08/09/2015 04:30,2,0.000,ALERT,212.61,296.36,59.996,1439109003,"274151322000052","174011321042388",0.00,20.30,0,292.46,298.17,0.0,0.0,0.000,494469.2,494469.2,11192,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109102,366979.00
08/09/2015 04:30,2,0.000,ALERT,211.93,295.46,59.991,1439109003,"201051344001145","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,214236.7,214236.7,9948,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109104,366980.00
08/09/2015 04:30,2,0.000,ALERT,211.93,295.46,59.991,1439109003,"201051344000685","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,212983.6,212983.6,9949,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109106,366981.00
08/09/2015 04:30,2,0.000,ALERT,212.61,295.46,59.959,1439109003,"274151322000088","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,474451.0,474451.0,10797,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109108,366982.00
08/09/2015 04:30,2,0.000,ALERT,211.93,295.46,59.959,1439109003,"201051344000438","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,213001.8,213001.8,9921,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109110,366983.00
08/09/2015 04:30,2,0.000,ALERT,211.48,295.16,59.991,1439109003,"201051344001135","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,204481.8,204481.8,9904,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109111,366984.00
08/09/2015 04:30,2,0.000,ALERT,211.93,294.56,59.986,1439109003,"201051344000417","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,208183.9,208183.9,9921,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109113,366985.00
08/09/2015 04:30,2,0.000,ALERT,211.48,295.76,60.002,1439109003,"201051344000594","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,209738.8,209738.8,9943,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109115,366986.00
08/09/2015 04:30,2,0.000,ALERT,213.06,296.06,59.996,1439109003,"274151322000083","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,490370.2,490370.2,11222,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109117,366987.00
08/09/2015 04:30,2,0.000,ALERT,211.93,295.46,59.991,1439109003,"201051344000585","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,209168.8,209168.8,9923,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109119,366988.00
08/09/2015 04:30,2,0.000,ALERT,213.06,295.76,59.991,1439109003,"274151322000054","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,485208.6,485208.6,10787,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109120,366989.00
08/09/2015 04:30,2,0.000,ALERT,211.70,294.86,60.002,1439109003,"201051344001203","174011321042388",0.00,19.30,0,292.76,298.47,0.0,0.0,0.000,210057.7,210057.7,9935,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109122,366990.00
08/09/2015 04:30,2,0.000,ALERT,211.25,295.16,59.965,1439109003,"201051344000646","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,206467.2,206467.2,9920,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109124,366991.00
08/09/2015 04:30,2,0.000,ALERT,213.51,294.56,59.996,1439109003,"274151322000068","174011321042388",0.00,20.70,0,292.16,295.76,0.0,0.0,0.000,390010.3,390010.3,10961,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109126,366992.00
08/09/2015 04:30,2,0.000,ALERT,213.51,294.86,60.012,1439109003,"274151322000076","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,518152.3,518152.3,11201,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109128,366993.00
08/09/2015 04:30,2,0.000,ALERT,211.03,295.16,59.996,1439109003,"201051344000890","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,211125.0,211125.0,9933,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109129,366994.00
08/09/2015 04:30,2,0.000,ALERT,211.48,294.86,60.002,1439109003,"201051344000900","174011321042388",0.00,19.00,0,292.46,296.36,0.0,0.0,0.000,211935.9,211935.9,9964,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109131,366995.00
08/09/2015 04:30,2,0.000,ALERT,211.93,294.56,59.996,1439109003,"201051344000633","174011321042388",0.00,19.00,0,290.95,295.76,0.0,0.0,0.000,200896.3,200896.3,9958,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109133,366996.00
08/09/2015 04:30,2,0.000,ALERT,211.48,295.46,59.996,1439109003,"201051344000983","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,208865.8,208865.8,9946,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109135,366997.00
08/09/2015 04:30,2,0.000,ALERT,211.70,294.86,59.991,1439109003,"201051344000917","174011321042388",0.00,20.00,0,291.55,296.06,0.0,0.0,0.000,211641.4,211641.4,9956,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109137,366998.00
08/09/2015 04:30,2,0.000,ALERT,211.70,294.56,59.996,1439109003,"201051344000648","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,206930.3,206930.3,9948,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109139,366999.00
08/09/2015 04:30,2,0.000,ALERT,211.48,295.16,60.023,1439109003,"201051344001093","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,209851.4,209851.4,9941,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109141,367000.00
08/09/2015 04:30,2,0.000,ALERT,211.93,294.86,60.034,1439109003,"201051344000645","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,207848.9,207848.9,9953,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109142,367001.00
08/09/2015 04:30,2,0.000,ALERT,212.83,295.16,60.012,1439109003,"274151322000085","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,487761.3,487761.3,11201,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109144,367002.00
08/09/2015 04:30,2,0.000,ALERT,211.48,294.56,60.002,1439109003,"201051344000651","174011321042388",0.00,18.70,0,292.16,296.36,0.0,0.0,0.000,207107.4,207107.4,9929,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109146,367003.00
08/09/2015 04:30,2,0.000,ALERT,211.70,294.86,60.002,1439109003,"201051344000867","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,199776.8,199776.8,9949,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109148,367004.00
08/09/2015 04:30,2,0.000,ALERT,211.48,295.46,60.007,1439109003,"201051344001230","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,210755.8,210755.8,9958,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109150,367005.00
08/09/2015 04:30,2,0.000,ALERT,211.70,295.46,59.996,1439109003,"201051344000576","174011321042388",0.00,19.00,0,292.46,296.66,0.0,0.0,0.000,206998.1,206998.1,9968,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109151,367006.00
08/09/2015 04:30,2,0.000,ALERT,211.25,295.46,59.991,1439109003,"201051344000579","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,213920.1,213920.1,9925,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109153,367007.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367008.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367009.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367010.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367011.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367012.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367013.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367014.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367015.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367016.00
08/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439109003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439109883,367017.00
08/09/2015 04:45,2,0.000,ALERT,210.80,294.56,59.975,1439109903,"201051344000955","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,212521.9,212521.9,9935,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109979,367018.00
08/09/2015 04:45,2,0.000,ALERT,212.38,295.76,59.981,1439109903,"274151322000095","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,512062.9,512062.9,10840,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109980,367019.00
08/09/2015 04:45,2,0.000,ALERT,209.90,293.66,59.975,1439109903,"201051344000868","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,199243.6,199243.6,9950,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109982,367020.00
08/09/2015 04:45,2,0.000,ALERT,210.80,293.36,59.981,1439109903,"201051344000853","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,205671.9,205671.9,9953,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109984,367021.00
08/09/2015 04:45,2,0.000,ALERT,211.48,295.16,59.981,1439109903,"201051344000582","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,204974.6,204974.6,9923,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109986,367022.00
08/09/2015 04:45,2,0.000,ALERT,211.03,294.26,59.981,1439109903,"201051344000469","174011321042388",0.00,18.70,0,291.25,296.06,0.0,0.0,0.000,200947.3,200947.3,9944,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109988,367023.00
08/09/2015 04:45,2,0.000,ALERT,210.80,294.26,60.007,1439109903,"201051344000988","174011321042388",0.00,19.50,0,290.05,296.06,0.0,0.0,0.000,200116.4,200116.4,9933,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439109989,367024.00
08/09/2015 04:45,2,0.000,ALERT,211.03,293.96,59.981,1439109903,"201051344001158","174011321042388",0.00,19.00,0,291.55,296.06,0.0,0.0,0.000,205857.3,205857.3,9934,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109991,367025.00
08/09/2015 04:45,2,0.000,ALERT,211.03,293.96,59.986,1439109903,"201051344001025","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,210164.0,210164.0,9927,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109993,367026.00
08/09/2015 04:45,2,0.000,ALERT,211.25,295.16,59.959,1439109903,"201051344000569","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,213439.5,213439.5,9953,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109995,367027.00
08/09/2015 04:45,2,0.000,ALERT,212.16,294.56,59.981,1439109903,"274151322000094","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,390751.9,390751.9,11353,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109997,367028.00
08/09/2015 04:45,2,0.000,ALERT,211.03,294.56,59.981,1439109903,"201051344000458","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,209151.4,209151.4,9943,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439109999,367029.00
08/09/2015 04:45,2,0.000,ALERT,212.61,294.56,59.975,1439109903,"274151322000087","174011321042388",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,462473.1,462473.1,10777,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110001,367030.00
08/09/2015 04:45,2,0.000,ALERT,212.38,295.16,59.981,1439109903,"274151322000052","174011321042388",0.00,20.30,0,292.16,297.26,0.0,0.0,0.000,494469.2,494469.2,11194,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110003,367031.00
08/09/2015 04:45,2,0.000,ALERT,211.70,295.16,59.981,1439109903,"201051344001145","174011321042388",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,214236.7,214236.7,9950,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110005,367032.00
08/09/2015 04:45,2,0.000,ALERT,211.70,294.86,59.981,1439109903,"201051344000685","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,212983.6,212983.6,9951,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110007,367033.00
08/09/2015 04:45,2,0.000,ALERT,212.16,294.56,59.975,1439109903,"274151322000088","174011321042388",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,474451.0,474451.0,10799,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110009,367034.00
08/09/2015 04:45,2,0.000,ALERT,211.48,294.86,59.986,1439109903,"201051344000438","174011321042388",0.00,19.30,0,292.46,297.26,0.0,0.0,0.000,213001.8,213001.8,9923,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110010,367035.00
08/09/2015 04:45,2,0.000,ALERT,211.03,294.56,59.981,1439109903,"201051344001135","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,204481.8,204481.8,9906,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110012,367036.00
08/09/2015 04:45,2,0.000,ALERT,211.48,294.26,60.002,1439109903,"201051344000417","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,208183.9,208183.9,9923,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110014,367037.00
08/09/2015 04:45,2,0.000,ALERT,211.03,295.16,59.986,1439109903,"201051344000594","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,209738.8,209738.8,9945,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110016,367038.00
08/09/2015 04:45,2,0.000,ALERT,212.61,295.76,59.986,1439109903,"274151322000083","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,490370.2,490370.2,11224,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110018,367039.00
08/09/2015 04:45,2,0.000,ALERT,211.48,295.16,59.986,1439109903,"201051344000585","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,209168.8,209168.8,9925,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110020,367040.00
08/09/2015 04:45,2,0.000,ALERT,212.61,295.46,59.986,1439109903,"274151322000054","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,485208.6,485208.6,10789,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110022,367041.00
08/09/2015 04:45,2,0.000,ALERT,211.48,294.86,59.981,1439109903,"201051344001203","174011321042388",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,210057.7,210057.7,9937,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110024,367042.00
08/09/2015 04:45,2,0.000,ALERT,211.03,294.86,60.002,1439109903,"201051344000646","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,206467.2,206467.2,9922,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110025,367043.00
08/09/2015 04:45,2,0.000,ALERT,213.29,294.56,59.986,1439109903,"274151322000068","174011321042388",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,390010.3,390010.3,10963,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110027,367044.00
08/09/2015 04:45,2,0.000,ALERT,213.29,295.46,59.981,1439109903,"274151322000076","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,518152.3,518152.3,11203,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110029,367045.00
08/09/2015 04:45,2,0.000,ALERT,211.25,295.46,59.986,1439109903,"201051344000890","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,211125.0,211125.0,9935,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110031,367046.00
08/09/2015 04:45,2,0.000,ALERT,211.48,295.16,59.986,1439109903,"201051344000900","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,211935.9,211935.9,9966,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110033,367047.00
08/09/2015 04:45,2,0.000,ALERT,211.70,294.26,59.949,1439109903,"201051344000633","174011321042388",0.00,19.00,0,290.35,296.06,0.0,0.0,0.000,200896.3,200896.3,9960,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110034,367048.00
08/09/2015 04:45,2,0.000,ALERT,211.48,295.16,60.007,1439109903,"201051344000983","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,208865.8,208865.8,9948,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110036,367049.00
08/09/2015 04:45,2,0.000,ALERT,211.70,294.56,59.970,1439109903,"201051344000917","174011321042388",0.00,20.00,0,290.95,296.36,0.0,0.0,0.000,211641.4,211641.4,9958,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110038,367050.00
08/09/2015 04:45,2,0.000,ALERT,211.70,294.26,59.996,1439109903,"201051344000648","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,206930.3,206930.3,9950,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110040,367051.00
08/09/2015 04:45,2,0.000,ALERT,211.48,295.16,59.981,1439109903,"201051344001093","174011321042388",0.00,19.80,0,292.16,296.96,0.0,0.0,0.000,209851.4,209851.4,9943,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110042,367052.00
08/09/2015 04:45,2,0.000,ALERT,211.93,294.86,59.996,1439109903,"201051344000645","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,207848.9,207848.9,9955,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110043,367053.00
08/09/2015 04:45,2,0.000,ALERT,212.83,294.86,59.991,1439109903,"274151322000085","174011321042388",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,487761.3,487761.3,11203,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110045,367054.00
08/09/2015 04:45,2,0.000,ALERT,211.70,294.56,59.986,1439109903,"201051344000651","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,207107.4,207107.4,9931,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110047,367055.00
08/09/2015 04:45,2,0.000,ALERT,211.48,294.56,59.981,1439109903,"201051344000867","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,199776.8,199776.8,9951,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110049,367056.00
08/09/2015 04:45,2,0.000,ALERT,211.48,295.46,59.986,1439109903,"201051344001230","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,210755.8,210755.8,9960,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110051,367057.00
08/09/2015 04:45,2,0.000,ALERT,211.70,295.46,59.965,1439109903,"201051344000576","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,206998.1,206998.1,9970,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110052,367058.00
08/09/2015 04:45,2,0.000,ALERT,211.25,295.16,59.981,1439109903,"201051344000579","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,213920.1,213920.1,9927,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110054,367059.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367060.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367061.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367062.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367063.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367064.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367065.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367066.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367067.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367068.00
08/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439109903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439110783,367069.00
08/09/2015 05:00,2,0.000,ALERT,210.80,293.06,60.002,1439110803,"201051344000955","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,212521.9,212521.9,9937,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110880,367070.00
08/09/2015 05:00,2,0.000,ALERT,212.61,294.56,59.996,1439110803,"274151322000095","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,512062.9,512062.9,10842,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110881,367071.00
08/09/2015 05:00,2,0.000,ALERT,211.03,293.66,59.996,1439110803,"201051344000868","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,199243.6,199243.6,9952,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110883,367072.00
08/09/2015 05:00,2,0.000,ALERT,211.48,292.76,59.996,1439110803,"201051344000853","174011321042388",0.00,19.30,0,291.55,296.96,0.0,0.0,0.000,205671.9,205671.9,9955,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110885,367073.00
08/09/2015 05:00,2,0.000,ALERT,211.48,293.66,60.002,1439110803,"201051344000582","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,204974.6,204974.6,9925,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110887,367074.00
08/09/2015 05:00,2,0.000,ALERT,211.03,292.46,59.996,1439110803,"201051344000469","174011321042388",0.00,18.70,0,290.35,295.76,0.0,0.0,0.000,200947.3,200947.3,9946,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110889,367075.00
08/09/2015 05:00,2,0.000,ALERT,210.80,292.76,59.981,1439110803,"201051344000988","174011321042388",0.00,19.50,0,289.45,296.06,0.0,0.0,0.000,200116.4,200116.4,9935,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110890,367076.00
08/09/2015 05:00,2,0.000,ALERT,211.03,292.46,59.991,1439110803,"201051344001158","174011321042388",0.00,19.00,0,290.95,295.76,0.0,0.0,0.000,205857.3,205857.3,9936,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110892,367077.00
