ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 05:00,2,0.000,ALERT,211.03,292.46,60.028,1439110803,"201051344001025","174011321042388",0.00,19.00,0,291.25,297.26,0.0,0.0,0.000,210164.0,210164.0,9929,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110894,367078.00
08/09/2015 05:00,2,0.000,ALERT,211.03,293.36,59.996,1439110803,"201051344000569","174011321042388",0.00,19.50,0,292.16,297.57,0.0,0.0,0.000,213439.5,213439.5,9955,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110896,367079.00
08/09/2015 05:00,2,0.000,ALERT,212.61,293.06,60.007,1439110803,"274151322000094","174011321042388",0.00,19.80,0,291.25,296.36,0.0,0.0,0.000,390751.9,390751.9,11355,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110898,367080.00
08/09/2015 05:00,2,0.000,ALERT,211.03,293.06,59.975,1439110803,"201051344000458","174011321042388",0.00,20.00,0,291.85,297.57,0.0,0.0,0.000,209151.4,209151.4,9945,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110899,367081.00
08/09/2015 05:00,2,0.000,ALERT,212.38,292.76,60.002,1439110803,"274151322000087","174011321042388",0.00,21.30,0,290.65,296.36,0.0,0.0,0.000,462473.1,462473.1,10779,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110901,367082.00
08/09/2015 05:00,2,0.000,ALERT,212.38,293.66,59.996,1439110803,"274151322000052","174011321042388",0.00,20.30,0,291.25,297.26,0.0,0.0,0.000,494469.2,494469.2,11196,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110903,367083.00
08/09/2015 05:00,2,0.000,ALERT,211.48,293.66,59.996,1439110803,"201051344001145","174011321042388",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,214236.7,214236.7,9952,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110905,367084.00
08/09/2015 05:00,2,0.000,ALERT,211.48,293.06,60.002,1439110803,"201051344000685","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,212983.6,212983.6,9953,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110907,367085.00
08/09/2015 05:00,2,0.000,ALERT,211.93,292.76,59.996,1439110803,"274151322000088","174011321042388",0.00,20.30,0,291.55,296.66,0.0,0.0,0.000,474451.0,474451.0,10801,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110908,367086.00
08/09/2015 05:00,2,0.000,ALERT,211.03,293.06,60.002,1439110803,"201051344000438","174011321042388",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,213001.8,213001.8,9925,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110910,367087.00
08/09/2015 05:00,2,0.000,ALERT,211.03,293.06,59.996,1439110803,"201051344001135","174011321042388",0.00,19.30,0,291.85,297.57,0.0,0.0,0.000,204481.8,204481.8,9908,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110912,367088.00
08/09/2015 05:00,2,0.000,ALERT,211.25,292.46,60.002,1439110803,"201051344000417","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,208183.9,208183.9,9925,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110914,367089.00
08/09/2015 05:00,2,0.000,ALERT,210.57,293.36,60.012,1439110803,"201051344000594","174011321042388",0.00,19.30,0,291.25,296.66,0.0,0.0,0.000,209738.8,209738.8,9947,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110916,367090.00
08/09/2015 05:00,2,0.000,ALERT,212.16,294.26,59.996,1439110803,"274151322000083","174011321042388",0.00,20.00,0,291.85,297.26,0.0,0.0,0.000,490370.2,490370.2,11226,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110918,367091.00
08/09/2015 05:00,2,0.000,ALERT,211.48,293.66,60.002,1439110803,"201051344000585","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,209168.8,209168.8,9927,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110920,367092.00
08/09/2015 05:00,2,0.000,ALERT,212.38,293.36,59.996,1439110803,"274151322000054","174011321042388",0.00,21.00,0,291.85,297.26,0.0,0.0,0.000,485208.6,485208.6,10791,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110921,367093.00
08/09/2015 05:00,2,0.000,ALERT,211.25,293.06,59.991,1439110803,"201051344001203","174011321042388",0.00,19.30,0,291.55,298.77,0.0,0.0,0.000,210057.7,210057.7,9939,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110923,367094.00
08/09/2015 05:00,2,0.000,ALERT,210.80,293.06,59.996,1439110803,"201051344000646","174011321042388",0.00,19.30,0,291.25,296.66,0.0,0.0,0.000,206467.2,206467.2,9924,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110925,367095.00
08/09/2015 05:00,2,0.000,ALERT,213.06,292.76,59.991,1439110803,"274151322000068","174011321042388",0.00,21.00,0,290.95,296.06,0.0,0.0,0.000,390010.3,390010.3,10965,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439110927,367096.00
08/09/2015 05:00,2,0.000,ALERT,212.83,293.36,59.986,1439110803,"274151322000076","174011321042388",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,518152.3,518152.3,11205,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110929,367097.00
08/09/2015 05:00,2,0.000,ALERT,211.03,293.36,59.996,1439110803,"201051344000890","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,211125.0,211125.0,9937,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110931,367098.00
08/09/2015 05:00,2,0.000,ALERT,211.03,292.46,60.028,1439110803,"201051344000900","174011321042388",0.00,19.30,0,291.55,296.36,0.0,0.0,0.000,211935.9,211935.9,9968,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110932,367099.00
08/09/2015 05:00,2,0.000,ALERT,211.70,292.16,59.954,1439110803,"201051344000633","174011321042388",0.00,19.00,0,289.75,295.76,0.0,0.0,0.000,200896.3,200896.3,9962,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110934,367100.00
08/09/2015 05:00,2,0.000,ALERT,211.03,292.76,59.975,1439110803,"201051344000983","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,208865.8,208865.8,9950,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110936,367101.00
08/09/2015 05:00,2,0.000,ALERT,211.25,292.46,59.986,1439110803,"201051344000917","174011321042388",0.00,20.00,0,290.65,296.06,0.0,0.0,0.000,211641.4,211641.4,9960,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110938,367102.00
08/09/2015 05:00,2,0.000,ALERT,211.48,292.16,59.986,1439110803,"201051344000648","174011321042388",0.00,18.70,0,291.25,296.96,0.0,0.0,0.000,206930.3,206930.3,9952,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110940,367103.00
08/09/2015 05:00,2,0.000,ALERT,211.03,292.76,59.986,1439110803,"201051344001093","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,209851.4,209851.4,9945,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110942,367104.00
08/09/2015 05:00,2,0.000,ALERT,211.48,292.46,59.991,1439110803,"201051344000645","174011321042388",0.00,19.50,0,291.55,296.66,0.0,0.0,0.000,207848.9,207848.9,9957,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110943,367105.00
08/09/2015 05:00,2,0.000,ALERT,212.61,293.06,59.986,1439110803,"274151322000085","174011321042388",0.00,20.30,0,291.85,296.66,0.0,0.0,0.000,487761.3,487761.3,11205,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110945,367106.00
08/09/2015 05:00,2,0.000,ALERT,211.25,292.16,59.991,1439110803,"201051344000651","174011321042388",0.00,19.00,0,291.25,296.36,0.0,0.0,0.000,207107.4,207107.4,9933,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110947,367107.00
08/09/2015 05:00,2,0.000,ALERT,211.25,292.46,59.991,1439110803,"201051344000867","174011321042388",0.00,19.80,0,291.55,297.26,0.0,0.0,0.000,199776.8,199776.8,9953,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110949,367108.00
08/09/2015 05:00,2,0.000,ALERT,211.03,293.36,59.991,1439110803,"201051344001230","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,210755.8,210755.8,9962,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110951,367109.00
08/09/2015 05:00,2,0.000,ALERT,211.48,293.36,59.986,1439110803,"201051344000576","174011321042388",0.00,19.00,0,291.55,296.66,0.0,0.0,0.000,206998.1,206998.1,9972,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110952,367110.00
08/09/2015 05:00,2,0.000,ALERT,210.80,293.06,59.981,1439110803,"201051344000579","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,213920.1,213920.1,9929,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439110954,367111.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367112.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367113.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367114.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367115.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367116.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367117.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367118.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367119.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367120.00
08/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439110803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439111684,367121.00
08/09/2015 05:15,2,0.000,ALERT,210.80,293.96,59.991,1439111703,"201051344000955","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,212521.9,212521.9,9939,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111779,367122.00
08/09/2015 05:15,2,0.000,ALERT,212.38,295.76,59.991,1439111703,"274151322000095","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,512062.9,512062.9,10844,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111781,367123.00
08/09/2015 05:15,2,0.000,ALERT,210.80,294.56,60.002,1439111703,"201051344000868","174011321042388",0.00,19.30,0,291.55,296.96,0.0,0.0,0.000,199243.6,199243.6,9954,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111782,367124.00
08/09/2015 05:15,2,0.000,ALERT,211.48,293.96,59.996,1439111703,"201051344000853","174011321042388",0.00,19.30,0,290.65,296.36,0.0,0.0,0.000,205671.9,205671.9,9957,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111784,367125.00
08/09/2015 05:15,2,0.000,ALERT,211.48,295.16,59.996,1439111703,"201051344000582","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,204974.6,204974.6,9927,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111786,367126.00
08/09/2015 05:15,2,0.000,ALERT,211.03,293.96,60.002,1439111703,"201051344000469","174011321042388",0.00,18.70,0,290.05,295.16,0.0,0.0,0.000,200947.3,200947.3,9948,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111788,367127.00
08/09/2015 05:15,2,0.000,ALERT,210.80,293.96,59.991,1439111703,"201051344000988","174011321042388",0.00,19.50,0,288.85,295.46,0.0,0.0,0.000,200116.4,200116.4,9937,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111790,367128.00
08/09/2015 05:15,2,0.000,ALERT,211.03,293.66,59.996,1439111703,"201051344001158","174011321042388",0.00,19.00,0,290.05,295.46,0.0,0.0,0.000,205857.3,205857.3,9938,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111791,367129.00
08/09/2015 05:15,2,0.000,ALERT,210.80,293.66,60.002,1439111703,"201051344001025","174011321042388",0.00,19.00,0,290.65,296.96,0.0,0.0,0.000,210164.0,210164.0,9931,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111793,367130.00
08/09/2015 05:15,2,0.000,ALERT,211.03,294.56,59.991,1439111703,"201051344000569","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,213439.5,213439.5,9957,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111795,367131.00
08/09/2015 05:15,2,0.000,ALERT,212.38,293.96,59.986,1439111703,"274151322000094","174011321042388",0.00,19.80,0,290.95,295.76,0.0,0.0,0.000,390751.9,390751.9,11357,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111797,367132.00
08/09/2015 05:15,2,0.000,ALERT,211.03,294.26,59.975,1439111703,"201051344000458","174011321042388",0.00,19.80,0,291.25,296.96,0.0,0.0,0.000,209151.4,209151.4,9947,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111799,367133.00
08/09/2015 05:15,2,0.000,ALERT,212.38,293.66,59.975,1439111703,"274151322000087","174011321042388",0.00,21.30,0,290.65,295.76,0.0,0.0,0.000,462473.1,462473.1,10781,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111801,367134.00
08/09/2015 05:15,2,0.000,ALERT,212.16,294.86,59.986,1439111703,"274151322000052","174011321042388",0.00,20.70,0,290.95,296.66,0.0,0.0,0.000,494469.2,494469.2,11198,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111803,367135.00
08/09/2015 05:15,2,0.000,ALERT,211.25,294.56,59.991,1439111703,"201051344001145","174011321042388",0.00,19.30,0,291.55,297.26,0.0,0.0,0.000,214236.7,214236.7,9954,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111804,367136.00
08/09/2015 05:15,2,0.000,ALERT,211.48,294.26,59.991,1439111703,"201051344000685","174011321042388",0.00,19.50,0,290.95,296.06,0.0,0.0,0.000,212983.6,212983.6,9955,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439111806,367137.00
08/09/2015 05:15,2,0.000,ALERT,212.16,294.56,59.986,1439111703,"274151322000088","174011321042388",0.00,20.30,0,291.25,296.36,0.0,0.0,0.000,474451.0,474451.0,10803,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111808,367138.00
08/09/2015 05:15,2,0.000,ALERT,211.25,294.26,59.991,1439111703,"201051344000438","174011321042388",0.00,19.30,0,291.25,296.66,0.0,0.0,0.000,213001.8,213001.8,9927,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111810,367139.00
08/09/2015 05:15,2,0.000,ALERT,211.03,294.26,59.981,1439111703,"201051344001135","174011321042388",0.00,19.30,0,291.25,296.96,0.0,0.0,0.000,204481.8,204481.8,9910,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111812,367140.00
08/09/2015 05:15,2,0.000,ALERT,211.25,293.36,60.002,1439111703,"201051344000417","174011321042388",0.00,19.50,0,290.35,295.76,0.0,0.0,0.000,208183.9,208183.9,9927,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111813,367141.00
08/09/2015 05:15,2,0.000,ALERT,210.80,294.56,59.991,1439111703,"201051344000594","174011321042388",0.00,19.50,0,290.65,296.06,0.0,0.0,0.000,209738.8,209738.8,9949,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111815,367142.00
08/09/2015 05:15,2,0.000,ALERT,212.61,294.56,59.996,1439111703,"274151322000083","174011321042388",0.00,20.00,0,291.55,296.66,0.0,0.0,0.000,490370.2,490370.2,11228,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111817,367143.00
08/09/2015 05:15,2,0.000,ALERT,211.25,294.26,60.002,1439111703,"201051344000585","174011321042388",0.00,19.50,0,290.95,296.06,0.0,0.0,0.000,209168.8,209168.8,9929,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111819,367144.00
08/09/2015 05:15,2,0.000,ALERT,212.38,294.86,59.991,1439111703,"274151322000054","174011321042388",0.00,21.00,0,291.25,296.66,0.0,0.0,0.000,485208.6,485208.6,10793,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111821,367145.00
08/09/2015 05:15,2,0.000,ALERT,211.25,294.26,60.023,1439111703,"201051344001203","174011321042388",0.00,19.30,0,290.95,298.17,0.0,0.0,0.000,210057.7,210057.7,9941,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111823,367146.00
08/09/2015 05:15,2,0.000,ALERT,210.80,293.96,59.996,1439111703,"201051344000646","174011321042388",0.00,19.30,0,290.35,295.76,0.0,0.0,0.000,206467.2,206467.2,9926,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111825,367147.00
08/09/2015 05:15,2,0.000,ALERT,212.83,293.66,59.986,1439111703,"274151322000068","174011321042388",0.00,21.00,0,290.35,295.46,0.0,0.0,0.000,390010.3,390010.3,10967,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111826,367148.00
08/09/2015 05:15,2,0.000,ALERT,213.06,294.26,59.991,1439111703,"274151322000076","174011321042388",0.00,20.30,0,290.95,296.36,0.0,0.0,0.000,518152.3,518152.3,11207,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111828,367149.00
08/09/2015 05:15,2,0.000,ALERT,211.03,294.56,59.996,1439111703,"201051344000890","174011321042388",0.00,19.50,0,291.55,297.57,0.0,0.0,0.000,211125.0,211125.0,9939,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111830,367150.00
08/09/2015 05:15,2,0.000,ALERT,211.03,293.96,59.991,1439111703,"201051344000900","174011321042388",0.00,19.30,0,290.65,295.76,0.0,0.0,0.000,211935.9,211935.9,9970,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111832,367151.00
08/09/2015 05:15,2,0.000,ALERT,211.70,293.66,59.991,1439111703,"201051344000633","174011321042388",0.00,19.00,0,289.15,295.16,0.0,0.0,0.000,200896.3,200896.3,9964,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111834,367152.00
08/09/2015 05:15,2,0.000,ALERT,210.80,294.26,59.970,1439111703,"201051344000983","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,208865.8,208865.8,9952,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111836,367153.00
08/09/2015 05:15,2,0.000,ALERT,211.25,293.96,59.996,1439111703,"201051344000917","174011321042388",0.00,20.00,0,290.05,295.46,0.0,0.0,0.000,211641.4,211641.4,9962,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111838,367154.00
08/09/2015 05:15,2,0.000,ALERT,211.25,293.66,59.996,1439111703,"201051344000648","174011321042388",0.00,18.70,0,290.35,296.36,0.0,0.0,0.000,206930.3,206930.3,9954,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111840,367155.00
08/09/2015 05:15,2,0.000,ALERT,211.25,294.56,59.991,1439111703,"201051344001093","174011321042388",0.00,20.00,0,291.25,296.06,0.0,0.0,0.000,209851.4,209851.4,9947,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111842,367156.00
08/09/2015 05:15,2,0.000,ALERT,211.70,293.96,60.012,1439111703,"201051344000645","174011321042388",0.00,19.50,0,290.35,296.06,0.0,0.0,0.000,207848.9,207848.9,9959,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111843,367157.00
08/09/2015 05:15,2,0.000,ALERT,212.38,294.26,59.991,1439111703,"274151322000085","174011321042388",0.00,20.30,0,291.25,296.06,0.0,0.0,0.000,487761.3,487761.3,11207,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111845,367158.00
08/09/2015 05:15,2,0.000,ALERT,211.48,293.66,59.991,1439111703,"201051344000651","174011321042388",0.00,19.00,0,290.35,296.06,0.0,0.0,0.000,207107.4,207107.4,9935,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111847,367159.00
08/09/2015 05:15,2,0.000,ALERT,211.48,293.96,60.002,1439111703,"201051344000867","174011321042388",0.00,19.80,0,290.35,296.66,0.0,0.0,0.000,199776.8,199776.8,9955,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439111849,367160.00
08/09/2015 05:15,2,0.000,ALERT,211.03,294.56,59.949,1439111703,"201051344001230","174011321042388",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,210755.8,210755.8,9964,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111851,367161.00
08/09/2015 05:15,2,0.000,ALERT,211.48,294.26,59.986,1439111703,"201051344000576","174011321042388",0.00,19.00,0,290.95,296.06,0.0,0.0,0.000,206998.1,206998.1,9974,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439111852,367162.00
08/09/2015 05:15,2,0.000,ALERT,211.03,294.56,59.986,1439111703,"201051344000579","174011321042388",0.00,19.50,0,291.25,296.96,0.0,0.0,0.000,213920.1,213920.1,9931,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439111854,367163.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367164.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367165.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367166.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367167.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367168.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367169.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367170.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367171.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367172.00
08/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439111703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439112584,367173.00
08/09/2015 05:30,2,0.000,ALERT,210.80,293.96,59.981,1439112603,"201051344000955","174011321042388",0.00,19.50,0,292.16,295.76,0.0,0.0,0.000,212521.9,212521.9,9941,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112679,367174.00
08/09/2015 05:30,2,0.000,ALERT,212.16,295.16,59.975,1439112603,"274151322000095","174011321042388",0.00,19.80,0,293.36,296.96,0.0,0.0,0.000,512062.9,512062.9,10846,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112681,367175.00
08/09/2015 05:30,2,0.000,ALERT,210.80,294.26,59.965,1439112603,"201051344000868","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,199243.6,199243.6,9956,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112682,367176.00
08/09/2015 05:30,2,0.000,ALERT,211.48,293.66,59.986,1439112603,"201051344000853","174011321042388",0.00,19.30,0,291.85,296.06,0.0,0.0,0.000,205671.9,205671.9,9959,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112684,367177.00
08/09/2015 05:30,2,0.000,ALERT,211.48,294.56,59.975,1439112603,"201051344000582","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,204974.6,204974.6,9929,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112686,367178.00
08/09/2015 05:30,2,0.000,ALERT,210.80,293.36,59.981,1439112603,"201051344000469","174011321042388",0.00,18.70,0,290.95,295.46,0.0,0.0,0.000,200947.3,200947.3,9950,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112688,367179.00
08/09/2015 05:30,2,0.000,ALERT,210.80,293.66,59.996,1439112603,"201051344000988","174011321042388",0.00,19.30,0,289.75,295.76,0.0,0.0,0.000,200116.4,200116.4,9939,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112690,367180.00
08/09/2015 05:30,2,0.000,ALERT,211.03,293.36,59.965,1439112603,"201051344001158","174011321042388",0.00,19.00,0,291.25,295.46,0.0,0.0,0.000,205857.3,205857.3,9940,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439112691,367181.00
08/09/2015 05:30,2,0.000,ALERT,211.03,293.06,59.981,1439112603,"201051344001025","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,210164.0,210164.0,9933,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439112693,367182.00
08/09/2015 05:30,2,0.000,ALERT,211.03,294.26,59.986,1439112603,"201051344000569","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,213439.5,213439.5,9959,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112695,367183.00
08/09/2015 05:30,2,0.000,ALERT,212.38,293.36,59.981,1439112603,"274151322000094","174011321042388",0.00,19.80,0,291.85,295.46,0.0,0.0,0.000,390751.9,390751.9,11359,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112697,367184.00
08/09/2015 05:30,2,0.000,ALERT,210.80,293.66,59.981,1439112603,"201051344000458","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,209151.4,209151.4,9949,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112699,367185.00
08/09/2015 05:30,2,0.000,ALERT,212.38,293.36,59.986,1439112603,"274151322000087","174011321042388",0.00,21.30,0,291.55,295.46,0.0,0.0,0.000,462473.1,462473.1,10783,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439112701,367186.00
08/09/2015 05:30,2,0.000,ALERT,211.93,293.36,59.949,1439112603,"274151322000052","174011321042388",0.00,20.70,0,292.16,296.36,0.0,0.0,0.000,494469.2,494469.2,11200,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112702,367187.00
08/09/2015 05:30,2,0.000,ALERT,211.25,293.96,59.975,1439112603,"201051344001145","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,214236.7,214236.7,9956,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112704,367188.00
08/09/2015 05:30,2,0.000,ALERT,211.48,293.96,59.970,1439112603,"201051344000685","174011321042388",0.00,19.50,0,292.16,295.76,0.0,0.0,0.000,212983.6,212983.6,9957,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112706,367189.00
08/09/2015 05:30,2,0.000,ALERT,212.16,294.26,59.965,1439112603,"274151322000088","174011321042388",0.00,20.70,0,292.16,296.06,0.0,0.0,0.000,474451.0,474451.0,10805,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112708,367190.00
08/09/2015 05:30,2,0.000,ALERT,211.25,293.96,59.975,1439112603,"201051344000438","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,213001.8,213001.8,9929,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439112709,367191.00
08/09/2015 05:30,2,0.000,ALERT,210.80,293.96,59.981,1439112603,"201051344001135","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,204481.8,204481.8,9912,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112711,367192.00
08/09/2015 05:30,2,0.000,ALERT,211.25,293.06,59.981,1439112603,"201051344000417","174011321042388",0.00,19.50,0,291.55,295.46,0.0,0.0,0.000,208183.9,208183.9,9929,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112713,367193.00
08/09/2015 05:30,2,0.000,ALERT,210.57,294.26,59.981,1439112603,"201051344000594","174011321042388",0.00,19.30,0,291.85,296.06,0.0,0.0,0.000,209738.8,209738.8,9951,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112715,367194.00
08/09/2015 05:30,2,0.000,ALERT,212.38,294.56,59.981,1439112603,"274151322000083","174011321042388",0.00,20.00,0,292.76,296.36,0.0,0.0,0.000,490370.2,490370.2,11230,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112717,367195.00
08/09/2015 05:30,2,0.000,ALERT,211.03,293.66,59.986,1439112603,"201051344000585","174011321042388",0.00,19.50,0,291.85,296.06,0.0,0.0,0.000,209168.8,209168.8,9931,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112718,367196.00
08/09/2015 05:30,2,0.000,ALERT,212.16,293.96,59.975,1439112603,"274151322000054","174011321042388",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,485208.6,485208.6,10795,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112720,367197.00
08/09/2015 05:30,2,0.000,ALERT,211.03,293.66,59.981,1439112603,"201051344001203","174011321042388",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,210057.7,210057.7,9943,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112722,367198.00
08/09/2015 05:30,2,0.000,ALERT,210.80,293.66,59.981,1439112603,"201051344000646","174011321042388",0.00,19.30,0,291.55,295.76,0.0,0.0,0.000,206467.2,206467.2,9928,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439112724,367199.00
08/09/2015 05:30,2,0.000,ALERT,212.83,293.36,59.975,1439112603,"274151322000068","174011321042388",0.00,21.00,0,291.55,295.16,0.0,0.0,0.000,390010.3,390010.3,10969,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112726,367200.00
08/09/2015 05:30,2,0.000,ALERT,212.83,294.26,59.981,1439112603,"274151322000076","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,518152.3,518152.3,11209,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112728,367201.00
08/09/2015 05:30,2,0.000,ALERT,211.03,294.26,59.991,1439112603,"201051344000890","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,211125.0,211125.0,9941,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112729,367202.00
08/09/2015 05:30,2,0.000,ALERT,210.80,293.66,59.991,1439112603,"201051344000900","174011321042388",0.00,19.30,0,291.85,295.46,0.0,0.0,0.000,211935.9,211935.9,9972,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112731,367203.00
08/09/2015 05:30,2,0.000,ALERT,211.48,293.06,59.986,1439112603,"201051344000633","174011321042388",0.00,19.00,0,290.05,295.16,0.0,0.0,0.000,200896.3,200896.3,9966,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112733,367204.00
08/09/2015 05:30,2,0.000,ALERT,211.03,293.96,60.012,1439112603,"201051344000983","174011321042388",0.00,19.50,0,292.46,296.36,0.0,0.0,0.000,208865.8,208865.8,9954,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112735,367205.00
08/09/2015 05:30,2,0.000,ALERT,211.25,293.66,59.991,1439112603,"201051344000917","174011321042388",0.00,20.30,0,290.95,295.46,0.0,0.0,0.000,211641.4,211641.4,9964,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439112737,367206.00
08/09/2015 05:30,2,0.000,ALERT,211.03,293.06,59.991,1439112603,"201051344000648","174011321042388",0.00,18.70,0,291.55,296.06,0.0,0.0,0.000,206930.3,206930.3,9956,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112739,367207.00
08/09/2015 05:30,2,0.000,ALERT,211.03,293.96,59.986,1439112603,"201051344001093","174011321042388",0.00,19.80,0,292.16,296.06,0.0,0.0,0.000,209851.4,209851.4,9949,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439112740,367208.00
08/09/2015 05:30,2,0.000,ALERT,211.25,293.36,59.991,1439112603,"201051344000645","174011321042388",0.00,19.50,0,291.85,296.06,0.0,0.0,0.000,207848.9,207848.9,9961,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112742,367209.00
08/09/2015 05:30,2,0.000,ALERT,212.38,293.96,60.007,1439112603,"274151322000085","174011321042388",0.00,20.30,0,291.85,296.06,0.0,0.0,0.000,487761.3,487761.3,11209,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112744,367210.00
08/09/2015 05:30,2,0.000,ALERT,211.03,293.06,59.991,1439112603,"201051344000651","174011321042388",0.00,19.00,0,291.85,295.76,0.0,0.0,0.000,207107.4,207107.4,9937,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112746,367211.00
08/09/2015 05:30,2,0.000,ALERT,211.25,293.36,59.996,1439112603,"201051344000867","174011321042388",0.00,19.80,0,291.85,296.36,0.0,0.0,0.000,199776.8,199776.8,9957,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112748,367212.00
08/09/2015 05:30,2,0.000,ALERT,211.03,294.26,59.996,1439112603,"201051344001230","174011321042388",0.00,19.30,0,292.46,296.36,0.0,0.0,0.000,210755.8,210755.8,9966,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112749,367213.00
08/09/2015 05:30,2,0.000,ALERT,211.25,293.96,59.991,1439112603,"201051344000576","174011321042388",0.00,19.00,0,292.16,296.06,0.0,0.0,0.000,206998.1,206998.1,9976,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112751,367214.00
08/09/2015 05:30,2,0.000,ALERT,210.80,294.26,59.986,1439112603,"201051344000579","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,213920.1,213920.1,9933,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439112753,367215.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367216.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367217.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367218.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367219.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367220.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367221.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367222.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367223.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367224.00
08/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439112603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439113483,367225.00
08/09/2015 05:45,2,0.000,ALERT,210.57,293.96,60.002,1439113504,"201051344000955","174011321042388",0.00,19.50,0,291.55,296.06,0.0,0.0,0.000,212521.9,212521.9,9943,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113579,367226.00
08/09/2015 05:45,2,0.000,ALERT,212.16,295.46,59.981,1439113504,"274151322000095","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,512062.9,512062.9,10848,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113581,367227.00
