ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 05:45,2,0.000,ALERT,210.80,294.56,59.970,1439113504,"201051344000868","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,199243.6,199243.6,9958,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113583,367228.00
08/09/2015 05:45,2,0.000,ALERT,211.48,293.96,59.970,1439113504,"201051344000853","174011321042388",0.00,19.30,0,291.55,296.36,0.0,0.0,0.000,205671.9,205671.9,9961,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113585,367229.00
08/09/2015 05:45,2,0.000,ALERT,211.70,295.16,59.944,1439113504,"201051344000582","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,204974.6,204974.6,9931,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113587,367230.00
08/09/2015 05:45,2,0.000,ALERT,210.80,293.66,59.970,1439113504,"201051344000469","174011321042388",0.00,18.70,0,290.65,295.16,0.0,0.0,0.000,200947.3,200947.3,9952,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113589,367231.00
08/09/2015 05:45,2,0.000,ALERT,210.80,293.96,59.986,1439113504,"201051344000988","174011321042388",0.00,19.50,0,289.45,295.46,0.0,0.0,0.000,200116.4,200116.4,9941,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113590,367232.00
08/09/2015 05:45,2,0.000,ALERT,211.03,293.66,59.986,1439113504,"201051344001158","174011321042388",0.00,19.00,0,290.95,295.46,0.0,0.0,0.000,205857.3,205857.3,9942,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113592,367233.00
08/09/2015 05:45,2,0.000,ALERT,210.80,293.36,59.959,1439113504,"201051344001025","174011321042388",0.00,19.00,0,291.25,296.96,0.0,0.0,0.000,210164.0,210164.0,9935,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113594,367234.00
08/09/2015 05:45,2,0.000,ALERT,211.03,294.56,59.981,1439113504,"201051344000569","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,213439.5,213439.5,9961,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113596,367235.00
08/09/2015 05:45,2,0.000,ALERT,212.16,293.06,59.975,1439113504,"274151322000094","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,390751.9,390751.9,11361,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113598,367236.00
08/09/2015 05:45,2,0.000,ALERT,210.80,293.96,59.970,1439113504,"201051344000458","174011321042388",0.00,20.00,0,291.55,296.96,0.0,0.0,0.000,209151.4,209151.4,9951,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113600,367237.00
08/09/2015 05:45,2,0.000,ALERT,212.38,293.96,59.975,1439113504,"274151322000087","174011321042388",0.00,21.30,0,291.25,295.76,0.0,0.0,0.000,462473.1,462473.1,10785,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113601,367238.00
08/09/2015 05:45,2,0.000,ALERT,211.93,295.16,59.970,1439113504,"274151322000052","174011321042388",0.00,20.30,0,291.55,296.66,0.0,0.0,0.000,494469.2,494469.2,11202,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113603,367239.00
08/09/2015 05:45,2,0.000,ALERT,211.25,294.56,59.959,1439113504,"201051344001145","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,214236.7,214236.7,9958,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113605,367240.00
08/09/2015 05:45,2,0.000,ALERT,211.48,294.26,59.970,1439113504,"201051344000685","174011321042388",0.00,19.50,0,291.55,296.06,0.0,0.0,0.000,212983.6,212983.6,9959,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113607,367241.00
08/09/2015 05:45,2,0.000,ALERT,211.93,294.56,59.970,1439113504,"274151322000088","174011321042388",0.00,20.70,0,291.55,296.36,0.0,0.0,0.000,474451.0,474451.0,10807,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113609,367242.00
08/09/2015 05:45,2,0.000,ALERT,211.25,293.96,59.975,1439113504,"201051344000438","174011321042388",0.00,19.30,0,291.85,296.66,0.0,0.0,0.000,213001.8,213001.8,9931,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113610,367243.00
08/09/2015 05:45,2,0.000,ALERT,210.57,293.66,59.959,1439113504,"201051344001135","174011321042388",0.00,19.30,0,291.85,296.96,0.0,0.0,0.000,204481.8,204481.8,9914,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113612,367244.00
08/09/2015 05:45,2,0.000,ALERT,211.25,293.36,59.975,1439113504,"201051344000417","174011321042388",0.00,19.50,0,291.25,295.46,0.0,0.0,0.000,208183.9,208183.9,9931,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113614,367245.00
08/09/2015 05:45,2,0.000,ALERT,210.80,294.26,59.975,1439113504,"201051344000594","174011321042388",0.00,19.30,0,291.55,296.06,0.0,0.0,0.000,209738.8,209738.8,9953,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113616,367246.00
08/09/2015 05:45,2,0.000,ALERT,212.61,294.86,59.975,1439113504,"274151322000083","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,490370.2,490370.2,11232,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113618,367247.00
08/09/2015 05:45,2,0.000,ALERT,211.25,294.26,59.991,1439113504,"201051344000585","174011321042388",0.00,19.50,0,291.25,295.76,0.0,0.0,0.000,209168.8,209168.8,9933,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113619,367248.00
08/09/2015 05:45,2,0.000,ALERT,212.16,293.96,59.970,1439113504,"274151322000054","174011321042388",0.00,21.00,0,291.85,296.96,0.0,0.0,0.000,485208.6,485208.6,10797,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113621,367249.00
08/09/2015 05:45,2,0.000,ALERT,211.25,293.66,59.981,1439113504,"201051344001203","174011321042388",0.00,19.30,0,291.55,298.17,0.0,0.0,0.000,210057.7,210057.7,9945,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113623,367250.00
08/09/2015 05:45,2,0.000,ALERT,210.80,293.96,59.991,1439113504,"201051344000646","174011321042388",0.00,19.30,0,291.25,295.46,0.0,0.0,0.000,206467.2,206467.2,9930,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113625,367251.00
08/09/2015 05:45,2,0.000,ALERT,213.06,293.36,59.975,1439113504,"274151322000068","174011321042388",0.00,20.70,0,290.95,295.46,0.0,0.0,0.000,390010.3,390010.3,10971,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113627,367252.00
08/09/2015 05:45,2,0.000,ALERT,212.83,293.96,59.975,1439113504,"274151322000076","174011321042388",0.00,20.00,0,291.55,296.36,0.0,0.0,0.000,518152.3,518152.3,11211,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113628,367253.00
08/09/2015 05:45,2,0.000,ALERT,211.03,294.56,59.981,1439113504,"201051344000890","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,211125.0,211125.0,9943,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113630,367254.00
08/09/2015 05:45,2,0.000,ALERT,210.80,293.66,60.012,1439113504,"201051344000900","174011321042388",0.00,19.30,0,291.25,295.46,0.0,0.0,0.000,211935.9,211935.9,9974,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113632,367255.00
08/09/2015 05:45,2,0.000,ALERT,211.48,293.36,59.986,1439113504,"201051344000633","174011321042388",0.00,19.00,0,289.75,294.86,0.0,0.0,0.000,200896.3,200896.3,9968,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113634,367256.00
08/09/2015 05:45,2,0.000,ALERT,211.03,294.26,59.986,1439113504,"201051344000983","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,208865.8,208865.8,9956,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113636,367257.00
08/09/2015 05:45,2,0.000,ALERT,211.03,293.66,59.949,1439113504,"201051344000917","174011321042388",0.00,20.00,0,290.65,295.16,0.0,0.0,0.000,211641.4,211641.4,9966,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113638,367258.00
08/09/2015 05:45,2,0.000,ALERT,211.25,293.66,59.991,1439113504,"201051344000648","174011321042388",0.00,18.70,0,291.25,296.36,0.0,0.0,0.000,206930.3,206930.3,9958,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113639,367259.00
08/09/2015 05:45,2,0.000,ALERT,211.25,294.26,59.986,1439113504,"201051344001093","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,209851.4,209851.4,9951,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113641,367260.00
08/09/2015 05:45,2,0.000,ALERT,211.48,293.66,59.981,1439113504,"201051344000645","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,207848.9,207848.9,9963,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113643,367261.00
08/09/2015 05:45,2,0.000,ALERT,212.38,294.26,59.975,1439113504,"274151322000085","174011321042388",0.00,20.30,0,291.85,296.06,0.0,0.0,0.000,487761.3,487761.3,11211,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113645,367262.00
08/09/2015 05:45,2,0.000,ALERT,211.25,293.36,59.986,1439113504,"201051344000651","174011321042388",0.00,18.70,0,291.25,296.06,0.0,0.0,0.000,207107.4,207107.4,9939,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113648,367263.00
08/09/2015 05:45,2,0.000,ALERT,211.25,293.66,59.986,1439113504,"201051344000867","174011321042388",0.00,19.80,0,291.55,296.66,0.0,0.0,0.000,199776.8,199776.8,9959,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113649,367264.00
08/09/2015 05:45,2,0.000,ALERT,211.03,294.56,60.018,1439113504,"201051344001230","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,210755.8,210755.8,9968,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439113651,367265.00
08/09/2015 05:45,2,0.000,ALERT,211.48,294.56,59.986,1439113504,"201051344000576","174011321042388",0.00,19.00,0,291.85,295.76,0.0,0.0,0.000,206998.1,206998.1,9978,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113653,367266.00
08/09/2015 05:45,2,0.000,ALERT,211.03,294.56,59.975,1439113504,"201051344000579","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,213920.1,213920.1,9935,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439113655,367267.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367268.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367269.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367270.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367271.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367272.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367273.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367274.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367275.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367276.00
08/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439113504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439114384,367277.00
08/09/2015 06:00,2,0.000,ALERT,210.12,293.36,59.959,1439114403,"201051344000955","174011321042388",0.00,19.50,0,280.73,296.06,0.0,0.0,0.000,212521.9,212521.9,9945,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439114479,367278.00
08/09/2015 06:00,2,0.000,ALERT,211.70,294.56,59.965,1439114403,"274151322000095","174011321042388",0.00,19.50,0,282.24,296.96,0.0,0.0,0.000,512062.9,512062.9,10850,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439114480,367279.00
08/09/2015 06:00,2,0.000,ALERT,210.12,293.66,59.965,1439114403,"201051344000868","174011321042388",0.00,19.30,0,281.33,296.66,0.0,0.0,0.000,199243.6,199243.6,9960,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114482,367280.00
08/09/2015 06:00,2,0.000,ALERT,210.80,292.76,59.970,1439114403,"201051344000853","174011321042388",0.00,19.30,0,280.73,296.06,0.0,0.0,0.000,205671.9,205671.9,9963,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114484,367281.00
08/09/2015 06:00,2,0.000,ALERT,211.03,294.26,59.959,1439114403,"201051344000582","174011321042388",0.00,19.00,0,281.64,296.66,0.0,0.0,0.000,204974.6,204974.6,9933,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114486,367282.00
08/09/2015 06:00,2,0.000,ALERT,210.35,292.76,59.986,1439114403,"201051344000469","174011321042388",0.00,18.70,0,279.83,295.16,0.0,0.0,0.000,200947.3,200947.3,9954,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114488,367283.00
08/09/2015 06:00,2,0.000,ALERT,210.12,293.06,59.944,1439114403,"201051344000988","174011321042388",0.00,19.50,0,278.93,295.46,0.0,0.0,0.000,200116.4,200116.4,9943,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114490,367284.00
08/09/2015 06:00,2,0.000,ALERT,210.57,293.06,59.965,1439114403,"201051344001158","174011321042388",0.00,19.00,0,280.13,295.46,0.0,0.0,0.000,205857.3,205857.3,9944,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114492,367285.00
08/09/2015 06:00,2,0.000,ALERT,210.35,292.76,59.965,1439114403,"201051344001025","174011321042388",0.00,19.00,0,280.43,296.66,0.0,0.0,0.000,210164.0,210164.0,9937,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439114493,367286.00
08/09/2015 06:00,2,0.000,ALERT,210.57,293.66,59.970,1439114403,"201051344000569","174011321042388",0.00,19.30,0,281.33,296.66,0.0,0.0,0.000,213439.5,213439.5,9963,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114495,367287.00
08/09/2015 06:00,2,0.000,ALERT,211.93,293.06,59.970,1439114403,"274151322000094","174011321042388",0.00,19.80,0,280.43,295.46,0.0,0.0,0.000,390751.9,390751.9,11363,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114497,367288.00
08/09/2015 06:00,2,0.000,ALERT,210.57,293.66,59.975,1439114403,"201051344000458","174011321042388",0.00,19.80,0,281.03,296.66,0.0,0.0,0.000,209151.4,209151.4,9953,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114499,367289.00
08/09/2015 06:00,2,0.000,ALERT,211.93,292.76,59.954,1439114403,"274151322000087","174011321042388",0.00,21.30,0,280.43,295.46,0.0,0.0,0.000,462473.1,462473.1,10787,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439114501,367290.00
08/09/2015 06:00,2,0.000,ALERT,211.48,293.96,59.965,1439114403,"274151322000052","174011321042388",0.00,20.30,0,281.03,296.36,0.0,0.0,0.000,494469.2,494469.2,11204,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114503,367291.00
08/09/2015 06:00,2,0.000,ALERT,211.03,293.96,59.970,1439114403,"201051344001145","174011321042388",0.00,19.30,0,281.33,296.96,0.0,0.0,0.000,214236.7,214236.7,9960,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114504,367292.00
08/09/2015 06:00,2,0.000,ALERT,211.03,293.66,60.018,1439114403,"201051344000685","174011321042388",0.00,19.50,0,280.73,295.76,0.0,0.0,0.000,212983.6,212983.6,9961,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114506,367293.00
08/09/2015 06:00,2,0.000,ALERT,211.48,293.36,59.965,1439114403,"274151322000088","174011321042388",0.00,20.30,0,280.73,296.06,0.0,0.0,0.000,474451.0,474451.0,10809,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114508,367294.00
08/09/2015 06:00,2,0.000,ALERT,210.80,293.66,59.975,1439114403,"201051344000438","174011321042388",0.00,19.30,0,281.03,296.36,0.0,0.0,0.000,213001.8,213001.8,9933,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114510,367295.00
08/09/2015 06:00,2,0.000,ALERT,210.35,293.66,59.975,1439114403,"201051344001135","174011321042388",0.00,19.30,0,281.03,296.66,0.0,0.0,0.000,204481.8,204481.8,9916,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114512,367296.00
08/09/2015 06:00,2,0.000,ALERT,211.03,293.06,59.965,1439114403,"201051344000417","174011321042388",0.00,19.50,0,280.73,295.16,0.0,0.0,0.000,208183.9,208183.9,9933,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114514,367297.00
08/09/2015 06:00,2,0.000,ALERT,210.35,293.96,59.975,1439114403,"201051344000594","174011321042388",0.00,19.30,0,280.73,296.06,0.0,0.0,0.000,209738.8,209738.8,9955,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114516,367298.00
08/09/2015 06:00,2,0.000,ALERT,212.16,294.26,59.975,1439114403,"274151322000083","174011321042388",0.00,20.00,0,281.33,296.66,0.0,0.0,0.000,490370.2,490370.2,11234,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114517,367299.00
08/09/2015 06:00,2,0.000,ALERT,210.80,293.96,59.938,1439114403,"201051344000585","174011321042388",0.00,19.50,0,280.43,295.76,0.0,0.0,0.000,209168.8,209168.8,9935,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439114519,367300.00
08/09/2015 06:00,2,0.000,ALERT,211.70,293.96,59.965,1439114403,"274151322000054","174011321042388",0.00,21.00,0,281.03,296.66,0.0,0.0,0.000,485208.6,485208.6,10799,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114521,367301.00
08/09/2015 06:00,2,0.000,ALERT,210.80,293.36,59.981,1439114403,"201051344001203","174011321042388",0.00,19.30,0,281.03,297.87,0.0,0.0,0.000,210057.7,210057.7,9947,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114523,367302.00
08/09/2015 06:00,2,0.000,ALERT,210.35,293.66,59.975,1439114403,"201051344000646","174011321042388",0.00,19.30,0,280.43,295.46,0.0,0.0,0.000,206467.2,206467.2,9932,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114525,367303.00
08/09/2015 06:00,2,0.000,ALERT,212.61,293.36,59.965,1439114403,"274151322000068","174011321042388",0.00,20.70,0,280.43,295.16,0.0,0.0,0.000,390010.3,390010.3,10973,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114526,367304.00
08/09/2015 06:00,2,0.000,ALERT,212.61,293.96,59.959,1439114403,"274151322000076","174011321042388",0.00,20.00,0,281.03,296.06,0.0,0.0,0.000,518152.3,518152.3,11213,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114528,367305.00
08/09/2015 06:00,2,0.000,ALERT,210.57,293.96,59.975,1439114403,"201051344000890","174011321042388",0.00,19.50,0,281.64,297.26,0.0,0.0,0.000,211125.0,211125.0,9945,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114530,367306.00
08/09/2015 06:00,2,0.000,ALERT,210.35,293.36,59.981,1439114403,"201051344000900","174011321042388",0.00,19.00,0,280.43,295.46,0.0,0.0,0.000,211935.9,211935.9,9976,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439114532,367307.00
08/09/2015 06:00,2,0.000,ALERT,211.03,292.76,59.944,1439114403,"201051344000633","174011321042388",0.00,19.00,0,279.23,295.16,0.0,0.0,0.000,200896.3,200896.3,9970,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439114534,367308.00
08/09/2015 06:00,2,0.000,ALERT,210.57,293.66,59.975,1439114403,"201051344000983","174011321042388",0.00,19.50,0,281.03,296.36,0.0,0.0,0.000,208865.8,208865.8,9958,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114536,367309.00
08/09/2015 06:00,2,0.000,ALERT,210.80,293.36,59.975,1439114403,"201051344000917","174011321042388",0.00,20.00,0,279.83,295.46,0.0,0.0,0.000,211641.4,211641.4,9968,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439114537,367310.00
08/09/2015 06:00,2,0.000,ALERT,210.80,293.06,59.970,1439114403,"201051344000648","174011321042388",0.00,18.70,0,280.43,296.06,0.0,0.0,0.000,206930.3,206930.3,9960,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114539,367311.00
08/09/2015 06:00,2,0.000,ALERT,210.80,293.66,59.975,1439114403,"201051344001093","174011321042388",0.00,19.80,0,281.03,295.76,0.0,0.0,0.000,209851.4,209851.4,9953,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114541,367312.00
08/09/2015 06:00,2,0.000,ALERT,211.25,293.36,59.970,1439114403,"201051344000645","174011321042388",0.00,19.50,0,280.73,296.06,0.0,0.0,0.000,207848.9,207848.9,9965,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114543,367313.00
08/09/2015 06:00,2,0.000,ALERT,212.16,293.96,59.965,1439114403,"274151322000085","174011321042388",0.00,20.30,0,280.73,295.76,0.0,0.0,0.000,487761.3,487761.3,11213,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114545,367314.00
08/09/2015 06:00,2,0.000,ALERT,210.80,293.36,59.959,1439114403,"201051344000651","174011321042388",0.00,18.70,0,280.43,295.76,0.0,0.0,0.000,207107.4,207107.4,9941,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439114547,367315.00
08/09/2015 06:00,2,0.000,ALERT,211.03,293.36,59.981,1439114403,"201051344000867","174011321042388",0.00,19.50,0,280.73,296.36,0.0,0.0,0.000,199776.8,199776.8,9961,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114548,367316.00
08/09/2015 06:00,2,0.000,ALERT,210.80,293.66,59.970,1439114403,"201051344001230","174011321042388",0.00,19.30,0,281.33,296.36,0.0,0.0,0.000,210755.8,210755.8,9970,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114550,367317.00
08/09/2015 06:00,2,0.000,ALERT,211.03,293.96,60.002,1439114403,"201051344000576","174011321042388",0.00,19.00,0,280.73,296.06,0.0,0.0,0.000,206998.1,206998.1,9980,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114552,367318.00
08/09/2015 06:00,2,0.000,ALERT,210.57,293.96,59.965,1439114403,"201051344000579","174011321042388",0.00,19.50,0,281.33,296.66,0.0,0.0,0.000,213920.1,213920.1,9937,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439114554,367319.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367320.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367321.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367322.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367323.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367324.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367325.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367326.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367327.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367328.00
08/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439114403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439115283,367329.00
08/09/2015 06:15,2,0.000,ALERT,209.90,291.85,59.954,1439115303,"201051344000955","174011321042388",0.00,19.50,0,290.95,295.76,0.0,0.0,0.000,212521.9,212521.9,9947,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439115380,367330.00
08/09/2015 06:15,2,0.000,ALERT,211.48,293.06,59.959,1439115303,"274151322000095","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,512062.9,512062.9,10852,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115382,367331.00
08/09/2015 06:15,2,0.000,ALERT,210.12,292.16,59.965,1439115303,"201051344000868","174011321042388",0.00,19.00,0,291.55,296.66,0.0,0.0,0.000,199243.6,199243.6,9962,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439115384,367332.00
08/09/2015 06:15,2,0.000,ALERT,210.80,291.55,60.007,1439115303,"201051344000853","174011321042388",0.00,19.00,0,290.95,296.06,0.0,0.0,0.000,205671.9,205671.9,9965,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115385,367333.00
08/09/2015 06:15,2,0.000,ALERT,210.80,292.46,59.965,1439115303,"201051344000582","174011321042388",0.00,19.00,0,291.55,296.36,0.0,0.0,0.000,204974.6,204974.6,9935,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115387,367334.00
08/09/2015 06:15,2,0.000,ALERT,210.12,291.25,59.933,1439115303,"201051344000469","174011321042388",0.00,18.70,0,289.45,294.86,0.0,0.0,0.000,200947.3,200947.3,9956,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115389,367335.00
08/09/2015 06:15,2,0.000,ALERT,209.90,291.55,59.975,1439115303,"201051344000988","174011321042388",0.00,19.50,0,288.25,294.86,0.0,0.0,0.000,200116.4,200116.4,9945,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115391,367336.00
08/09/2015 06:15,2,0.000,ALERT,210.12,291.25,59.959,1439115303,"201051344001158","174011321042388",0.00,19.00,0,290.05,294.86,0.0,0.0,0.000,205857.3,205857.3,9946,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115393,367337.00
08/09/2015 06:15,2,0.000,ALERT,210.12,291.25,59.981,1439115303,"201051344001025","174011321042388",0.00,18.70,0,290.35,296.66,0.0,0.0,0.000,210164.0,210164.0,9939,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115395,367338.00
08/09/2015 06:15,2,0.000,ALERT,210.12,292.16,59.981,1439115303,"201051344000569","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,213439.5,213439.5,9965,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439115397,367339.00
08/09/2015 06:15,2,0.000,ALERT,211.70,291.25,59.970,1439115303,"274151322000094","174011321042388",0.00,19.50,0,290.35,295.16,0.0,0.0,0.000,390751.9,390751.9,11365,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115398,367340.00
08/09/2015 06:15,2,0.000,ALERT,209.90,291.85,59.959,1439115303,"201051344000458","174011321042388",0.00,19.80,0,290.95,296.36,0.0,0.0,0.000,209151.4,209151.4,9955,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439115400,367341.00
08/09/2015 06:15,2,0.000,ALERT,211.48,292.16,59.981,1439115303,"274151322000087","174011321042388",0.00,21.30,0,290.05,295.46,0.0,0.0,0.000,462473.1,462473.1,10789,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115402,367342.00
08/09/2015 06:15,2,0.000,ALERT,211.25,292.46,59.981,1439115303,"274151322000052","174011321042388",0.00,20.30,0,290.65,296.36,0.0,0.0,0.000,494469.2,494469.2,11206,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115404,367343.00
08/09/2015 06:15,2,0.000,ALERT,210.35,292.16,59.981,1439115303,"201051344001145","174011321042388",0.00,19.00,0,291.25,296.66,0.0,0.0,0.000,214236.7,214236.7,9962,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115406,367344.00
08/09/2015 06:15,2,0.000,ALERT,210.57,291.85,59.991,1439115303,"201051344000685","174011321042388",0.00,19.50,0,290.65,295.76,0.0,0.0,0.000,212983.6,212983.6,9963,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439115408,367345.00
08/09/2015 06:15,2,0.000,ALERT,210.80,291.85,59.954,1439115303,"274151322000088","174011321042388",0.00,20.30,0,290.95,295.76,0.0,0.0,0.000,474451.0,474451.0,10811,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115409,367346.00
08/09/2015 06:15,2,0.000,ALERT,210.35,291.85,59.986,1439115303,"201051344000438","174011321042388",0.00,19.30,0,290.95,296.06,0.0,0.0,0.000,213001.8,213001.8,9935,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115411,367347.00
08/09/2015 06:15,2,0.000,ALERT,209.90,292.16,59.981,1439115303,"201051344001135","174011321042388",0.00,19.30,0,290.95,296.36,0.0,0.0,0.000,204481.8,204481.8,9918,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115413,367348.00
08/09/2015 06:15,2,0.000,ALERT,210.57,291.25,59.981,1439115303,"201051344000417","174011321042388",0.00,19.30,0,290.05,295.16,0.0,0.0,0.000,208183.9,208183.9,9935,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115415,367349.00
08/09/2015 06:15,2,0.000,ALERT,210.12,292.46,59.965,1439115303,"201051344000594","174011321042388",0.00,19.30,0,290.35,295.76,0.0,0.0,0.000,209738.8,209738.8,9957,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115417,367350.00
08/09/2015 06:15,2,0.000,ALERT,211.70,292.76,59.986,1439115303,"274151322000083","174011321042388",0.00,20.00,0,291.25,296.36,0.0,0.0,0.000,490370.2,490370.2,11236,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115418,367351.00
08/09/2015 06:15,2,0.000,ALERT,210.57,292.46,59.975,1439115303,"201051344000585","174011321042388",0.00,19.50,0,290.35,295.46,0.0,0.0,0.000,209168.8,209168.8,9937,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115420,367352.00
08/09/2015 06:15,2,0.000,ALERT,211.48,293.06,59.986,1439115303,"274151322000054","174011321042388",0.00,20.70,0,290.65,296.36,0.0,0.0,0.000,485208.6,485208.6,10801,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115422,367353.00
08/09/2015 06:15,2,0.000,ALERT,210.57,291.85,59.986,1439115303,"201051344001203","174011321042388",0.00,19.00,0,290.95,297.57,0.0,0.0,0.000,210057.7,210057.7,9949,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115424,367354.00
08/09/2015 06:15,2,0.000,ALERT,209.90,291.85,59.986,1439115303,"201051344000646","174011321042388",0.00,19.30,0,290.05,295.16,0.0,0.0,0.000,206467.2,206467.2,9934,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115426,367355.00
08/09/2015 06:15,2,0.000,ALERT,212.16,291.85,59.981,1439115303,"274151322000068","174011321042388",0.00,20.70,0,290.05,294.86,0.0,0.0,0.000,390010.3,390010.3,10975,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115428,367356.00
08/09/2015 06:15,2,0.000,ALERT,212.16,292.76,59.991,1439115303,"274151322000076","174011321042388",0.00,20.00,0,290.65,295.76,0.0,0.0,0.000,518152.3,518152.3,11215,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115429,367357.00
08/09/2015 06:15,2,0.000,ALERT,210.12,292.46,59.986,1439115303,"201051344000890","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,211125.0,211125.0,9947,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115431,367358.00
08/09/2015 06:15,2,0.000,ALERT,210.12,291.85,59.991,1439115303,"201051344000900","174011321042388",0.00,19.00,0,290.35,295.16,0.0,0.0,0.000,211935.9,211935.9,9978,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115433,367359.00
08/09/2015 06:15,2,0.000,ALERT,210.57,291.25,59.996,1439115303,"201051344000633","174011321042388",0.00,19.00,0,288.55,294.56,0.0,0.0,0.000,200896.3,200896.3,9972,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115435,367360.00
08/09/2015 06:15,2,0.000,ALERT,210.12,292.16,59.986,1439115303,"201051344000983","174011321042388",0.00,19.50,0,290.95,296.36,0.0,0.0,0.000,208865.8,208865.8,9960,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439115437,367361.00
08/09/2015 06:15,2,0.000,ALERT,210.35,291.85,59.981,1439115303,"201051344000917","174011321042388",0.00,20.00,0,289.45,294.86,0.0,0.0,0.000,211641.4,211641.4,9970,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439115438,367362.00
08/09/2015 06:15,2,0.000,ALERT,210.35,291.25,59.986,1439115303,"201051344000648","174011321042388",0.00,18.70,0,290.35,296.06,0.0,0.0,0.000,206930.3,206930.3,9962,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115440,367363.00
08/09/2015 06:15,2,0.000,ALERT,210.35,292.16,59.975,1439115303,"201051344001093","174011321042388",0.00,19.80,0,290.65,295.46,0.0,0.0,0.000,209851.4,209851.4,9955,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115442,367364.00
08/09/2015 06:15,2,0.000,ALERT,210.57,291.85,59.991,1439115303,"201051344000645","174011321042388",0.00,19.50,0,290.65,295.76,0.0,0.0,0.000,207848.9,207848.9,9967,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115444,367365.00
08/09/2015 06:15,2,0.000,ALERT,211.70,291.85,59.981,1439115303,"274151322000085","174011321042388",0.00,20.00,0,290.65,295.46,0.0,0.0,0.000,487761.3,487761.3,11215,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115446,367366.00
08/09/2015 06:15,2,0.000,ALERT,210.57,291.55,59.986,1439115303,"201051344000651","174011321042388",0.00,18.70,0,290.35,295.46,0.0,0.0,0.000,207107.4,207107.4,9943,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115448,367367.00
08/09/2015 06:15,2,0.000,ALERT,210.57,291.85,59.986,1439115303,"201051344000867","174011321042388",0.00,19.50,0,290.65,296.06,0.0,0.0,0.000,199776.8,199776.8,9963,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439115449,367368.00
08/09/2015 06:15,2,0.000,ALERT,210.35,292.76,59.996,1439115303,"201051344001230","174011321042388",0.00,19.30,0,290.95,296.06,0.0,0.0,0.000,210755.8,210755.8,9972,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115451,367369.00
08/09/2015 06:15,2,0.000,ALERT,210.80,292.46,59.991,1439115303,"201051344000576","174011321042388",0.00,19.00,0,290.65,295.76,0.0,0.0,0.000,206998.1,206998.1,9982,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115453,367370.00
08/09/2015 06:15,2,0.000,ALERT,210.35,292.76,60.002,1439115303,"201051344000579","174011321042388",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,213920.1,213920.1,9939,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439115455,367371.00
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367372.00
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367373.00
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367374.00
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367375.00
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367376.00
