ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367377.00
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367378.00
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367379.00
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367380.00
08/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439115303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439116183,367381.00
08/09/2015 06:30,2,0.000,ALERT,210.57,293.96,59.981,1439116203,"201051344000955","174011321042388",0.00,19.50,0,289.75,295.46,0.0,0.0,0.000,212521.9,212521.9,9949,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439116278,367382.00
08/09/2015 06:30,2,0.000,ALERT,212.16,295.16,59.970,1439116203,"274151322000095","174011321042388",0.00,19.50,0,291.55,296.66,0.0,0.0,0.000,512062.9,512062.9,10854,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116280,367383.00
08/09/2015 06:30,2,0.000,ALERT,210.80,294.26,59.986,1439116203,"201051344000868","174011321042388",0.00,19.00,0,290.05,296.36,0.0,0.0,0.000,199243.6,199243.6,9964,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439116282,367384.00
08/09/2015 06:30,2,0.000,ALERT,211.48,293.66,59.986,1439116203,"201051344000853","174011321042388",0.00,19.00,0,289.45,295.76,0.0,0.0,0.000,205671.9,205671.9,9967,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116284,367385.00
08/09/2015 06:30,2,0.000,ALERT,211.48,294.86,59.981,1439116203,"201051344000582","174011321042388",0.00,19.00,0,290.65,296.36,0.0,0.0,0.000,204974.6,204974.6,9937,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116286,367386.00
08/09/2015 06:30,2,0.000,ALERT,211.03,293.66,59.986,1439116203,"201051344000469","174011321042388",0.00,18.30,0,288.55,294.56,0.0,0.0,0.000,200947.3,200947.3,9958,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439116287,367387.00
08/09/2015 06:30,2,0.000,ALERT,210.80,293.96,60.007,1439116203,"201051344000988","174011321042388",0.00,19.30,0,287.35,294.86,0.0,0.0,0.000,200116.4,200116.4,9947,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116289,367388.00
08/09/2015 06:30,2,0.000,ALERT,210.80,293.66,59.986,1439116203,"201051344001158","174011321042388",0.00,18.70,0,289.15,294.86,0.0,0.0,0.000,205857.3,205857.3,9948,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116291,367389.00
08/09/2015 06:30,2,0.000,ALERT,210.80,293.36,60.028,1439116203,"201051344001025","174011321042388",0.00,18.70,0,289.45,296.36,0.0,0.0,0.000,210164.0,210164.0,9941,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439116293,367390.00
08/09/2015 06:30,2,0.000,ALERT,211.03,294.56,60.007,1439116203,"201051344000569","174011321042388",0.00,19.30,0,290.35,296.36,0.0,0.0,0.000,213439.5,213439.5,9967,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116295,367391.00
08/09/2015 06:30,2,0.000,ALERT,212.38,294.26,59.986,1439116203,"274151322000094","174011321042388",0.00,19.50,0,290.05,295.16,0.0,0.0,0.000,390751.9,390751.9,11367,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116296,367392.00
08/09/2015 06:30,2,0.000,ALERT,210.80,293.96,59.996,1439116203,"201051344000458","174011321042388",0.00,19.80,0,289.75,296.36,0.0,0.0,0.000,209151.4,209151.4,9957,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116298,367393.00
08/09/2015 06:30,2,0.000,ALERT,212.38,292.76,59.996,1439116203,"274151322000087","174011321042388",0.00,21.30,0,289.75,295.16,0.0,0.0,0.000,462473.1,462473.1,10791,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439116300,367394.00
08/09/2015 06:30,2,0.000,ALERT,211.93,294.26,59.991,1439116203,"274151322000052","174011321042388",0.00,20.30,0,290.05,296.06,0.0,0.0,0.000,494469.2,494469.2,11208,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116302,367395.00
08/09/2015 06:30,2,0.000,ALERT,211.25,293.96,59.996,1439116203,"201051344001145","174011321042388",0.00,19.00,0,290.05,296.66,0.0,0.0,0.000,214236.7,214236.7,9964,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116304,367396.00
08/09/2015 06:30,2,0.000,ALERT,211.25,293.96,59.986,1439116203,"201051344000685","174011321042388",0.00,19.50,0,290.05,295.46,0.0,0.0,0.000,212983.6,212983.6,9965,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116306,367397.00
08/09/2015 06:30,2,0.000,ALERT,211.70,293.36,59.970,1439116203,"274151322000088","174011321042388",0.00,20.30,0,290.65,295.76,0.0,0.0,0.000,474451.0,474451.0,10813,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116308,367398.00
08/09/2015 06:30,2,0.000,ALERT,211.25,293.96,59.996,1439116203,"201051344000438","174011321042388",0.00,19.00,0,290.05,296.06,0.0,0.0,0.000,213001.8,213001.8,9937,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116310,367399.00
08/09/2015 06:30,2,0.000,ALERT,210.80,293.66,60.018,1439116203,"201051344001135","174011321042388",0.00,19.30,0,290.05,296.36,0.0,0.0,0.000,204481.8,204481.8,9920,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116311,367400.00
08/09/2015 06:30,2,0.000,ALERT,211.03,293.06,59.986,1439116203,"201051344000417","174011321042388",0.00,19.50,0,289.45,294.86,0.0,0.0,0.000,208183.9,208183.9,9937,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439116313,367401.00
08/09/2015 06:30,2,0.000,ALERT,210.80,294.56,59.986,1439116203,"201051344000594","174011321042388",0.00,19.30,0,289.75,295.46,0.0,0.0,0.000,209738.8,209738.8,9959,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116315,367402.00
08/09/2015 06:30,2,0.000,ALERT,212.38,294.56,59.991,1439116203,"274151322000083","174011321042388",0.00,20.00,0,290.65,296.06,0.0,0.0,0.000,490370.2,490370.2,11238,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116317,367403.00
08/09/2015 06:30,2,0.000,ALERT,211.03,293.66,60.002,1439116203,"201051344000585","174011321042388",0.00,19.50,0,289.75,295.16,0.0,0.0,0.000,209168.8,209168.8,9939,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116319,367404.00
08/09/2015 06:30,2,0.000,ALERT,212.38,294.56,59.991,1439116203,"274151322000054","174011321042388",0.00,20.70,0,290.65,296.36,0.0,0.0,0.000,485208.6,485208.6,10803,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116320,367405.00
08/09/2015 06:30,2,0.000,ALERT,211.03,293.66,60.007,1439116203,"201051344001203","174011321042388",0.00,19.30,0,290.05,297.57,0.0,0.0,0.000,210057.7,210057.7,9951,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116322,367406.00
08/09/2015 06:30,2,0.000,ALERT,210.80,294.26,59.949,1439116203,"201051344000646","174011321042388",0.00,19.30,0,289.75,295.16,0.0,0.0,0.000,206467.2,206467.2,9936,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439116324,367407.00
08/09/2015 06:30,2,0.000,ALERT,212.83,293.66,59.970,1439116203,"274151322000068","174011321042388",0.00,20.70,0,289.75,294.86,0.0,0.0,0.000,390010.3,390010.3,10977,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116326,367408.00
08/09/2015 06:30,2,0.000,ALERT,213.06,294.26,59.991,1439116203,"274151322000076","174011321042388",0.00,20.00,0,290.35,295.76,0.0,0.0,0.000,518152.3,518152.3,11217,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439116328,367409.00
08/09/2015 06:30,2,0.000,ALERT,211.03,294.56,60.018,1439116203,"201051344000890","174011321042388",0.00,19.50,0,290.65,296.66,0.0,0.0,0.000,211125.0,211125.0,9949,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116329,367410.00
08/09/2015 06:30,2,0.000,ALERT,210.80,293.96,59.986,1439116203,"201051344000900","174011321042388",0.00,19.00,0,290.05,295.16,0.0,0.0,0.000,211935.9,211935.9,9980,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439116331,367411.00
08/09/2015 06:30,2,0.000,ALERT,211.48,293.36,59.986,1439116203,"201051344000633","174011321042388",0.00,19.00,0,288.25,294.26,0.0,0.0,0.000,200896.3,200896.3,9974,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116333,367412.00
08/09/2015 06:30,2,0.000,ALERT,210.80,294.26,59.959,1439116203,"201051344000983","174011321042388",0.00,19.50,0,290.35,296.36,0.0,0.0,0.000,208865.8,208865.8,9962,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116335,367413.00
08/09/2015 06:30,2,0.000,ALERT,211.25,293.66,59.986,1439116203,"201051344000917","174011321042388",0.00,20.00,0,289.45,294.86,0.0,0.0,0.000,211641.4,211641.4,9972,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116337,367414.00
08/09/2015 06:30,2,0.000,ALERT,211.25,293.36,59.996,1439116203,"201051344000648","174011321042388",0.00,18.70,0,289.45,295.76,0.0,0.0,0.000,206930.3,206930.3,9964,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116339,367415.00
08/09/2015 06:30,2,0.000,ALERT,211.03,294.26,59.996,1439116203,"201051344001093","174011321042388",0.00,19.80,0,290.35,295.46,0.0,0.0,0.000,209851.4,209851.4,9957,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116340,367416.00
08/09/2015 06:30,2,0.000,ALERT,211.48,293.96,59.991,1439116203,"201051344000645","174011321042388",0.00,19.50,0,289.45,295.46,0.0,0.0,0.000,207848.9,207848.9,9969,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116342,367417.00
08/09/2015 06:30,2,0.000,ALERT,212.38,294.26,59.981,1439116203,"274151322000085","174011321042388",0.00,20.00,0,290.35,295.46,0.0,0.0,0.000,487761.3,487761.3,11217,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116344,367418.00
08/09/2015 06:30,2,0.000,ALERT,211.03,293.66,59.996,1439116203,"201051344000651","174011321042388",0.00,18.70,0,289.45,295.46,0.0,0.0,0.000,207107.4,207107.4,9945,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116346,367419.00
08/09/2015 06:30,2,0.000,ALERT,211.25,293.96,59.996,1439116203,"201051344000867","174011321042388",0.00,19.50,0,289.45,296.06,0.0,0.0,0.000,199776.8,199776.8,9965,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116348,367420.00
08/09/2015 06:30,2,0.000,ALERT,211.03,294.86,59.986,1439116203,"201051344001230","174011321042388",0.00,19.30,0,290.65,295.76,0.0,0.0,0.000,210755.8,210755.8,9974,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116350,367421.00
08/09/2015 06:30,2,0.000,ALERT,211.25,294.26,59.986,1439116203,"201051344000576","174011321042388",0.00,19.00,0,290.05,295.46,0.0,0.0,0.000,206998.1,206998.1,9984,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116352,367422.00
08/09/2015 06:30,2,0.000,ALERT,210.80,294.56,59.991,1439116203,"201051344000579","174011321042388",0.00,19.50,0,290.65,296.36,0.0,0.0,0.000,213920.1,213920.1,9941,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439116353,367423.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367424.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367425.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367426.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367427.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367428.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367429.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367430.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367431.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367432.00
08/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439116203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117083,367433.00
08/09/2015 06:45,2,0.000,ALERT,210.35,293.96,59.991,1439117103,"201051344000955","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,212521.9,212521.9,9951,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117178,367434.00
08/09/2015 06:45,2,0.000,ALERT,212.16,295.46,59.981,1439117103,"274151322000095","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,512062.9,512062.9,10856,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439117180,367435.00
08/09/2015 06:45,2,0.000,ALERT,210.80,294.56,59.991,1439117103,"201051344000868","174011321042388",0.00,19.00,0,292.16,297.57,0.0,0.0,0.000,199243.6,199243.6,9966,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117182,367436.00
08/09/2015 06:45,2,0.000,ALERT,211.48,293.96,59.986,1439117103,"201051344000853","174011321042388",0.00,19.30,0,291.55,296.96,0.0,0.0,0.000,205671.9,205671.9,9969,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117184,367437.00
08/09/2015 06:45,2,0.000,ALERT,211.48,294.86,59.991,1439117103,"201051344000582","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,204974.6,204974.6,9939,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117185,367438.00
08/09/2015 06:45,2,0.000,ALERT,210.80,293.66,60.002,1439117103,"201051344000469","174011321042388",0.00,18.70,0,290.95,295.76,0.0,0.0,0.000,200947.3,200947.3,9960,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117187,367439.00
08/09/2015 06:45,2,0.000,ALERT,210.80,293.96,59.996,1439117103,"201051344000988","174011321042388",0.00,19.30,0,289.75,296.06,0.0,0.0,0.000,200116.4,200116.4,9949,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117189,367440.00
08/09/2015 06:45,2,0.000,ALERT,210.80,293.66,59.996,1439117103,"201051344001158","174011321042388",0.00,19.00,0,291.55,295.76,0.0,0.0,0.000,205857.3,205857.3,9950,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117191,367441.00
08/09/2015 06:45,2,0.000,ALERT,210.80,293.36,59.996,1439117103,"201051344001025","174011321042388",0.00,18.70,0,291.25,297.26,0.0,0.0,0.000,210164.0,210164.0,9943,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117193,367442.00
08/09/2015 06:45,2,0.000,ALERT,210.80,294.56,60.018,1439117103,"201051344000569","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,213439.5,213439.5,9969,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117195,367443.00
08/09/2015 06:45,2,0.000,ALERT,212.16,294.26,60.002,1439117103,"274151322000094","174011321042388",0.00,19.80,0,292.16,296.06,0.0,0.0,0.000,390751.9,390751.9,11369,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117196,367444.00
08/09/2015 06:45,2,0.000,ALERT,210.80,294.26,60.007,1439117103,"201051344000458","174011321042388",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,209151.4,209151.4,9959,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117198,367445.00
08/09/2015 06:45,2,0.000,ALERT,212.61,293.66,59.991,1439117103,"274151322000087","174011321042388",0.00,21.30,0,291.85,296.36,0.0,0.0,0.000,462473.1,462473.1,10793,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117200,367446.00
08/09/2015 06:45,2,0.000,ALERT,212.16,294.26,59.986,1439117103,"274151322000052","174011321042388",0.00,20.30,0,292.16,297.26,0.0,0.0,0.000,494469.2,494469.2,11210,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117202,367447.00
08/09/2015 06:45,2,0.000,ALERT,211.25,294.56,60.007,1439117103,"201051344001145","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,214236.7,214236.7,9966,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439117204,367448.00
08/09/2015 06:45,2,0.000,ALERT,211.25,294.26,60.002,1439117103,"201051344000685","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,212983.6,212983.6,9967,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117206,367449.00
08/09/2015 06:45,2,0.000,ALERT,211.93,294.56,60.002,1439117103,"274151322000088","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,474451.0,474451.0,10815,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117208,367450.00
08/09/2015 06:45,2,0.000,ALERT,211.03,294.26,60.007,1439117103,"201051344000438","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,213001.8,213001.8,9939,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117209,367451.00
08/09/2015 06:45,2,0.000,ALERT,210.57,294.26,59.991,1439117103,"201051344001135","174011321042388",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,204481.8,204481.8,9922,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117211,367452.00
08/09/2015 06:45,2,0.000,ALERT,211.25,293.66,60.023,1439117103,"201051344000417","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,208183.9,208183.9,9939,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117213,367453.00
08/09/2015 06:45,2,0.000,ALERT,210.57,294.56,60.012,1439117103,"201051344000594","174011321042388",0.00,19.30,0,291.55,296.66,0.0,0.0,0.000,209738.8,209738.8,9961,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117215,367454.00
08/09/2015 06:45,2,0.000,ALERT,212.16,294.56,60.007,1439117103,"274151322000083","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,490370.2,490370.2,11240,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117217,367455.00
08/09/2015 06:45,2,0.000,ALERT,211.03,294.26,60.002,1439117103,"201051344000585","174011321042388",0.00,19.50,0,291.55,296.36,0.0,0.0,0.000,209168.8,209168.8,9941,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117218,367456.00
08/09/2015 06:45,2,0.000,ALERT,212.16,295.16,59.970,1439117103,"274151322000054","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,485208.6,485208.6,10805,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117220,367457.00
08/09/2015 06:45,2,0.000,ALERT,211.03,293.96,60.007,1439117103,"201051344001203","174011321042388",0.00,19.30,0,291.85,298.47,0.0,0.0,0.000,210057.7,210057.7,9953,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117222,367458.00
08/09/2015 06:45,2,0.000,ALERT,210.57,293.96,60.023,1439117103,"201051344000646","174011321042388",0.00,19.30,0,291.55,296.06,0.0,0.0,0.000,206467.2,206467.2,9938,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117224,367459.00
08/09/2015 06:45,2,0.000,ALERT,212.61,293.06,60.002,1439117103,"274151322000068","174011321042388",0.00,20.70,0,292.16,295.76,0.0,0.0,0.000,390010.3,390010.3,10979,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117226,367460.00
08/09/2015 06:45,2,0.000,ALERT,212.38,293.66,60.012,1439117103,"274151322000076","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,518152.3,518152.3,11219,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117227,367461.00
08/09/2015 06:45,2,0.000,ALERT,210.80,294.26,60.012,1439117103,"201051344000890","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,211125.0,211125.0,9951,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117229,367462.00
08/09/2015 06:45,2,0.000,ALERT,210.57,293.66,59.975,1439117103,"201051344000900","174011321042388",0.00,19.30,0,291.85,296.06,0.0,0.0,0.000,211935.9,211935.9,9982,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439117231,367463.00
08/09/2015 06:45,2,0.000,ALERT,211.25,293.36,60.002,1439117103,"201051344000633","174011321042388",0.00,19.00,0,290.35,295.46,0.0,0.0,0.000,200896.3,200896.3,9976,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117233,367464.00
08/09/2015 06:45,2,0.000,ALERT,210.80,293.96,59.986,1439117103,"201051344000983","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,208865.8,208865.8,9964,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117235,367465.00
08/09/2015 06:45,2,0.000,ALERT,210.80,293.66,59.991,1439117103,"201051344000917","174011321042388",0.00,20.00,0,291.25,295.76,0.0,0.0,0.000,211641.4,211641.4,9974,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117237,367466.00
08/09/2015 06:45,2,0.000,ALERT,210.80,293.36,60.002,1439117103,"201051344000648","174011321042388",0.00,18.70,0,291.55,296.96,0.0,0.0,0.000,206930.3,206930.3,9966,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117239,367467.00
08/09/2015 06:45,2,0.000,ALERT,210.80,294.26,59.975,1439117103,"201051344001093","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,209851.4,209851.4,9959,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439117240,367468.00
08/09/2015 06:45,2,0.000,ALERT,211.25,293.66,60.002,1439117103,"201051344000645","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,207848.9,207848.9,9971,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117242,367469.00
08/09/2015 06:45,2,0.000,ALERT,212.38,293.96,59.991,1439117103,"274151322000085","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,487761.3,487761.3,11219,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117244,367470.00
08/09/2015 06:45,2,0.000,ALERT,210.80,293.36,59.981,1439117103,"201051344000651","174011321042388",0.00,18.70,0,291.55,296.36,0.0,0.0,0.000,207107.4,207107.4,9947,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117246,367471.00
08/09/2015 06:45,2,0.000,ALERT,211.03,293.36,60.012,1439117103,"201051344000867","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,199776.8,199776.8,9967,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117247,367472.00
08/09/2015 06:45,2,0.000,ALERT,210.57,294.26,59.981,1439117103,"201051344001230","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,210755.8,210755.8,9976,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117249,367473.00
08/09/2015 06:45,2,0.000,ALERT,211.03,294.26,60.002,1439117103,"201051344000576","174011321042388",0.00,19.00,0,292.46,296.36,0.0,0.0,0.000,206998.1,206998.1,9986,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439117251,367474.00
08/09/2015 06:45,2,0.000,ALERT,210.80,294.56,60.034,1439117103,"201051344000579","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,213920.1,213920.1,9943,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439117253,367475.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117983,367476.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117983,367477.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117983,367478.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117983,367479.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117983,367480.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117983,367481.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117983,367482.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117983,367483.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117984,367484.00
08/09/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439117103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439117984,367485.00
08/09/2015 07:00,2,0.162,ALERT,210.35,293.66,59.970,1439118003,"201051344000955","174011321042388",21.75,19.50,0,290.95,297.87,3.6,1.6,0.000,212522.0,212522.0,9953,0,0,0,L,1122011218,1,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1439118080,367486.00
08/09/2015 07:00,2,0.062,ALERT,212.16,295.16,59.928,1439118003,"274151322000095","174011321042388",22.56,19.50,0,291.85,299.07,1.4,0.0,0.000,512062.9,512062.9,10858,0,0,0,L,1151911521,1,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1439118082,367487.00
08/09/2015 07:00,2,0.145,ALERT,210.57,294.56,59.954,1439118003,"201051344000868","174011321042388",21.85,19.30,0,291.55,299.07,3.2,1.2,0.000,199243.7,199243.7,9968,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439118083,367488.00
08/09/2015 07:00,2,0.133,ALERT,211.03,293.36,59.959,1439118003,"201051344000853","174011321042388",21.33,19.30,0,290.65,298.47,2.9,0.9,0.000,205671.9,205671.9,9971,0,0,0,L,1122011218,1,122.23,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1439118085,367489.00
08/09/2015 07:00,2,0.145,ALERT,211.03,294.56,59.959,1439118003,"201051344000582","174011321042388",21.95,19.00,0,291.85,298.77,3.2,1.2,0.000,204974.6,204974.6,9941,0,0,0,L,1122011218,1,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1439118087,367490.00
08/09/2015 07:00,2,0.158,ALERT,210.57,293.66,59.959,1439118003,"201051344000469","174011321042388",22.64,18.70,0,290.05,296.96,3.7,1.6,0.000,200947.4,200947.4,9962,0,0,0,L,1122011218,1,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439118089,367491.00
08/09/2015 07:00,2,0.119,ALERT,210.57,293.66,59.959,1439118003,"201051344000988","174011321042388",22.62,19.50,0,288.55,297.26,2.7,0.7,0.000,200116.4,200116.4,9951,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439118091,367492.00
08/09/2015 07:00,2,0.135,ALERT,210.57,293.36,59.959,1439118003,"201051344001158","174011321042388",21.91,19.00,0,290.35,297.26,3.0,1.0,0.000,205857.4,205857.4,9952,0,0,0,L,1122011218,1,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1439118093,367493.00
08/09/2015 07:00,2,0.133,ALERT,210.57,293.36,59.965,1439118003,"201051344001025","174011321042388",22.84,19.00,0,290.35,298.77,3.1,1.1,0.000,210164.1,210164.1,9945,0,0,0,L,1122011218,1,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1439118094,367494.00
08/09/2015 07:00,2,0.146,ALERT,210.57,294.26,59.975,1439118003,"201051344000569","174011321042388",22.66,19.50,0,291.25,298.77,3.4,1.3,0.000,213439.5,213439.5,9971,0,0,0,L,1122011218,1,121.33,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1439118097,367495.00
08/09/2015 07:00,2,0.000,ALERT,212.16,293.36,59.975,1439118003,"274151322000094","174011321042388",39.02,19.80,0,290.35,373.91,0.0,0.0,0.000,390751.9,390751.9,11371,0,0,0,L,1151911521,1,121.55,123.14,0002,17,0,0,0,0,0,0,31,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1439118099,367496.00
08/09/2015 07:00,2,0.145,ALERT,210.57,293.96,59.975,1439118003,"201051344000458","174011321042388",22.07,20.00,0,290.95,298.77,3.3,1.2,0.000,209151.4,209151.4,9961,0,0,0,L,1122011218,1,121.78,122.01,0600,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439118100,367497.00
08/09/2015 07:00,2,0.078,ALERT,212.16,293.06,59.975,1439118003,"274151322000087","174011321042388",21.29,21.50,0,290.05,297.87,1.7,0.0,0.000,462473.1,462473.1,10795,0,0,0,L,1151911521,1,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1439118102,367498.00
08/09/2015 07:00,2,0.094,ALERT,211.70,294.86,59.954,1439118003,"274151322000052","174011321042388",22.09,20.70,0,290.65,298.77,2.1,0.1,0.000,494469.2,494469.2,11212,0,0,0,L,1151911521,1,121.10,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1439118104,367499.00
08/09/2015 07:00,2,0.137,ALERT,210.80,294.26,59.981,1439118003,"201051344001145","174011321042388",22.46,19.30,0,291.25,299.07,3.1,1.1,0.000,214236.7,214236.7,9968,0,0,0,L,1122011218,1,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439118106,367500.00
08/09/2015 07:00,2,0.119,ALERT,211.03,293.96,59.975,1439118003,"201051344000685","174011321042388",22.34,19.50,0,290.95,298.17,2.7,0.7,0.000,212983.6,212983.6,9969,0,0,0,L,1122011218,1,122.46,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439118108,367501.00
08/09/2015 07:00,2,0.057,ALERT,211.70,293.96,59.981,1439118003,"274151322000088","174011321042388",21.77,20.70,0,290.65,298.17,1.3,0.0,0.000,474451.0,474451.0,10817,0,0,0,L,1151911521,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1439118109,367502.00
08/09/2015 07:00,2,0.152,ALERT,210.57,293.66,59.986,1439118003,"201051344000438","174011321042388",22.76,19.30,0,290.95,298.77,3.5,1.5,0.000,213001.9,213001.9,9941,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1439118111,367503.00
08/09/2015 07:00,2,0.154,ALERT,210.12,293.66,59.981,1439118003,"201051344001135","174011321042388",22.94,19.30,0,290.95,298.77,3.6,1.5,0.000,204481.9,204481.9,9924,0,0,0,L,1122011218,1,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1439118113,367504.00
08/09/2015 07:00,2,0.184,ALERT,210.57,293.06,59.981,1439118003,"201051344000417","174011321042388",22.32,19.50,0,290.35,297.57,4.2,2.1,0.000,208184.0,208184.0,9941,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1439118115,367505.00
08/09/2015 07:00,2,0.156,ALERT,210.35,294.56,59.981,1439118003,"201051344000594","174011321042388",21.15,19.50,0,290.95,297.87,3.4,1.3,0.000,209738.9,209738.9,9963,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439118117,367506.00
08/09/2015 07:00,2,0.072,ALERT,211.93,294.26,59.975,1439118003,"274151322000083","174011321042388",22.60,20.00,0,290.95,298.77,1.7,0.0,0.000,490370.2,490370.2,11242,0,0,0,L,1151911521,1,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1439118118,367507.00
08/09/2015 07:00,2,0.166,ALERT,210.80,294.26,59.981,1439118003,"201051344000585","174011321042388",22.58,19.50,0,290.65,297.87,3.8,1.8,0.000,209168.9,209168.9,9943,0,0,0,L,1122011218,1,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1439118120,367508.00
08/09/2015 07:00,2,0.068,ALERT,211.48,294.56,60.007,1439118003,"274151322000054","174011321042388",22.98,21.00,0,290.95,298.77,1.6,0.0,0.000,485208.6,485208.6,10807,0,0,0,L,1151911521,1,122.01,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1439118122,367509.00
08/09/2015 07:00,2,0.162,ALERT,210.80,293.96,59.981,1439118003,"201051344001203","174011321042388",20.71,19.30,0,290.65,299.97,3.4,1.4,0.000,210057.8,210057.8,9955,0,0,0,L,1122011218,1,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1439118124,367510.00
08/09/2015 07:00,2,0.152,ALERT,210.12,293.96,59.981,1439118003,"201051344000646","174011321042388",22.78,19.30,0,290.65,297.57,3.5,1.5,0.000,206467.2,206467.2,9940,0,0,0,L,1122011218,1,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1439118126,367511.00
08/09/2015 07:00,2,0.008,ALERT,212.16,293.66,59.981,1439118003,"274151322000068","174011321042388",39.30,21.00,0,290.05,372.11,0.0,0.0,0.000,390010.3,390010.3,10981,0,0,0,L,1151911521,1,122.01,123.14,0002,20,0,0,0,0,0,0,44,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1439118127,367512.00
08/09/2015 07:00,2,0.076,ALERT,212.16,294.56,59.991,1439118003,"274151322000076","174011321042388",23.64,20.00,0,290.95,298.17,1.8,0.0,0.000,518152.3,518152.3,11221,0,0,0,L,1151911521,1,121.78,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1439118129,367513.00
08/09/2015 07:00,2,0.162,ALERT,210.35,294.26,59.981,1439118003,"201051344000890","174011321042388",23.22,19.80,0,291.55,299.37,3.9,1.8,0.000,211125.1,211125.1,9953,0,0,0,L,1122011218,1,121.78,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1439118131,367514.00
08/09/2015 07:00,2,0.105,ALERT,210.35,293.96,59.986,1439118003,"201051344000900","174011321042388",22.64,19.30,0,290.65,297.57,2.5,0.4,0.000,211935.9,211935.9,9984,0,0,0,L,1122011218,1,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1439118133,367515.00
08/09/2015 07:00,2,0.145,ALERT,211.03,293.66,59.965,1439118003,"201051344000633","174011321042388",23.00,19.30,0,289.15,296.96,3.4,1.4,0.000,200896.4,200896.4,9978,0,0,0,L,1122011218,1,122.23,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1439118135,367516.00
08/09/2015 07:00,2,0.160,ALERT,210.57,294.26,59.975,1439118003,"201051344000983","174011321042388",22.38,19.50,0,290.95,298.77,3.6,1.6,0.000,208865.9,208865.9,9966,0,0,0,L,1122011218,1,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1439118137,367517.00
08/09/2015 07:00,2,0.146,ALERT,210.80,293.96,59.954,1439118003,"201051344000917","174011321042388",22.32,20.30,0,290.05,297.26,3.4,1.3,0.000,211641.4,211641.4,9976,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1439118139,367518.00
08/09/2015 07:00,2,0.154,ALERT,210.57,293.66,59.991,1439118003,"201051344000648","174011321042388",23.24,19.00,0,290.35,298.17,3.6,1.6,0.000,206930.4,206930.4,9968,0,0,0,L,1122011218,1,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1439118140,367519.00
08/09/2015 07:00,2,0.180,ALERT,210.57,294.26,59.986,1439118003,"201051344001093","174011321042388",21.79,19.80,0,290.95,297.87,4.0,1.9,0.000,209851.5,209851.5,9961,0,0,0,L,1122011218,1,121.78,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1439118142,367520.00
08/09/2015 07:00,2,0.143,ALERT,210.80,293.66,59.986,1439118003,"201051344000645","174011321042388",22.40,19.50,0,290.65,298.17,3.3,1.2,0.000,207849.0,207849.0,9973,0,0,0,L,1122011218,1,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1439118144,367521.00
08/09/2015 07:00,2,0.074,ALERT,211.70,293.96,59.959,1439118003,"274151322000085","174011321042388",23.24,20.30,0,290.95,297.87,1.8,0.0,0.000,487761.3,487761.3,11221,0,0,0,L,1151911521,1,122.23,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1439118146,367522.00
08/09/2015 07:00,2,0.168,ALERT,210.57,293.66,59.991,1439118003,"201051344000651","174011321042388",20.22,19.00,0,290.35,297.87,3.5,1.4,0.000,207107.4,207107.4,9949,0,0,0,L,1122011218,1,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1439118148,367523.00
08/09/2015 07:00,2,0.148,ALERT,210.80,293.66,59.991,1439118003,"201051344000867","174011321042388",23.18,19.80,0,290.65,298.47,3.5,1.5,0.000,199776.9,199776.9,9969,0,0,0,L,1122011218,1,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439118149,367524.00
08/09/2015 07:00,2,0.160,ALERT,210.35,294.26,59.986,1439118003,"201051344001230","174011321042388",21.19,19.50,0,291.55,298.47,3.5,1.4,0.000,210755.9,210755.9,9978,0,0,0,L,1122011218,1,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1439118151,367525.00
