ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 07:00,2,0.150,ALERT,210.80,294.56,59.996,1439118003,"201051344000576","174011321042388",22.66,19.30,0,290.95,297.87,3.5,1.4,0.000,206998.2,206998.2,9988,0,0,0,L,1122011218,1,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439118153,367526.00
08/09/2015 07:00,2,0.184,ALERT,210.57,295.16,59.991,1439118003,"201051344000579","174011321042388",23.50,19.80,0,291.25,298.77,4.4,2.3,0.000,213920.3,213920.3,9945,0,0,0,L,1122011218,1,121.55,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1439118155,367527.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367528.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367529.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367530.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367531.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367532.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367533.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367534.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367535.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367536.00
08/09/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439118003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118884,367537.00
08/09/2015 07:15,2,0.225,ACTIVE,211.03,330.63,59.996,1439118903,"201051344000955","174011321042388",26.02,20.30,0,292.16,333.63,6.0,3.8,0.004,212522.6,212522.6,9955,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118978,367538.00
08/09/2015 07:15,2,0.115,ACTIVE,212.83,333.63,59.991,1439118903,"274151322000095","174011321042388",24.91,21.30,0,293.66,342.05,3.0,0.9,0.009,512063.0,512063.0,10860,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118979,367539.00
08/09/2015 07:15,2,0.203,ACTIVE,211.25,331.53,59.991,1439118903,"201051344000868","174011321042388",25.31,20.00,0,292.76,334.24,5.2,3.1,0.009,199244.2,199244.2,9970,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118980,367540.00
08/09/2015 07:15,2,0.201,ACTIVE,211.93,332.73,59.986,1439118903,"201051344000853","174011321042388",24.35,20.30,0,291.85,335.44,5.0,2.9,0.013,205672.4,205672.4,9973,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118981,367541.00
08/09/2015 07:15,2,0.199,ACTIVE,211.70,331.83,59.991,1439118903,"201051344000582","174011321042388",25.58,20.00,0,292.76,335.74,5.2,3.1,0.009,204975.2,204975.2,9943,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118982,367542.00
08/09/2015 07:15,2,0.211,ACTIVE,211.25,331.23,59.981,1439118903,"201051344000469","174011321042388",26.26,19.80,0,290.95,336.04,5.7,3.5,0.009,200948.0,200948.0,9964,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118983,367543.00
08/09/2015 07:15,2,0.170,ACTIVE,211.25,332.73,59.996,1439118903,"201051344000988","174011321042388",25.80,20.70,0,289.75,335.44,4.5,2.4,0.013,200116.8,200116.8,9953,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118984,367544.00
08/09/2015 07:15,2,0.188,ACTIVE,211.25,330.63,59.991,1439118903,"201051344001158","174011321042388",25.60,20.00,0,290.95,334.54,4.9,2.8,0.013,205857.9,205857.9,9954,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118985,367545.00
08/09/2015 07:15,2,0.195,ACTIVE,211.25,330.63,59.975,1439118903,"201051344001025","174011321042388",25.80,20.00,0,291.85,336.04,5.1,3.0,0.009,210164.6,210164.6,9947,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118985,367546.00
08/09/2015 07:15,2,0.197,ACTIVE,211.25,331.53,59.991,1439118903,"201051344000569","174011321042388",26.16,20.70,0,292.76,335.14,5.2,3.1,0.009,213440.1,213440.1,9973,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118986,367547.00
08/09/2015 07:15,2,0.062,ALERT,212.38,335.44,60.002,1439118903,"274151322000094","174011321042388",28.65,21.00,0,292.16,384.73,1.8,0.0,0.004,390751.9,390751.9,11373,0,0,0,L,1151911521,1,121.78,123.14,0002,19,0,0,0,0,0,0,197,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118988,367548.00
08/09/2015 07:15,2,0.201,ACTIVE,211.25,330.93,59.981,1439118903,"201051344000458","174011321042388",26.08,21.30,0,292.46,334.84,5.3,3.2,0.009,209152.0,209152.0,9963,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118989,367549.00
08/09/2015 07:15,2,0.127,ACTIVE,212.83,334.84,59.991,1439118903,"274151322000087","174011321042388",24.55,22.80,0,292.16,345.66,3.1,1.1,0.009,462473.2,462473.2,10797,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118990,367550.00
08/09/2015 07:15,2,0.139,ACTIVE,212.38,333.33,59.981,1439118903,"274151322000052","174011321042388",25.64,22.00,0,292.46,342.35,3.6,1.6,0.000,494469.4,494469.4,11214,0,0,0,L,1151911521,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118991,367551.00
08/09/2015 07:15,2,0.193,ACTIVE,211.70,332.43,59.991,1439118903,"201051344001145","174011321042388",25.56,20.30,0,292.76,339.04,5.0,2.9,0.009,214237.2,214237.2,9970,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118992,367552.00
08/09/2015 07:15,2,0.184,ACTIVE,211.70,332.43,59.965,1439118903,"201051344000685","174011321042388",25.52,20.70,0,291.85,335.74,4.8,2.7,0.009,212984.1,212984.1,9971,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118993,367553.00
08/09/2015 07:15,2,0.074,ACTIVE,212.38,334.54,59.975,1439118903,"274151322000088","174011321042388",27.12,21.80,0,292.46,339.65,2.1,0.1,0.000,474451.0,474451.0,10819,0,0,0,L,1151911521,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118994,367554.00
08/09/2015 07:15,2,0.180,ACTIVE,211.70,331.53,59.991,1439118903,"201051344000438","174011321042388",28.01,20.30,0,292.46,334.84,5.1,3.0,0.004,213002.5,213002.5,9943,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118994,367555.00
08/09/2015 07:15,2,0.209,ACTIVE,211.25,330.33,59.986,1439118903,"201051344001135","174011321042388",25.70,20.30,0,292.76,335.14,5.4,3.3,0.004,204482.5,204482.5,9926,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118995,367556.00
08/09/2015 07:15,2,0.236,ACTIVE,211.70,332.13,59.986,1439118903,"201051344000417","174011321042388",25.96,20.70,0,291.55,336.34,6.2,4.1,0.009,208184.8,208184.8,9943,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118996,367557.00
08/09/2015 07:15,2,0.211,ACTIVE,211.25,331.23,59.991,1439118903,"201051344000594","174011321042388",25.56,20.70,0,291.85,335.44,5.5,3.3,0.009,209739.5,209739.5,9965,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118997,367558.00
08/09/2015 07:15,2,0.119,ACTIVE,212.61,334.24,59.981,1439118903,"274151322000083","174011321042388",24.61,21.80,0,292.76,340.85,3.0,1.0,0.009,490370.3,490370.3,11244,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118998,367559.00
08/09/2015 07:15,2,0.219,ACTIVE,211.70,332.43,59.986,1439118903,"201051344000585","174011321042388",26.04,20.70,0,291.55,335.74,5.8,3.6,0.004,209169.5,209169.5,9945,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439118999,367560.00
08/09/2015 07:15,2,0.117,ACTIVE,212.61,334.54,59.965,1439118903,"274151322000054","174011321042388",24.81,22.30,0,292.76,341.75,2.9,0.9,0.013,485208.7,485208.7,10809,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119000,367561.00
08/09/2015 07:15,2,0.203,ACTIVE,211.70,330.63,59.996,1439118903,"201051344001203","174011321042388",25.62,20.30,0,292.46,336.34,5.3,3.2,0.009,210058.3,210058.3,9957,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119001,367562.00
08/09/2015 07:15,2,0.209,ACTIVE,211.25,331.53,60.002,1439118903,"201051344000646","174011321042388",26.04,20.30,0,291.55,335.44,5.5,3.4,0.004,206467.8,206467.8,9942,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119002,367563.00
08/09/2015 07:15,2,0.084,ALERT,213.29,334.84,59.991,1439118903,"274151322000068","174011321042388",27.91,22.00,0,291.85,384.13,2.4,0.4,0.000,390010.3,390010.3,10983,0,0,0,L,1151911521,1,122.46,123.36,0002,21,0,0,0,0,0,0,185,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119004,367564.00
08/09/2015 07:15,2,0.090,ACTIVE,213.06,333.93,59.991,1439118903,"274151322000076","174011321042388",28.77,21.80,0,292.46,341.45,2.6,0.6,0.000,518152.4,518152.4,11223,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119005,367565.00
08/09/2015 07:15,2,0.191,ACTIVE,211.25,330.93,60.023,1439118903,"201051344000890","174011321042388",27.95,20.70,0,292.76,334.84,5.4,3.3,0.009,211125.7,211125.7,9955,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119005,367566.00
08/09/2015 07:15,2,0.135,ACTIVE,211.25,331.53,59.996,1439118903,"201051344000900","174011321042388",27.43,20.00,0,291.85,333.93,3.8,1.7,0.009,211936.2,211936.2,9986,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119007,367567.00
08/09/2015 07:15,2,0.209,ACTIVE,211.93,333.03,59.996,1439118903,"201051344000633","174011321042388",25.52,20.00,0,290.35,337.24,5.4,3.3,0.009,200896.9,200896.9,9980,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119007,367568.00
08/09/2015 07:15,2,0.207,ACTIVE,211.48,330.93,59.981,1439118903,"201051344000983","174011321042388",25.96,20.70,0,292.76,335.44,5.5,3.4,0.013,208866.5,208866.5,9968,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119008,367569.00
08/09/2015 07:15,2,0.203,ACTIVE,211.70,332.13,59.981,1439118903,"201051344000917","174011321042388",25.35,21.30,0,290.95,335.44,5.2,3.1,0.009,211641.9,211641.9,9978,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119009,367570.00
08/09/2015 07:15,2,0.209,ACTIVE,211.70,332.13,59.991,1439118903,"201051344000648","174011321042388",25.68,19.80,0,292.16,336.04,5.5,3.3,0.004,206931.0,206931.0,9970,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119010,367571.00
08/09/2015 07:15,2,0.225,ACTIVE,211.48,332.43,60.018,1439118903,"201051344001093","174011321042388",25.41,21.00,0,292.46,335.14,5.8,3.7,0.013,209852.2,209852.2,9963,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119011,367572.00
08/09/2015 07:15,2,0.180,ACTIVE,211.70,331.53,59.991,1439118903,"201051344000645","174011321042388",26.50,20.70,0,292.16,335.74,4.9,2.8,0.009,207849.4,207849.4,9975,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119012,367573.00
08/09/2015 07:15,2,0.121,ACTIVE,212.83,334.54,59.975,1439118903,"274151322000085","174011321042388",24.89,21.80,0,292.76,337.54,3.1,1.1,0.004,487761.4,487761.4,11223,0,0,0,L,1151911521,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119013,367574.00
08/09/2015 07:15,2,0.201,ACTIVE,211.70,332.13,59.981,1439118903,"201051344000651","174011321042388",25.70,19.80,0,291.85,335.44,5.3,3.2,0.009,207108.0,207108.0,9951,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119014,367575.00
08/09/2015 07:15,2,0.203,ACTIVE,211.48,331.23,59.986,1439118903,"201051344000867","174011321042388",25.50,21.00,0,292.16,335.14,5.2,3.1,0.004,199777.4,199777.4,9971,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119015,367576.00
08/09/2015 07:15,2,0.207,ACTIVE,211.25,330.93,60.002,1439118903,"201051344001230","174011321042388",24.73,20.30,0,292.46,334.24,5.2,3.1,0.009,210756.4,210756.4,9980,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119016,367577.00
08/09/2015 07:15,2,0.203,ACTIVE,211.93,332.73,59.991,1439118903,"201051344000576","174011321042388",25.37,20.00,0,292.16,336.04,5.3,3.2,0.004,206998.7,206998.7,9990,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119017,367578.00
08/09/2015 07:15,2,0.229,ACTIVE,211.25,331.53,59.986,1439118903,"201051344000579","174011321042388",26.68,20.70,0,293.06,335.14,6.2,4.0,0.013,213921.0,213921.0,9947,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119018,367579.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367580.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367581.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367582.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367583.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367584.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367585.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367586.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367587.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367588.00
08/09/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439118903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119783,367589.00
08/09/2015 07:30,2,0.318,ALERT,212.16,332.43,59.970,1439119804,"201051344000955","174011321042388",27.33,21.50,0,293.96,336.64,8.8,6.6,0.035,212523.9,212523.9,9956,0,0,0,L,1122011218,1,122.23,123.14,0002,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119881,367590.00
08/09/2015 07:30,2,0.225,ACTIVE,214.19,336.64,59.959,1439119804,"274151322000095","174011321042388",26.32,22.30,0,317.70,347.76,6.0,3.9,0.031,512063.5,512063.5,10861,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119882,367591.00
08/09/2015 07:30,2,0.297,ALERT,212.61,333.33,59.965,1439119804,"201051344000868","174011321042388",27.00,21.00,0,294.26,337.24,8.2,5.9,0.035,199245.3,199245.3,9971,0,0,0,L,1122011218,1,122.46,123.36,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119883,367592.00
08/09/2015 07:30,2,0.287,ALERT,213.06,334.54,59.954,1439119804,"201051344000853","174011321042388",27.65,21.30,0,293.66,338.44,8.1,5.9,0.040,205673.5,205673.5,9974,0,0,0,L,1122011218,1,123.14,123.36,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119885,367593.00
08/09/2015 07:30,2,0.291,ALERT,213.06,333.63,59.965,1439119804,"201051344000582","174011321042388",27.00,21.00,0,295.76,337.24,8.0,5.8,0.031,204976.3,204976.3,9944,0,0,0,L,1122011218,1,122.68,123.36,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119887,367594.00
08/09/2015 07:30,2,0.295,ALERT,212.61,333.33,59.944,1439119804,"201051344000469","174011321042388",27.79,20.70,0,292.46,337.84,8.4,6.2,0.040,200949.2,200949.2,9965,0,0,0,L,1122011218,1,122.23,123.14,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119889,367595.00
08/09/2015 07:30,2,0.271,ALERT,212.38,333.63,59.949,1439119804,"201051344000988","174011321042388",27.25,21.50,0,291.55,338.74,7.5,5.3,0.035,200117.7,200117.7,9954,0,0,0,L,1122011218,1,122.46,123.14,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119891,367596.00
08/09/2015 07:30,2,0.281,ALERT,212.38,332.73,59.965,1439119804,"201051344001158","174011321042388",27.53,21.00,0,293.36,337.84,7.9,5.7,0.035,205858.9,205858.9,9955,0,0,0,L,1122011218,1,122.23,122.68,0002,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119893,367597.00
08/09/2015 07:30,2,0.293,ACTIVE,212.61,331.53,59.965,1439119804,"201051344001025","174011321042388",27.19,21.00,0,305.68,352.57,8.1,5.9,0.035,210165.7,210165.7,9948,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119894,367598.00
08/09/2015 07:30,2,0.295,ALERT,212.61,333.03,59.970,1439119804,"201051344000569","174011321042388",27.55,21.50,0,295.76,337.54,8.3,6.1,0.035,213441.2,213441.2,9974,0,0,0,L,1122011218,1,122.23,123.14,0002,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119895,367599.00
08/09/2015 07:30,2,0.141,ACTIVE,213.74,335.74,59.954,1439119804,"274151322000094","174011321042388",30.99,22.00,0,293.96,385.93,4.4,2.3,0.022,390752.1,390752.1,11375,0,0,0,L,1151911521,1,122.68,123.81,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119896,367600.00
08/09/2015 07:30,2,0.303,ALERT,212.38,331.53,59.959,1439119804,"201051344000458","174011321042388",26.80,21.80,0,294.26,336.64,8.2,6.0,0.040,209153.2,209153.2,9964,0,0,0,L,1122011218,1,122.68,122.91,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119898,367601.00
08/09/2015 07:30,2,0.230,ACTIVE,213.96,335.44,59.933,1439119804,"274151322000087","174011321042388",25.72,23.80,0,314.40,349.26,6.0,3.9,0.035,462473.8,462473.8,10798,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119899,367602.00
08/09/2015 07:30,2,0.248,ACTIVE,213.51,333.93,59.949,1439119804,"274151322000052","174011321042388",26.34,23.00,0,326.42,339.95,6.7,4.5,0.022,494470.1,494470.1,11215,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119900,367603.00
08/09/2015 07:30,2,0.289,ALERT,212.83,333.63,59.991,1439119804,"201051344001145","174011321042388",27.35,21.30,0,294.56,337.84,8.0,5.8,0.040,214238.3,214238.3,9971,0,0,0,L,1122011218,1,122.68,123.14,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119902,367604.00
08/09/2015 07:30,2,0.275,ALERT,212.83,333.33,59.975,1439119804,"201051344000685","174011321042388",26.98,21.30,0,293.66,337.54,7.6,5.4,0.040,212985.1,212985.1,9972,0,0,0,L,1122011218,1,123.36,122.91,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119903,367605.00
08/09/2015 07:30,2,0.209,ACTIVE,213.29,335.74,59.959,1439119804,"274151322000088","174011321042388",25.68,22.80,0,306.28,340.85,5.4,3.3,0.018,474451.1,474451.1,10820,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119904,367606.00
08/09/2015 07:30,2,0.305,ALERT,212.83,332.73,59.933,1439119804,"201051344000438","174011321042388",27.47,21.30,0,294.26,337.24,8.5,6.3,0.035,213003.7,213003.7,9944,0,0,0,L,1122011218,1,122.91,123.14,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119906,367607.00
08/09/2015 07:30,2,0.312,ACTIVE,212.38,331.53,59.970,1439119804,"201051344001135","174011321042388",27.00,21.30,0,303.28,352.57,8.6,6.4,0.040,204483.7,204483.7,9927,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119907,367608.00
08/09/2015 07:30,2,0.330,ALERT,212.83,333.33,59.965,1439119804,"201051344000417","174011321042388",26.96,21.50,0,293.06,337.24,9.1,6.8,0.040,208186.2,208186.2,9944,0,0,0,L,1122011218,1,122.46,123.14,0002,19,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119909,367609.00
08/09/2015 07:30,2,0.289,ALERT,212.16,331.83,59.970,1439119804,"201051344000594","174011321042388",28.33,21.50,0,293.66,336.34,8.3,6.1,0.035,209740.7,209740.7,9966,0,0,0,L,1122011218,1,122.46,122.46,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119911,367610.00
08/09/2015 07:30,2,0.221,ACTIVE,213.51,334.24,59.965,1439119804,"274151322000083","174011321042388",26.76,22.80,0,309.89,352.87,6.0,3.8,0.035,490370.9,490370.9,11245,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119912,367611.00
08/09/2015 07:30,2,0.312,ALERT,212.61,333.03,59.975,1439119804,"201051344000585","174011321042388",27.69,21.50,0,293.96,338.44,8.8,6.6,0.035,209170.8,209170.8,9946,0,0,0,L,1122011218,1,122.01,123.14,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119913,367612.00
08/09/2015 07:30,2,0.227,ACTIVE,213.51,334.84,59.965,1439119804,"274151322000054","174011321042388",25.96,23.30,0,326.42,340.25,6.0,3.8,0.022,485209.3,485209.3,10810,0,0,0,L,1151911521,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119914,367613.00
08/09/2015 07:30,2,0.303,ACTIVE,212.38,332.43,59.970,1439119804,"201051344001203","174011321042388",26.92,21.30,0,301.77,356.78,8.3,6.1,0.040,210059.5,210059.5,9958,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119915,367614.00
08/09/2015 07:30,2,0.307,ALERT,212.16,332.13,59.975,1439119804,"201051344000646","174011321042388",26.92,21.30,0,293.66,336.94,8.4,6.2,0.035,206469.0,206469.0,9943,0,0,0,L,1122011218,1,122.68,122.68,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119917,367615.00
08/09/2015 07:30,2,0.160,ALERT,214.19,345.96,59.970,1439119804,"274151322000068","174011321042388",32.12,23.30,0,293.96,384.43,5.2,3.1,0.018,390010.8,390010.8,10985,0,0,0,L,1151911521,1,122.91,123.81,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119919,367616.00
08/09/2015 07:30,2,0.152,ACTIVE,214.19,334.84,59.965,1439119804,"274151322000076","174011321042388",30.30,23.00,0,316.80,342.65,4.7,2.6,0.018,518152.8,518152.8,11224,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119920,367617.00
08/09/2015 07:30,2,0.305,ALERT,212.38,331.23,59.965,1439119804,"201051344000890","174011321042388",28.27,21.50,0,294.26,336.94,8.8,6.6,0.035,211127.0,211127.0,9956,0,0,0,L,1122011218,1,122.68,122.23,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119922,367618.00
08/09/2015 07:30,2,0.266,ALERT,212.38,332.43,59.954,1439119804,"201051344000900","174011321042388",25.74,21.00,0,293.96,337.24,7.0,4.8,0.035,211937.0,211937.0,9987,0,0,0,L,1122011218,1,122.68,122.68,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119923,367619.00
08/09/2015 07:30,2,0.299,ALERT,212.83,334.24,59.965,1439119804,"201051344000633","174011321042388",27.33,21.00,0,291.85,338.74,8.3,6.1,0.040,200898.1,200898.1,9981,0,0,0,L,1122011218,1,123.14,123.14,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119925,367620.00
08/09/2015 07:30,2,0.307,ALERT,212.38,332.13,59.970,1439119804,"201051344000983","174011321042388",27.19,21.50,0,294.56,336.64,8.5,6.3,0.044,208867.7,208867.7,9969,0,0,0,L,1122011218,1,122.68,122.68,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119927,367621.00
08/09/2015 07:30,2,0.297,ALERT,212.38,333.03,59.965,1439119804,"201051344000917","174011321042388",26.96,22.00,0,292.76,337.24,8.1,5.9,0.040,211643.1,211643.1,9979,0,0,0,L,1122011218,1,122.23,123.14,0002,19,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119929,367622.00
08/09/2015 07:30,2,0.305,ALERT,212.61,332.43,59.970,1439119804,"201051344000648","174011321042388",27.14,20.70,0,293.66,338.14,8.4,6.2,0.040,206932.2,206932.2,9971,0,0,0,L,1122011218,1,122.23,123.14,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119931,367623.00
08/09/2015 07:30,2,0.318,ALERT,212.38,332.43,59.991,1439119804,"201051344001093","174011321042388",27.37,21.80,0,293.66,337.54,8.8,6.6,0.035,209853.5,209853.5,9964,0,0,0,L,1122011218,1,122.46,122.68,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119932,367624.00
08/09/2015 07:30,2,0.295,ALERT,212.61,332.73,59.965,1439119804,"201051344000645","174011321042388",26.28,21.50,0,293.66,337.84,7.9,5.7,0.035,207850.5,207850.5,9976,0,0,0,L,1122011218,1,122.91,122.91,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119934,367625.00
08/09/2015 07:30,2,0.227,ACTIVE,213.51,335.44,59.959,1439119804,"274151322000085","174011321042388",26.50,22.80,0,322.21,345.36,6.1,4.0,0.031,487762.1,487762.1,11224,0,0,0,L,1151911521,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119935,367626.00
08/09/2015 07:30,2,0.293,ALERT,212.61,332.43,59.970,1439119804,"201051344000651","174011321042388",27.04,20.70,0,293.66,337.54,8.1,5.8,0.035,207109.1,207109.1,9952,0,0,0,L,1122011218,1,123.14,122.46,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119937,367627.00
08/09/2015 07:30,2,0.301,ALERT,212.61,331.53,59.965,1439119804,"201051344000867","174011321042388",27.04,21.50,0,293.96,337.24,8.3,6.1,0.035,199778.6,199778.6,9972,0,0,0,L,1122011218,1,122.91,122.68,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119939,367628.00
08/09/2015 07:30,2,0.291,ALERT,212.38,331.83,59.965,1439119804,"201051344001230","174011321042388",27.79,21.30,0,294.26,336.34,8.3,6.1,0.035,210757.6,210757.6,9981,0,0,0,L,1122011218,1,122.68,122.46,0002,18,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119941,367629.00
08/09/2015 07:30,2,0.303,ALERT,212.61,333.63,59.975,1439119804,"201051344000576","174011321042388",26.44,21.00,0,293.66,337.84,8.2,5.9,0.040,206999.9,206999.9,9991,0,0,0,L,1122011218,1,122.46,122.68,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119943,367630.00
08/09/2015 07:30,2,0.322,ALERT,212.16,331.53,59.970,1439119804,"201051344000579","174011321042388",28.01,21.80,0,294.86,336.94,9.2,7.0,0.044,213922.4,213922.4,9948,0,0,0,L,1122011218,1,122.46,122.46,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439119944,367631.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367632.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367633.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367634.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367635.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367636.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367637.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367638.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367639.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367640.00
08/09/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439119804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120685,367641.00
08/09/2015 07:45,2,0.479,ACTIVE,211.70,334.54,59.970,1439120703,"201051344000955","174011321042388",27.95,22.00,0,326.12,341.15,13.6,11.2,0.075,212526.1,212526.1,9958,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120779,367642.00
08/09/2015 07:45,2,0.389,ACTIVE,213.06,337.84,59.970,1439120703,"274151322000095","174011321042388",27.71,23.30,0,330.93,342.35,10.9,8.6,0.066,512065.1,512065.1,10862,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120780,367643.00
08/09/2015 07:45,2,0.465,ACTIVE,211.70,334.24,59.975,1439120703,"201051344000868","174011321042388",27.31,21.50,0,326.72,341.45,12.9,10.5,0.080,199247.4,199247.4,9973,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120781,367644.00
08/09/2015 07:45,2,0.445,ACTIVE,212.61,335.44,59.965,1439120703,"201051344000853","174011321042388",28.05,21.80,0,328.22,342.95,12.7,10.3,0.080,205675.5,205675.5,9976,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120782,367645.00
08/09/2015 07:45,2,0.455,ACTIVE,212.61,335.74,59.981,1439120703,"201051344000582","174011321042388",27.35,21.80,0,327.02,341.75,12.6,10.3,0.075,204978.3,204978.3,9946,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120783,367646.00
08/09/2015 07:45,2,0.455,ACTIVE,211.93,334.84,59.981,1439120703,"201051344000469","174011321042388",28.43,21.00,0,326.12,341.75,13.1,10.8,0.084,200951.3,200951.3,9967,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120784,367647.00
08/09/2015 07:45,2,0.439,ACTIVE,212.16,336.64,59.975,1439120703,"201051344000988","174011321042388",27.39,22.00,0,325.82,342.65,12.2,9.9,0.084,200119.5,200119.5,9956,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120785,367648.00
08/09/2015 07:45,2,0.453,ACTIVE,212.16,335.14,59.944,1439120703,"201051344001158","174011321042388",27.59,21.50,0,326.42,341.75,12.7,10.3,0.088,205860.9,205860.9,9957,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120786,367649.00
08/09/2015 07:45,2,0.453,ACTIVE,212.16,334.54,59.970,1439120703,"201051344001025","174011321042388",27.91,21.50,0,327.02,341.75,12.8,10.4,0.066,210167.7,210167.7,9949,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120787,367650.00
08/09/2015 07:45,2,0.451,ACTIVE,212.16,333.93,59.938,1439120703,"201051344000569","174011321042388",28.37,22.00,0,327.32,341.75,13.0,10.6,0.075,213443.3,213443.3,9976,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120788,367651.00
08/09/2015 07:45,2,0.242,ACTIVE,213.06,394.65,59.970,1439120703,"274151322000094","174011321042388",37.05,23.50,0,332.73,401.86,9.1,6.9,0.049,390753.3,390753.3,11376,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120789,367652.00
08/09/2015 07:45,2,0.461,ACTIVE,211.93,333.93,59.970,1439120703,"201051344000458","174011321042388",27.61,22.30,0,326.72,340.55,12.9,10.5,0.080,209155.2,209155.2,9966,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120789,367653.00
08/09/2015 07:45,2,0.381,ACTIVE,213.51,337.24,59.959,1439120703,"274151322000087","174011321042388",27.10,24.80,0,330.93,342.65,10.5,8.2,0.057,462475.3,462475.3,10799,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120791,367654.00
08/09/2015 07:45,2,0.412,ACTIVE,213.06,335.44,59.954,1439120703,"274151322000052","174011321042388",27.08,24.00,0,330.03,342.65,11.3,9.0,0.049,494471.7,494471.7,11216,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120791,367655.00
08/09/2015 07:45,2,0.451,ACTIVE,212.16,335.44,59.970,1439120703,"201051344001145","174011321042388",28.13,21.80,0,328.82,342.65,12.9,10.5,0.075,214240.3,214240.3,9973,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120792,367656.00
08/09/2015 07:45,2,0.434,ACTIVE,212.16,334.84,59.970,1439120703,"201051344000685","174011321042388",27.97,21.80,0,326.42,341.45,12.3,10.0,0.080,212986.9,212986.9,9974,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120793,367657.00
08/09/2015 07:45,2,0.363,ACTIVE,212.83,337.84,59.965,1439120703,"274151322000088","174011321042388",26.90,23.80,0,330.33,342.95,9.9,7.7,0.057,474452.5,474452.5,10821,0,0,0,L,1151911521,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120794,367658.00
08/09/2015 07:45,2,0.459,ACTIVE,212.16,334.54,59.970,1439120703,"201051344000438","174011321042388",28.29,21.80,0,327.62,341.45,13.2,10.8,0.066,213005.7,213005.7,9946,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120795,367659.00
08/09/2015 07:45,2,0.496,ACTIVE,211.70,336.04,59.965,1439120703,"201051344001135","174011321042388",20.28,21.80,0,326.72,340.85,10.2,7.9,0.057,204485.8,204485.8,9928,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120796,367660.00
08/09/2015 07:45,2,0.520,ACTIVE,212.38,335.44,59.986,1439120703,"201051344000417","174011321042388",24.17,22.00,0,327.02,341.45,12.7,10.4,0.075,208188.3,208188.3,9946,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120797,367661.00
08/09/2015 07:45,2,0.473,ACTIVE,211.70,334.24,59.970,1439120703,"201051344000594","174011321042388",27.55,21.80,0,324.62,341.15,13.2,10.9,0.084,209742.7,209742.7,9968,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120798,367662.00
08/09/2015 07:45,2,0.383,ACTIVE,213.06,337.84,59.949,1439120703,"274151322000083","174011321042388",27.29,23.50,0,330.63,342.95,10.6,8.3,0.049,490372.4,490372.4,11246,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120799,367663.00
08/09/2015 07:45,2,0.475,ACTIVE,212.38,335.44,59.970,1439120703,"201051344000585","174011321042388",28.27,22.00,0,326.72,342.05,13.6,11.2,0.084,209173.0,209173.0,9948,0,0,0,L,1122011218,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120800,367664.00
08/09/2015 07:45,2,0.414,ACTIVE,212.83,336.94,59.959,1439120703,"274151322000054","174011321042388",21.59,24.00,0,330.63,342.35,9.0,6.8,0.049,485210.7,485210.7,10811,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120801,367665.00
08/09/2015 07:45,2,0.469,ACTIVE,212.16,334.24,59.981,1439120703,"201051344001203","174011321042388",27.63,21.80,0,326.72,342.35,13.1,10.7,0.080,210061.5,210061.5,9959,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120802,367666.00
08/09/2015 07:45,2,0.467,ACTIVE,211.70,334.54,59.959,1439120703,"201051344000646","174011321042388",27.93,22.00,0,325.22,341.15,13.2,10.8,0.080,206471.1,206471.1,9945,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120803,367667.00
08/09/2015 07:45,2,0.221,ACTIVE,213.51,421.40,59.938,1439120703,"274151322000068","174011321042388",39.82,25.00,0,333.93,425.91,8.8,6.6,0.040,390012.0,390012.0,10987,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120804,367668.00
08/09/2015 07:45,2,0.414,ACTIVE,213.74,336.94,59.965,1439120703,"274151322000076","174011321042388",27.63,23.80,0,332.43,350.77,11.6,9.3,0.066,518153.6,518153.6,11225,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120804,367669.00
08/09/2015 07:45,2,0.473,ACTIVE,211.93,333.93,59.965,1439120703,"201051344000890","174011321042388",28.27,22.00,0,326.12,341.15,13.6,11.2,0.084,211129.2,211129.2,9958,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120805,367670.00
08/09/2015 07:45,2,0.422,ACTIVE,211.93,335.44,59.965,1439120703,"201051344000900","174011321042388",27.71,21.50,0,326.42,341.15,11.9,9.5,0.080,211938.8,211938.8,9989,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120806,367671.00
08/09/2015 07:45,2,0.467,ACTIVE,212.61,336.34,59.965,1439120703,"201051344000633","174011321042388",28.11,21.50,0,325.82,342.65,13.3,10.9,0.080,200900.2,200900.2,9983,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120807,367672.00
08/09/2015 07:45,2,0.469,ACTIVE,212.16,334.84,59.970,1439120703,"201051344000983","174011321042388",27.99,22.00,0,325.82,341.15,13.3,10.9,0.080,208869.8,208869.8,9971,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120808,367673.00
08/09/2015 07:45,2,0.457,ACTIVE,212.38,336.04,59.975,1439120703,"201051344000917","174011321042388",27.91,22.80,0,326.42,341.75,12.9,10.6,0.084,211645.1,211645.1,9981,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120809,367674.00
