ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 07:45,2,0.453,ACTIVE,212.38,335.44,59.981,1439120703,"201051344000648","174011321042388",28.55,21.30,0,327.32,342.05,13.1,10.7,0.088,206934.3,206934.3,9973,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120810,367675.00
08/09/2015 07:45,2,0.484,ACTIVE,212.16,335.14,59.965,1439120703,"201051344001093","174011321042388",27.77,22.30,0,326.42,341.45,13.6,11.2,0.066,209855.6,209855.6,9966,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120811,367676.00
08/09/2015 07:45,2,0.459,ACTIVE,212.61,334.84,59.981,1439120703,"201051344000645","174011321042388",27.21,22.00,0,326.72,342.05,12.7,10.3,0.080,207852.5,207852.5,9978,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120812,367677.00
08/09/2015 07:45,2,0.389,ACTIVE,213.29,337.84,59.975,1439120703,"274151322000085","174011321042388",27.23,23.50,0,331.53,342.35,10.8,8.5,0.062,487763.6,487763.6,11225,0,0,0,L,1151911521,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120813,367678.00
08/09/2015 07:45,2,0.490,ACTIVE,212.38,335.14,59.975,1439120703,"201051344000651","174011321042388",23.66,21.30,0,326.42,341.75,11.8,9.4,0.080,207111.0,207111.0,9954,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120814,367679.00
08/09/2015 07:45,2,0.492,ACTIVE,212.38,334.24,59.965,1439120703,"201051344000867","174011321042388",24.45,22.00,0,326.42,341.15,12.2,9.9,0.075,199780.6,199780.6,9974,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120814,367680.00
08/09/2015 07:45,2,0.471,ACTIVE,211.93,334.24,59.970,1439120703,"201051344001230","174011321042388",27.23,21.80,0,325.22,340.85,13.0,10.6,0.075,210759.6,210759.6,9983,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120816,367681.00
08/09/2015 07:45,2,0.461,ACTIVE,212.38,336.04,59.996,1439120703,"201051344000576","174011321042388",27.71,21.30,0,327.02,342.65,13.0,10.6,0.084,207001.9,207001.9,9993,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120817,367682.00
08/09/2015 07:45,2,0.514,ACTIVE,212.16,333.93,59.991,1439120703,"201051344000579","174011321042388",26.70,22.30,0,326.12,342.35,13.9,11.5,0.071,213924.7,213924.7,9950,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439120818,367683.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367684.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367685.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367686.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367687.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367688.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367689.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367690.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367691.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367692.00
08/09/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439120703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121583,367693.00
08/09/2015 08:00,2,0.400,ACTIVE,211.25,333.03,59.938,1439121603,"201051344000955","174011321042388",27.47,22.30,0,326.42,341.45,11.2,8.9,0.057,212528.6,212528.6,9959,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121678,367694.00
08/09/2015 08:00,2,0.316,ACTIVE,213.06,335.44,59.970,1439121603,"274151322000095","174011321042388",26.92,23.80,0,330.33,342.35,8.6,6.4,0.044,512066.9,512066.9,10863,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121679,367695.00
08/09/2015 08:00,2,0.381,ACTIVE,211.48,333.03,59.938,1439121603,"201051344000868","174011321042388",27.37,21.80,0,326.72,342.05,10.6,8.3,0.062,199249.7,199249.7,9974,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121681,367696.00
08/09/2015 08:00,2,0.375,ACTIVE,212.16,334.54,59.938,1439121603,"201051344000853","174011321042388",27.19,22.00,0,328.52,344.45,10.3,8.0,0.062,205677.7,205677.7,9977,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121682,367697.00
08/09/2015 08:00,2,0.367,ACTIVE,212.16,333.93,59.944,1439121603,"201051344000582","174011321042388",27.63,22.30,0,328.22,343.25,10.3,8.0,0.049,204980.5,204980.5,9947,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121683,367698.00
08/09/2015 08:00,2,0.393,ACTIVE,211.70,333.63,59.933,1439121603,"201051344000469","174011321042388",26.80,21.50,0,327.32,343.85,10.7,8.4,0.062,200953.6,200953.6,9968,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121683,367699.00
08/09/2015 08:00,2,0.354,ACTIVE,211.48,334.24,59.933,1439121603,"201051344000988","174011321042388",27.43,22.30,0,326.72,344.15,9.8,7.6,0.057,200121.7,200121.7,9957,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121684,367700.00
08/09/2015 08:00,2,0.367,ACTIVE,211.48,333.03,59.933,1439121603,"201051344001158","174011321042388",27.39,22.00,0,327.32,342.95,10.2,7.9,0.053,205863.1,205863.1,9958,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121685,367701.00
08/09/2015 08:00,2,0.369,ACTIVE,211.70,332.73,59.933,1439121603,"201051344001025","174011321042388",27.85,22.00,0,327.62,342.65,10.4,8.1,0.062,210170.0,210170.0,9950,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121686,367702.00
08/09/2015 08:00,2,0.383,ACTIVE,211.70,333.03,59.938,1439121603,"201051344000569","174011321042388",27.33,22.50,0,327.92,342.35,10.6,8.3,0.053,213445.6,213445.6,9977,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121687,367703.00
08/09/2015 08:00,2,0.195,ACTIVE,213.06,377.52,59.944,1439121603,"274151322000094","174011321042388",35.27,24.80,0,331.53,403.67,6.9,4.8,0.040,390754.7,390754.7,11377,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121688,367704.00
08/09/2015 08:00,2,0.381,ACTIVE,211.48,332.43,59.933,1439121603,"201051344000458","174011321042388",27.15,22.80,0,327.32,341.15,10.5,8.2,0.062,209157.5,209157.5,9967,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121689,367705.00
08/09/2015 08:00,2,0.307,ACTIVE,212.83,336.34,59.938,1439121603,"274151322000087","174011321042388",26.38,25.50,0,330.63,342.65,8.2,6.0,0.049,462477.0,462477.0,10800,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121690,367706.00
08/09/2015 08:00,2,0.326,ACTIVE,212.61,335.44,59.896,1439121603,"274151322000052","174011321042388",26.78,24.50,0,329.73,342.65,8.9,6.7,0.031,494473.6,494473.6,11217,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121691,367707.00
08/09/2015 08:00,2,0.363,ACTIVE,211.70,334.24,59.954,1439121603,"201051344001145","174011321042388",27.91,22.00,0,328.52,343.55,10.3,8.0,0.053,214242.6,214242.6,9974,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121693,367708.00
08/09/2015 08:00,2,0.354,ACTIVE,211.93,333.93,59.944,1439121603,"201051344000685","174011321042388",27.19,22.30,0,327.32,342.65,9.8,7.5,0.062,212989.1,212989.1,9975,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121694,367709.00
08/09/2015 08:00,2,0.289,ACTIVE,212.38,336.34,59.933,1439121603,"274151322000088","174011321042388",25.78,24.30,0,330.03,342.05,7.5,5.3,0.040,474454.1,474454.1,10822,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121695,367710.00
08/09/2015 08:00,2,0.379,ACTIVE,211.93,333.33,59.938,1439121603,"201051344000438","174011321042388",27.69,22.00,0,327.92,342.95,10.6,8.3,0.049,213008.1,213008.1,9947,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121695,367711.00
08/09/2015 08:00,2,0.389,ACTIVE,211.48,332.13,59.944,1439121603,"201051344001135","174011321042388",27.57,22.30,0,326.42,340.85,10.8,8.5,0.057,204488.2,204488.2,9929,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121696,367712.00
08/09/2015 08:00,2,0.400,ACTIVE,211.93,333.33,59.938,1439121603,"201051344000417","174011321042388",27.61,22.50,0,326.72,342.35,11.2,8.9,0.057,208190.7,208190.7,9947,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121697,367713.00
08/09/2015 08:00,2,0.387,ACTIVE,211.25,333.03,59.954,1439121603,"201051344000594","174011321042388",27.15,22.00,0,325.52,342.05,10.7,8.4,0.062,209745.1,209745.1,9969,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121698,367714.00
08/09/2015 08:00,2,0.301,ACTIVE,212.61,336.04,59.975,1439121603,"274151322000083","174011321042388",26.76,24.30,0,330.03,342.35,8.2,6.0,0.044,490374.1,490374.1,11247,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121699,367715.00
08/09/2015 08:00,2,0.400,ACTIVE,211.70,334.24,59.944,1439121603,"201051344000585","174011321042388",27.43,22.50,0,327.32,343.25,11.1,8.8,0.057,209175.5,209175.5,9949,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121700,367716.00
08/09/2015 08:00,2,0.299,ACTIVE,212.61,334.54,59.928,1439121603,"274151322000054","174011321042388",26.64,24.80,0,330.03,342.35,8.1,5.9,0.049,485212.5,485212.5,10812,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121701,367717.00
08/09/2015 08:00,2,0.381,ACTIVE,211.70,332.73,59.949,1439121603,"201051344001203","174011321042388",26.82,22.30,0,327.62,342.95,10.4,8.1,0.057,210063.9,210063.9,9960,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121702,367718.00
08/09/2015 08:00,2,0.387,ACTIVE,211.48,333.03,59.965,1439121603,"201051344000646","174011321042388",27.04,22.30,0,326.42,341.75,10.6,8.3,0.053,206473.5,206473.5,9946,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121703,367719.00
08/09/2015 08:00,2,0.199,ACTIVE,213.29,397.66,59.954,1439121603,"274151322000068","174011321042388",37.39,26.30,0,333.33,425.01,7.6,5.4,0.035,390013.4,390013.4,10988,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121704,367720.00
08/09/2015 08:00,2,0.316,ACTIVE,213.29,335.74,59.954,1439121603,"274151322000076","174011321042388",27.69,24.30,0,331.23,343.25,8.9,6.6,0.040,518155.5,518155.5,11226,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121704,367721.00
08/09/2015 08:00,2,0.391,ACTIVE,211.25,331.83,59.959,1439121603,"201051344000890","174011321042388",27.53,22.50,0,327.02,341.75,10.9,8.6,0.057,211131.6,211131.6,9959,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121705,367722.00
08/09/2015 08:00,2,0.332,ACTIVE,211.48,333.33,59.954,1439121603,"201051344000900","174011321042388",27.29,21.80,0,327.32,342.35,9.2,6.9,0.049,211940.8,211940.8,9990,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121706,367723.00
08/09/2015 08:00,2,0.379,ACTIVE,211.70,334.84,59.954,1439121603,"201051344000633","174011321042388",27.04,21.80,0,326.12,344.45,10.4,8.1,0.053,200902.5,200902.5,9984,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121707,367724.00
08/09/2015 08:00,2,0.381,ACTIVE,211.48,332.73,59.954,1439121603,"201051344000983","174011321042388",27.53,22.30,0,327.32,342.65,10.6,8.3,0.057,208872.2,208872.2,9972,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121708,367725.00
08/09/2015 08:00,2,0.367,ACTIVE,211.70,334.24,59.949,1439121603,"201051344000917","174011321042388",27.53,23.30,0,327.02,342.65,10.3,8.0,0.057,211647.3,211647.3,9982,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121709,367726.00
08/09/2015 08:00,2,0.373,ACTIVE,211.93,333.93,59.954,1439121603,"201051344000648","174011321042388",27.69,21.50,0,328.52,343.55,10.5,8.2,0.053,206936.6,206936.6,9974,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121710,367727.00
08/09/2015 08:00,2,0.393,ACTIVE,211.70,333.63,59.959,1439121603,"201051344001093","174011321042388",27.17,22.80,0,327.32,342.35,10.8,8.5,0.057,209858.0,209858.0,9967,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121711,367728.00
08/09/2015 08:00,2,0.365,ACTIVE,211.93,333.03,59.959,1439121603,"201051344000645","174011321042388",27.08,22.30,0,327.92,342.65,10.0,7.8,0.057,207854.7,207854.7,9979,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121712,367729.00
08/09/2015 08:00,2,0.301,ACTIVE,212.83,336.04,59.959,1439121603,"274151322000085","174011321042388",26.68,24.00,0,330.93,342.35,8.2,6.0,0.035,487765.3,487765.3,11226,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121713,367730.00
08/09/2015 08:00,2,0.361,ACTIVE,211.25,333.03,59.959,1439121603,"201051344000651","174011321042388",27.49,21.80,0,327.92,341.75,10.1,7.8,0.057,207113.1,207113.1,9955,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121713,367731.00
08/09/2015 08:00,2,0.375,ACTIVE,211.70,332.43,59.965,1439121603,"201051344000867","174011321042388",27.41,22.50,0,327.32,342.35,10.4,8.1,0.057,199782.8,199782.8,9975,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121714,367732.00
08/09/2015 08:00,2,0.373,ACTIVE,211.48,331.83,59.959,1439121603,"201051344001230","174011321042388",27.06,22.30,0,325.52,341.75,10.2,7.9,0.057,210761.9,210761.9,9984,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121715,367733.00
08/09/2015 08:00,2,0.354,ACTIVE,211.70,333.93,59.954,1439121603,"201051344000576","174011321042388",27.93,21.80,0,327.62,343.85,10.1,7.8,0.053,207004.1,207004.1,9994,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121716,367734.00
08/09/2015 08:00,2,0.406,ACTIVE,211.48,332.43,59.970,1439121603,"201051344000579","174011321042388",27.37,22.50,0,327.32,342.95,11.3,8.9,0.062,213927.2,213927.2,9951,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439121717,367735.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367736.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367737.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367738.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367739.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367740.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367741.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367742.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367743.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367744.00
08/09/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439121603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122483,367745.00
08/09/2015 08:15,2,0.434,ACTIVE,210.35,332.13,59.938,1439122503,"201051344000955","174011321042388",27.71,22.50,0,326.12,339.04,12.2,9.9,0.075,212530.7,212530.7,9960,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122578,367746.00
08/09/2015 08:15,2,0.354,ACTIVE,211.93,335.14,59.996,1439122503,"274151322000095","174011321042388",27.06,24.30,0,330.03,340.25,9.7,7.4,0.066,512068.5,512068.5,10864,0,0,0,L,1151911521,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122579,367747.00
08/09/2015 08:15,2,0.426,ACTIVE,210.57,332.73,59.954,1439122503,"201051344000868","174011321042388",26.98,22.00,0,326.12,339.95,11.7,9.3,0.066,199251.7,199251.7,9975,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122580,367748.00
08/09/2015 08:15,2,0.414,ACTIVE,211.03,333.63,59.986,1439122503,"201051344000853","174011321042388",27.02,22.50,0,327.62,340.25,11.3,9.0,0.066,205679.7,205679.7,9978,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122581,367749.00
08/09/2015 08:15,2,0.414,ACTIVE,211.03,333.63,59.981,1439122503,"201051344000582","174011321042388",27.15,22.30,0,327.02,340.25,11.4,9.1,0.066,204982.5,204982.5,9948,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122582,367750.00
08/09/2015 08:15,2,0.436,ACTIVE,210.57,333.93,59.981,1439122503,"201051344000469","174011321042388",26.48,21.80,0,325.82,339.95,11.7,9.4,0.080,200955.6,200955.6,9969,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122583,367751.00
08/09/2015 08:15,2,0.400,ACTIVE,210.57,334.24,59.959,1439122503,"201051344000988","174011321042388",27.00,22.80,0,325.22,340.85,10.9,8.6,0.071,200123.6,200123.6,9958,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122584,367752.00
08/09/2015 08:15,2,0.416,ACTIVE,210.57,333.03,59.970,1439122503,"201051344001158","174011321042388",26.88,22.30,0,326.42,339.95,11.4,9.1,0.071,205865.1,205865.1,9959,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122585,367753.00
08/09/2015 08:15,2,0.412,ACTIVE,210.57,332.43,59.996,1439122503,"201051344001025","174011321042388",27.65,22.30,0,326.42,339.34,11.6,9.2,0.062,210172.0,210172.0,9951,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122586,367754.00
08/09/2015 08:15,2,0.418,ACTIVE,210.57,332.43,60.007,1439122503,"201051344000569","174011321042388",27.89,22.80,0,327.02,339.34,11.8,9.5,0.066,213447.7,213447.7,9978,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122587,367755.00
08/09/2015 08:15,2,0.211,ACTIVE,211.48,392.55,59.975,1439122503,"274151322000094","174011321042388",37.00,25.30,0,331.23,400.06,8.0,5.7,0.040,390755.9,390755.9,11378,0,0,0,L,1151911521,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122588,367756.00
08/09/2015 08:15,2,0.426,ACTIVE,210.57,332.13,59.954,1439122503,"201051344000458","174011321042388",27.14,23.00,0,326.42,339.04,11.7,9.4,0.066,209159.6,209159.6,9968,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122588,367757.00
08/09/2015 08:15,2,0.346,ACTIVE,211.93,335.14,59.986,1439122503,"274151322000087","174011321042388",26.40,26.30,0,329.73,340.55,9.3,7.0,0.057,462478.5,462478.5,10801,0,0,0,L,1151911521,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122589,367758.00
08/09/2015 08:15,2,0.365,ACTIVE,211.70,336.34,59.975,1439122503,"274151322000052","174011321042388",26.80,25.00,0,329.13,340.85,9.9,7.7,0.062,494475.3,494475.3,11218,0,0,0,L,1151911521,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122590,367759.00
08/09/2015 08:15,2,0.418,ACTIVE,210.80,333.33,59.986,1439122503,"201051344001145","174011321042388",27.08,22.00,0,327.62,341.15,11.5,9.1,0.062,214244.6,214244.6,9975,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122591,367760.00
08/09/2015 08:15,2,0.398,ACTIVE,210.80,333.03,59.981,1439122503,"201051344000685","174011321042388",26.80,22.50,0,326.12,340.25,10.8,8.5,0.066,212990.9,212990.9,9976,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122592,367761.00
08/09/2015 08:15,2,0.324,ACTIVE,211.48,336.04,59.975,1439122503,"274151322000088","174011321042388",26.14,24.30,0,329.43,340.25,8.6,6.4,0.049,474455.4,474455.4,10823,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122593,367762.00
08/09/2015 08:15,2,0.420,ACTIVE,210.57,332.43,59.949,1439122503,"201051344000438","174011321042388",27.61,22.30,0,327.02,339.34,11.8,9.5,0.071,213010.2,213010.2,9948,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122594,367763.00
08/09/2015 08:15,2,0.426,ACTIVE,210.35,331.53,59.975,1439122503,"201051344001135","174011321042388",27.69,22.30,0,326.72,338.74,11.9,9.6,0.066,204490.3,204490.3,9930,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122595,367764.00
08/09/2015 08:15,2,0.447,ACTIVE,210.80,333.03,59.986,1439122503,"201051344000417","174011321042388",27.39,22.80,0,326.42,340.25,12.4,10.1,0.071,208193.0,208193.0,9948,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122596,367765.00
08/09/2015 08:15,2,0.422,ACTIVE,210.12,332.13,59.996,1439122503,"201051344000594","174011321042388",27.47,22.50,0,325.52,338.74,11.8,9.5,0.066,209747.2,209747.2,9970,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122597,367766.00
08/09/2015 08:15,2,0.346,ACTIVE,211.70,334.84,59.986,1439122503,"274151322000083","174011321042388",26.54,24.50,0,329.73,340.55,9.3,7.0,0.057,490375.6,490375.6,11248,0,0,0,L,1151911521,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122598,367767.00
08/09/2015 08:15,2,0.436,ACTIVE,210.80,333.63,59.981,1439122503,"201051344000585","174011321042388",27.73,22.80,0,326.42,339.65,12.3,9.9,0.071,209177.6,209177.6,9950,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122599,367768.00
08/09/2015 08:15,2,0.332,ACTIVE,211.70,336.04,59.970,1439122503,"274151322000054","174011321042388",27.23,25.30,0,329.73,340.25,9.2,6.9,0.053,485213.9,485213.9,10813,0,0,0,L,1151911521,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122600,367769.00
08/09/2015 08:15,2,0.412,ACTIVE,210.57,331.53,59.970,1439122503,"201051344001203","174011321042388",27.49,22.30,0,327.02,340.25,11.5,9.2,0.071,210065.9,210065.9,9961,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122601,367770.00
08/09/2015 08:15,2,0.428,ACTIVE,210.35,332.43,59.986,1439122503,"201051344000646","174011321042388",27.17,22.80,0,325.82,338.44,11.8,9.4,0.071,206475.6,206475.6,9947,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122602,367771.00
08/09/2015 08:15,2,0.205,ACTIVE,212.38,409.38,59.975,1439122503,"274151322000068","174011321042388",38.74,26.80,0,332.13,413.29,8.2,6.0,0.031,390014.8,390014.8,10989,0,0,0,L,1151911521,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122603,367772.00
08/09/2015 08:15,2,0.363,ACTIVE,212.38,336.04,59.981,1439122503,"274151322000076","174011321042388",27.06,24.80,0,330.93,340.55,10.0,7.7,0.057,518157.2,518157.2,11227,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122604,367773.00
08/09/2015 08:15,2,0.430,ACTIVE,210.57,332.43,59.986,1439122503,"201051344000890","174011321042388",27.61,22.80,0,325.52,339.95,12.1,9.7,0.071,211133.8,211133.8,9960,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122605,367774.00
08/09/2015 08:15,2,0.373,ACTIVE,210.35,333.33,59.986,1439122503,"201051344000900","174011321042388",27.19,22.00,0,326.42,339.34,10.3,8.0,0.071,211942.5,211942.5,9991,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122605,367775.00
08/09/2015 08:15,2,0.416,ACTIVE,211.03,333.93,59.986,1439122503,"201051344000633","174011321042388",27.43,22.00,0,326.12,340.55,11.6,9.3,0.066,200904.6,200904.6,9985,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122606,367776.00
08/09/2015 08:15,2,0.420,ACTIVE,210.57,332.13,59.981,1439122503,"201051344000983","174011321042388",27.67,22.50,0,326.12,339.04,11.8,9.4,0.066,208874.3,208874.3,9973,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122607,367777.00
08/09/2015 08:15,2,0.412,ACTIVE,210.57,333.03,59.965,1439122503,"201051344000917","174011321042388",27.21,23.30,0,326.72,340.25,11.4,9.1,0.066,211649.4,211649.4,9983,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122608,367778.00
08/09/2015 08:15,2,0.418,ACTIVE,210.80,333.03,59.970,1439122503,"201051344000648","174011321042388",27.27,21.80,0,327.32,339.95,11.5,9.2,0.066,206938.6,206938.6,9975,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122609,367779.00
08/09/2015 08:15,2,0.428,ACTIVE,210.80,333.03,59.975,1439122503,"201051344001093","174011321042388",27.29,22.80,0,326.42,339.04,11.8,9.5,0.066,209860.2,209860.2,9968,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122610,367780.00
08/09/2015 08:15,2,0.398,ACTIVE,210.80,331.83,59.970,1439122503,"201051344000645","174011321042388",27.39,22.50,0,327.02,339.65,11.1,8.8,0.062,207856.6,207856.6,9980,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122611,367781.00
08/09/2015 08:15,2,0.334,ACTIVE,211.70,334.84,59.970,1439122503,"274151322000085","174011321042388",27.06,24.30,0,330.63,339.95,9.1,6.9,0.057,487766.8,487766.8,11227,0,0,0,L,1151911521,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122612,367782.00
08/09/2015 08:15,2,0.408,ACTIVE,210.80,332.73,59.965,1439122503,"201051344000651","174011321042388",26.76,22.00,0,326.72,338.74,11.1,8.8,0.062,207115.1,207115.1,9956,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122613,367783.00
08/09/2015 08:15,2,0.416,ACTIVE,210.57,331.53,59.996,1439122503,"201051344000867","174011321042388",26.90,22.80,0,325.82,339.04,11.4,9.0,0.066,199784.9,199784.9,9976,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122614,367784.00
08/09/2015 08:15,2,0.404,ACTIVE,210.57,332.13,59.965,1439122503,"201051344001230","174011321042388",27.17,22.50,0,325.22,337.84,11.2,8.9,0.066,210763.9,210763.9,9985,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122615,367785.00
08/09/2015 08:15,2,0.402,ACTIVE,211.03,333.63,59.991,1439122503,"201051344000576","174011321042388",27.00,22.00,0,326.72,339.95,11.0,8.7,0.071,207006.1,207006.1,9995,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122616,367786.00
08/09/2015 08:15,2,0.447,ACTIVE,210.57,332.43,59.981,1439122503,"201051344000579","174011321042388",26.98,23.00,0,326.72,339.04,12.2,9.9,0.062,213929.5,213929.5,9952,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439122617,367787.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367788.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367789.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367790.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367791.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367792.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367793.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367794.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367795.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367796.00
08/09/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439122503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123383,367797.00
08/09/2015 08:30,2,0.369,ACTIVE,209.67,331.23,59.965,1439123403,"201051344000955","174011321042388",27.69,22.50,0,325.22,339.04,10.4,8.1,0.053,212532.8,212532.8,9961,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123479,367798.00
08/09/2015 08:30,2,0.285,ACTIVE,211.03,333.33,59.944,1439123403,"274151322000095","174011321042388",26.98,24.30,0,329.13,339.95,7.8,5.6,0.031,512069.9,512069.9,10865,0,0,0,L,1151911521,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123479,367799.00
08/09/2015 08:30,2,0.355,ACTIVE,209.90,330.93,60.002,1439123403,"201051344000868","174011321042388",27.14,22.30,0,324.92,339.04,9.8,7.6,0.053,199253.6,199253.6,9976,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123480,367800.00
08/09/2015 08:30,2,0.348,ACTIVE,210.35,332.43,59.965,1439123403,"201051344000853","174011321042388",27.17,22.50,0,327.32,340.85,9.6,7.3,0.057,205681.5,205681.5,9979,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123482,367801.00
08/09/2015 08:30,2,0.340,ACTIVE,210.35,331.83,59.970,1439123403,"201051344000582","174011321042388",27.55,22.30,0,326.12,339.65,9.6,7.3,0.049,204984.3,204984.3,9949,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123482,367802.00
08/09/2015 08:30,2,0.350,ACTIVE,209.67,330.93,59.965,1439123403,"201051344000469","174011321042388",27.93,21.80,0,325.22,340.55,9.9,7.6,0.049,200957.5,200957.5,9970,0,0,0,L,1122011218,1,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123483,367803.00
08/09/2015 08:30,2,0.334,ACTIVE,209.90,332.43,59.965,1439123403,"201051344000988","174011321042388",26.86,22.80,0,325.22,341.15,9.1,6.9,0.057,200125.3,200125.3,9959,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123484,367804.00
08/09/2015 08:30,2,0.340,ACTIVE,209.90,330.93,59.954,1439123403,"201051344001158","174011321042388",27.57,22.50,0,326.12,340.55,9.5,7.3,0.049,205866.9,205866.9,9960,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123485,367805.00
08/09/2015 08:30,2,0.346,ACTIVE,209.67,330.03,59.965,1439123403,"201051344001025","174011321042388",27.67,22.30,0,326.12,339.04,9.7,7.5,0.049,210173.9,210173.9,9952,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123486,367806.00
08/09/2015 08:30,2,0.354,ACTIVE,209.90,331.23,59.965,1439123403,"201051344000569","174011321042388",27.55,23.00,0,325.22,339.04,9.9,7.6,0.057,213449.6,213449.6,9979,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123487,367807.00
08/09/2015 08:30,2,0.174,ACTIVE,211.03,375.71,59.959,1439123403,"274151322000094","174011321042388",35.23,25.50,0,330.63,403.07,6.3,4.1,0.031,390756.9,390756.9,11379,0,0,0,L,1151911521,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123488,367808.00
08/09/2015 08:30,2,0.359,ACTIVE,209.67,329.73,59.959,1439123403,"201051344000458","174011321042388",27.10,23.00,0,324.92,340.55,9.9,7.7,0.049,209161.4,209161.4,9969,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123489,367809.00
08/09/2015 08:30,2,0.283,ACTIVE,211.03,333.93,59.965,1439123403,"274151322000087","174011321042388",26.32,26.80,0,328.82,339.95,7.5,5.3,0.031,462479.8,462479.8,10802,0,0,0,L,1151911521,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123490,367810.00
08/09/2015 08:30,2,0.301,ACTIVE,210.57,333.03,59.944,1439123403,"274151322000052","174011321042388",26.70,25.00,0,328.22,340.25,8.2,5.9,0.040,494476.8,494476.8,11219,0,0,0,L,1151911521,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123491,367811.00
08/09/2015 08:30,2,0.348,ACTIVE,210.12,331.83,59.965,1439123403,"201051344001145","174011321042388",27.59,22.30,0,326.72,339.95,9.7,7.4,0.053,214246.4,214246.4,9976,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123491,367812.00
08/09/2015 08:30,2,0.328,ACTIVE,210.12,331.23,59.970,1439123403,"201051344000685","174011321042388",27.12,22.80,0,325.22,340.55,9.1,6.8,0.053,212992.6,212992.6,9977,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123492,367813.00
08/09/2015 08:30,2,0.266,ACTIVE,210.80,333.63,59.954,1439123403,"274151322000088","174011321042388",25.56,24.50,0,328.22,340.25,6.9,4.7,0.040,474456.5,474456.5,10824,0,0,0,L,1151911521,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123493,367814.00
08/09/2015 08:30,2,0.355,ACTIVE,210.12,331.23,59.970,1439123403,"201051344000438","174011321042388",27.59,22.50,0,325.52,339.65,10.0,7.7,0.049,213012.1,213012.1,9949,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123494,367815.00
08/09/2015 08:30,2,0.361,ACTIVE,209.67,329.73,59.970,1439123403,"201051344001135","174011321042388",27.49,22.50,0,325.22,338.44,10.1,7.8,0.049,204492.3,204492.3,9931,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123495,367816.00
08/09/2015 08:30,2,0.381,ACTIVE,210.12,331.53,59.970,1439123403,"201051344000417","174011321042388",27.25,23.00,0,325.22,340.55,10.5,8.2,0.044,208195.0,208195.0,9949,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123496,367817.00
08/09/2015 08:30,2,0.359,ACTIVE,209.67,330.03,59.991,1439123403,"201051344000594","174011321042388",27.25,22.80,0,324.92,338.74,9.9,7.7,0.057,209749.1,209749.1,9971,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123497,367818.00
08/09/2015 08:30,2,0.279,ACTIVE,211.03,333.63,59.970,1439123403,"274151322000083","174011321042388",26.64,24.80,0,328.52,339.95,7.5,5.3,0.031,490376.9,490376.9,11249,0,0,0,L,1151911521,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123498,367819.00
08/09/2015 08:30,2,0.381,ACTIVE,210.12,331.53,59.965,1439123403,"201051344000585","174011321042388",27.04,22.80,0,325.82,339.04,10.4,8.2,0.057,209179.7,209179.7,9951,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123499,367820.00
08/09/2015 08:30,2,0.277,ACTIVE,211.03,334.24,59.975,1439123403,"274151322000054","174011321042388",26.60,25.50,0,328.22,339.95,7.5,5.3,0.044,485215.2,485215.2,10814,0,0,0,L,1151911521,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123500,367821.00
08/09/2015 08:30,2,0.359,ACTIVE,209.90,330.03,59.975,1439123403,"201051344001203","174011321042388",26.80,22.30,0,325.82,339.65,9.8,7.5,0.053,210067.8,210067.8,9962,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123501,367822.00
08/09/2015 08:30,2,0.365,ACTIVE,209.67,330.33,59.970,1439123403,"201051344000646","174011321042388",27.06,22.80,0,324.32,339.34,10.1,7.8,0.049,206477.5,206477.5,9948,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123502,367823.00
