ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 08:30,2,0.191,ACTIVE,211.93,387.44,59.970,1439123403,"274151322000068","174011321042388",36.48,27.00,0,331.53,413.29,7.1,4.9,0.027,390015.9,390015.9,10990,0,0,0,L,1151911521,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123503,367824.00
08/09/2015 08:30,2,0.303,ACTIVE,211.70,333.33,59.970,1439123403,"274151322000076","174011321042388",26.76,24.80,0,330.03,340.25,8.2,6.0,0.044,518158.7,518158.7,11228,0,0,0,L,1151911521,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123504,367825.00
08/09/2015 08:30,2,0.371,ACTIVE,209.90,329.73,59.975,1439123403,"201051344000890","174011321042388",27.37,23.00,0,325.52,339.65,10.3,8.0,0.049,211135.7,211135.7,9961,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123504,367826.00
08/09/2015 08:30,2,0.318,ACTIVE,209.67,330.93,59.949,1439123403,"201051344000900","174011321042388",26.92,22.00,0,324.92,339.34,8.7,6.5,0.057,211944.1,211944.1,9992,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123505,367827.00
08/09/2015 08:30,2,0.355,ACTIVE,210.12,331.53,59.975,1439123403,"201051344000633","174011321042388",27.39,22.30,0,324.62,341.15,9.9,7.6,0.053,200906.5,200906.5,9986,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123506,367828.00
08/09/2015 08:30,2,0.363,ACTIVE,209.90,330.33,59.970,1439123403,"201051344000983","174011321042388",27.59,22.80,0,325.52,340.25,10.2,7.9,0.053,208876.2,208876.2,9974,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123507,367829.00
08/09/2015 08:30,2,0.336,ACTIVE,210.12,331.23,59.965,1439123403,"201051344000917","174011321042388",28.19,23.30,0,324.92,339.95,9.6,7.4,0.053,211651.2,211651.2,9984,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123508,367830.00
08/09/2015 08:30,2,0.354,ACTIVE,210.12,330.93,60.012,1439123403,"201051344000648","174011321042388",27.57,21.80,0,325.82,339.95,9.9,7.7,0.049,206940.5,206940.5,9976,0,0,0,L,1122011218,1,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123509,367831.00
08/09/2015 08:30,2,0.373,ACTIVE,209.90,331.53,59.991,1439123403,"201051344001093","174011321042388",27.12,22.50,0,326.12,339.65,10.3,8.0,0.049,209862.1,209862.1,9969,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123510,367832.00
08/09/2015 08:30,2,0.344,ACTIVE,210.35,331.53,59.975,1439123403,"201051344000645","174011321042388",27.08,22.50,0,325.52,339.34,9.5,7.2,0.049,207858.4,207858.4,9981,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123511,367833.00
08/09/2015 08:30,2,0.279,ACTIVE,211.25,335.44,59.965,1439123403,"274151322000085","174011321042388",26.92,24.50,0,329.43,339.65,7.6,5.4,0.053,487768.1,487768.1,11228,0,0,0,L,1151911521,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123512,367834.00
08/09/2015 08:30,2,0.357,ACTIVE,210.35,332.13,59.975,1439123403,"201051344000651","174011321042388",26.32,22.00,0,326.42,339.95,9.5,7.3,0.053,207116.9,207116.9,9957,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123513,367835.00
08/09/2015 08:30,2,0.357,ACTIVE,210.12,330.33,59.981,1439123403,"201051344000867","174011321042388",27.33,23.00,0,324.02,339.04,9.9,7.7,0.053,199786.7,199786.7,9977,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123514,367836.00
08/09/2015 08:30,2,0.352,ACTIVE,209.90,330.63,59.975,1439123403,"201051344001230","174011321042388",27.19,22.50,0,324.92,338.74,9.7,7.4,0.053,210765.7,210765.7,9986,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123515,367837.00
08/09/2015 08:30,2,0.350,ACTIVE,210.57,332.43,59.938,1439123403,"201051344000576","174011321042388",27.53,22.00,0,325.22,340.25,9.8,7.5,0.053,207007.9,207007.9,9996,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123516,367838.00
08/09/2015 08:30,2,0.395,ACTIVE,210.12,331.23,59.975,1439123403,"201051344000579","174011321042388",26.76,23.00,0,326.42,339.34,10.7,8.4,0.057,213931.6,213931.6,9953,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439123517,367839.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367840.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367841.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367842.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367843.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367844.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367845.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367846.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367847.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367848.00
08/09/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439123403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124283,367849.00
08/09/2015 08:45,2,0.395,ACTIVE,211.03,332.73,59.970,1439124303,"201051344000955","174011321042388",27.37,22.80,0,324.02,338.74,11.0,8.7,0.057,212535.1,212535.1,9962,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124379,367850.00
08/09/2015 08:45,2,0.311,ACTIVE,212.83,334.24,60.002,1439124303,"274151322000095","174011321042388",26.64,24.80,0,329.43,340.85,8.4,6.2,0.035,512071.7,512071.7,10866,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124380,367851.00
08/09/2015 08:45,2,0.371,ACTIVE,211.48,333.03,60.002,1439124303,"201051344000868","174011321042388",27.31,22.30,0,324.32,339.65,10.3,8.0,0.053,199255.9,199255.9,9977,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124381,367852.00
08/09/2015 08:45,2,0.365,ACTIVE,211.93,333.93,60.002,1439124303,"201051344000853","174011321042388",27.21,22.80,0,326.12,341.15,10.1,7.8,0.057,205683.8,205683.8,9980,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124382,367853.00
08/09/2015 08:45,2,0.373,ACTIVE,212.16,333.93,60.007,1439124303,"201051344000582","174011321042388",26.62,22.50,0,325.22,339.95,10.1,7.8,0.057,204986.6,204986.6,9950,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124383,367854.00
08/09/2015 08:45,2,0.365,ACTIVE,211.48,333.03,60.007,1439124303,"201051344000469","174011321042388",28.09,22.00,0,323.72,340.25,10.4,8.1,0.053,200959.7,200959.7,9971,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124384,367855.00
08/09/2015 08:45,2,0.352,ACTIVE,211.25,334.24,60.002,1439124303,"201051344000988","174011321042388",27.17,23.00,0,324.02,340.85,9.7,7.4,0.057,200127.3,200127.3,9960,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124385,367856.00
08/09/2015 08:45,2,0.359,ACTIVE,211.48,333.03,59.996,1439124303,"201051344001158","174011321042388",27.35,22.80,0,324.32,339.95,10.0,7.7,0.053,205869.1,205869.1,9961,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124386,367857.00
08/09/2015 08:45,2,0.365,ACTIVE,211.48,333.03,59.996,1439124303,"201051344001025","174011321042388",27.67,22.50,0,324.62,339.95,10.2,7.9,0.057,210176.2,210176.2,9953,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124386,367858.00
08/09/2015 08:45,2,0.375,ACTIVE,211.48,333.93,60.007,1439124303,"201051344000569","174011321042388",27.06,23.00,0,324.62,339.65,10.3,8.0,0.062,213451.8,213451.8,9980,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124387,367859.00
08/09/2015 08:45,2,0.184,ACTIVE,212.83,385.03,60.007,1439124303,"274151322000094","174011321042388",36.08,25.80,0,331.53,404.27,6.8,4.6,0.035,390758.3,390758.3,11380,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124388,367860.00
08/09/2015 08:45,2,0.363,ACTIVE,211.48,332.73,60.002,1439124303,"201051344000458","174011321042388",27.75,23.30,0,324.92,339.04,10.2,8.0,0.053,209163.8,209163.8,9970,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124389,367861.00
08/09/2015 08:45,2,0.301,ACTIVE,212.61,336.04,59.996,1439124303,"274151322000087","174011321042388",25.92,27.30,0,329.13,341.15,8.0,5.7,0.049,462481.6,462481.6,10803,0,0,0,L,1151911521,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124390,367862.00
08/09/2015 08:45,2,0.318,ACTIVE,212.38,335.14,59.981,1439124303,"274151322000052","174011321042388",26.94,25.30,0,328.52,341.15,8.7,6.4,0.035,494478.7,494478.7,11220,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124391,367863.00
08/09/2015 08:45,2,0.365,ACTIVE,211.70,333.33,60.007,1439124303,"201051344001145","174011321042388",27.39,22.30,0,325.52,340.85,10.2,7.9,0.049,214248.7,214248.7,9977,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124392,367864.00
08/09/2015 08:45,2,0.344,ACTIVE,211.03,332.43,59.991,1439124303,"201051344000685","174011321042388",27.19,23.00,0,324.02,339.95,9.5,7.3,0.053,212994.8,212994.8,9978,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124393,367865.00
08/09/2015 08:45,2,0.277,ACTIVE,212.16,335.14,59.996,1439124303,"274151322000088","174011321042388",26.10,24.80,0,328.52,340.55,7.3,5.2,0.044,474458.1,474458.1,10825,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124394,367866.00
08/09/2015 08:45,2,0.369,ACTIVE,211.48,332.43,60.002,1439124303,"201051344000438","174011321042388",27.81,22.80,0,324.92,339.65,10.4,8.2,0.049,213014.4,213014.4,9950,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124395,367867.00
08/09/2015 08:45,2,0.383,ACTIVE,211.25,332.13,60.002,1439124303,"201051344001135","174011321042388",27.49,22.80,0,324.02,338.74,10.7,8.4,0.053,204494.7,204494.7,9932,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124396,367868.00
08/09/2015 08:45,2,0.398,ACTIVE,211.70,333.93,59.991,1439124303,"201051344000417","174011321042388",27.33,23.00,0,325.22,339.95,11.1,8.8,0.053,208197.5,208197.5,9950,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124397,367869.00
08/09/2015 08:45,2,0.379,ACTIVE,211.25,333.03,59.996,1439124303,"201051344000594","174011321042388",27.31,23.00,0,324.02,339.95,10.5,8.2,0.057,209751.5,209751.5,9972,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124398,367870.00
08/09/2015 08:45,2,0.301,ACTIVE,212.61,336.04,59.991,1439124303,"274151322000083","174011321042388",26.06,25.30,0,328.82,341.15,8.0,5.7,0.035,490378.7,490378.7,11250,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124399,367871.00
08/09/2015 08:45,2,0.393,ACTIVE,211.48,333.63,59.970,1439124303,"201051344000585","174011321042388",27.33,23.00,0,325.52,340.85,10.9,8.6,0.057,209182.2,209182.2,9952,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124400,367872.00
08/09/2015 08:45,2,0.297,ACTIVE,212.61,335.44,59.986,1439124303,"274151322000054","174011321042388",26.08,25.80,0,328.82,340.85,7.9,5.7,0.049,485217.0,485217.0,10815,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124401,367873.00
08/09/2015 08:45,2,0.373,ACTIVE,211.48,332.13,59.991,1439124303,"201051344001203","174011321042388",26.90,22.50,0,324.32,340.55,10.2,7.9,0.057,210070.1,210070.1,9963,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124402,367874.00
08/09/2015 08:45,2,0.379,ACTIVE,211.03,332.73,60.034,1439124303,"201051344000646","174011321042388",27.00,23.00,0,324.02,338.74,10.4,8.1,0.057,206479.7,206479.7,9949,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124403,367875.00
08/09/2015 08:45,2,0.201,ACTIVE,213.06,386.23,59.996,1439124303,"274151322000068","174011321042388",36.30,27.00,0,330.63,405.77,7.4,5.2,0.035,390017.5,390017.5,10991,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124404,367876.00
08/09/2015 08:45,2,0.311,ACTIVE,212.83,335.14,59.991,1439124303,"274151322000076","174011321042388",27.53,25.00,0,330.63,341.15,8.7,6.4,0.044,518160.6,518160.6,11229,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124405,367877.00
08/09/2015 08:45,2,0.385,ACTIVE,211.25,332.43,60.002,1439124303,"201051344000890","174011321042388",27.47,23.30,0,323.72,339.34,10.7,8.4,0.057,211138.2,211138.2,9962,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124406,367878.00
08/09/2015 08:45,2,0.330,ACTIVE,211.25,333.03,60.002,1439124303,"201051344000900","174011321042388",26.90,22.30,0,324.32,338.74,9.0,6.8,0.049,211946.2,211946.2,9993,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124407,367879.00
08/09/2015 08:45,2,0.363,ACTIVE,211.70,334.54,59.986,1439124303,"201051344000633","174011321042388",27.69,22.30,0,323.41,341.45,10.2,8.0,0.057,200908.8,200908.8,9987,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124407,367880.00
08/09/2015 08:45,2,0.375,ACTIVE,211.25,332.73,59.954,1439124303,"201051344000983","174011321042388",27.47,23.00,0,324.02,339.04,10.5,8.2,0.062,208878.6,208878.6,9975,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124408,367881.00
08/09/2015 08:45,2,0.365,ACTIVE,211.25,333.93,59.991,1439124303,"201051344000917","174011321042388",27.12,23.50,0,323.72,340.25,10.1,7.8,0.057,211653.5,211653.5,9985,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124409,367882.00
08/09/2015 08:45,2,0.371,ACTIVE,211.48,333.33,59.996,1439124303,"201051344000648","174011321042388",27.14,22.00,0,325.52,339.65,10.2,8.0,0.062,206942.7,206942.7,9977,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124410,367883.00
08/09/2015 08:45,2,0.377,ACTIVE,211.25,333.03,59.975,1439124303,"201051344001093","174011321042388",27.57,22.80,0,324.02,339.65,10.6,8.3,0.053,209864.6,209864.6,9970,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124411,367884.00
08/09/2015 08:45,2,0.340,ACTIVE,211.48,332.73,59.991,1439124303,"201051344000645","174011321042388",27.95,22.80,0,325.22,339.95,9.7,7.4,0.057,207860.6,207860.6,9982,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124412,367885.00
08/09/2015 08:45,2,0.299,ACTIVE,212.61,335.74,59.991,1439124303,"274151322000085","174011321042388",26.24,24.80,0,330.03,340.85,7.9,5.7,0.040,487769.9,487769.9,11229,0,0,0,L,1151911521,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124413,367886.00
08/09/2015 08:45,2,0.354,ACTIVE,211.25,333.03,59.996,1439124303,"201051344000651","174011321042388",27.45,22.00,0,326.42,340.25,9.9,7.6,0.053,207119.2,207119.2,9958,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124414,367887.00
08/09/2015 08:45,2,0.365,ACTIVE,211.48,332.73,59.986,1439124303,"201051344000867","174011321042388",27.53,23.30,0,324.62,339.34,10.2,7.9,0.053,199789.1,199789.1,9978,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124415,367888.00
08/09/2015 08:45,2,0.359,ACTIVE,211.25,333.03,59.991,1439124303,"201051344001230","174011321042388",27.41,22.80,0,323.41,338.14,10.0,7.7,0.057,210768.0,210768.0,9987,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124416,367889.00
08/09/2015 08:45,2,0.367,ACTIVE,211.48,333.63,59.991,1439124303,"201051344000576","174011321042388",26.52,22.30,0,325.22,340.85,9.9,7.6,0.049,207010.2,207010.2,9997,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124417,367890.00
08/09/2015 08:45,2,0.404,ACTIVE,211.25,333.03,59.996,1439124303,"201051344000579","174011321042388",27.04,23.50,0,325.22,340.25,11.1,8.8,0.053,213934.0,213934.0,9954,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439124418,367891.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367892.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367893.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367894.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367895.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367896.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367897.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367898.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367899.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367900.00
08/09/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439124303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125183,367901.00
08/09/2015 09:00,2,0.564,ACTIVE,210.80,335.14,59.986,1439125204,"201051344000955","174011321042388",27.89,23.00,0,325.52,342.65,16.0,13.5,0.102,212537.6,212537.6,9963,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125280,367902.00
08/09/2015 09:00,2,0.488,ACTIVE,212.16,336.94,59.970,1439125204,"274151322000095","174011321042388",27.79,25.00,0,330.93,342.95,13.7,11.3,0.075,512073.6,512073.6,10867,0,0,0,L,1151911521,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125280,367903.00
08/09/2015 09:00,2,0.547,ACTIVE,211.03,336.04,59.975,1439125204,"201051344000868","174011321042388",27.99,22.50,0,325.82,342.65,15.5,13.1,0.106,199258.3,199258.3,9978,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125281,367904.00
08/09/2015 09:00,2,0.535,ACTIVE,211.48,336.64,60.007,1439125204,"201051344000853","174011321042388",28.07,23.30,0,327.32,344.15,15.2,12.8,0.097,205686.1,205686.1,9981,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125282,367905.00
08/09/2015 09:00,2,0.529,ACTIVE,211.70,336.64,59.981,1439125204,"201051344000582","174011321042388",28.13,22.80,0,326.72,343.85,15.1,12.7,0.110,204988.9,204988.9,9951,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125283,367906.00
08/09/2015 09:00,2,0.543,ACTIVE,211.25,335.44,59.981,1439125204,"201051344000469","174011321042388",28.19,22.30,0,324.02,342.95,15.6,13.1,0.110,200962.1,200962.1,9972,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125284,367907.00
08/09/2015 09:00,2,0.520,ACTIVE,211.03,335.14,59.986,1439125204,"201051344000988","174011321042388",28.19,23.30,0,324.92,344.45,14.9,12.4,0.102,200129.5,200129.5,9961,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125285,367908.00
08/09/2015 09:00,2,0.533,ACTIVE,211.25,336.34,59.986,1439125204,"201051344001158","174011321042388",27.95,22.80,0,326.72,343.85,15.1,12.7,0.102,205871.4,205871.4,9962,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125286,367909.00
08/09/2015 09:00,2,0.543,ACTIVE,211.03,334.24,59.970,1439125204,"201051344001025","174011321042388",28.07,22.80,0,327.92,342.95,15.5,13.0,0.106,210178.5,210178.5,9954,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125287,367910.00
08/09/2015 09:00,2,0.547,ACTIVE,211.25,334.84,59.986,1439125204,"201051344000569","174011321042388",28.13,23.50,0,327.62,343.25,15.6,13.1,0.102,213454.2,213454.2,9981,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125288,367911.00
08/09/2015 09:00,2,0.305,ACTIVE,212.38,395.55,59.986,1439125204,"274151322000094","174011321042388",37.07,26.30,0,332.73,405.47,11.5,9.2,0.071,390759.8,390759.8,11381,0,0,0,L,1151911521,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125289,367912.00
08/09/2015 09:00,2,0.533,ACTIVE,211.03,333.93,59.986,1439125204,"201051344000458","174011321042388",28.41,23.80,0,326.72,342.65,15.4,12.9,0.102,209166.2,209166.2,9971,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125289,367913.00
08/09/2015 09:00,2,0.471,ACTIVE,212.16,336.34,59.991,1439125204,"274151322000087","174011321042388",27.10,27.80,0,330.63,342.95,12.9,10.6,0.066,462483.3,462483.3,10804,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125291,367914.00
08/09/2015 09:00,2,0.502,ACTIVE,211.93,337.84,59.965,1439125204,"274151322000052","174011321042388",27.08,25.50,0,329.73,342.95,13.8,11.4,0.080,494480.6,494480.6,11221,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125292,367915.00
08/09/2015 09:00,2,0.533,ACTIVE,211.03,335.74,59.986,1439125204,"201051344001145","174011321042388",28.33,22.50,0,327.62,343.85,15.3,12.9,0.093,214251.0,214251.0,9978,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125293,367916.00
08/09/2015 09:00,2,0.516,ACTIVE,211.48,336.04,59.986,1439125204,"201051344000685","174011321042388",28.19,23.30,0,324.62,343.25,14.8,12.3,0.106,212997.0,212997.0,9979,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125294,367917.00
08/09/2015 09:00,2,0.455,ACTIVE,212.16,339.04,59.991,1439125204,"274151322000088","174011321042388",26.74,24.80,0,330.33,342.65,12.3,10.0,0.080,474459.8,474459.8,10826,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125294,367918.00
08/09/2015 09:00,2,0.549,ACTIVE,211.25,335.44,59.981,1439125204,"201051344000438","174011321042388",27.89,23.00,0,327.02,342.95,15.6,13.1,0.106,213016.8,213016.8,9951,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125295,367919.00
08/09/2015 09:00,2,0.553,ACTIVE,211.03,335.14,59.981,1439125204,"201051344001135","174011321042388",28.11,22.80,0,325.82,342.65,15.8,13.3,0.093,204497.2,204497.2,9933,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125296,367920.00
08/09/2015 09:00,2,0.566,ACTIVE,211.25,335.74,59.991,1439125204,"201051344000417","174011321042388",28.15,23.50,0,326.42,343.25,16.1,13.7,0.110,208200.1,208200.1,9951,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125297,367921.00
08/09/2015 09:00,2,0.553,ACTIVE,210.80,335.44,59.986,1439125204,"201051344000594","174011321042388",28.15,23.30,0,325.52,342.95,15.8,13.3,0.110,209753.9,209753.9,9973,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125298,367922.00
08/09/2015 09:00,2,0.475,ACTIVE,211.93,338.44,59.965,1439125204,"274151322000083","174011321042388",27.43,25.50,0,330.33,342.95,13.2,10.8,0.084,490380.5,490380.5,11251,0,0,0,L,1151911521,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125299,367923.00
08/09/2015 09:00,2,0.574,ACTIVE,211.48,336.64,59.981,1439125204,"201051344000585","174011321042388",27.83,23.30,0,326.42,344.15,16.2,13.8,0.106,209184.7,209184.7,9953,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125300,367924.00
08/09/2015 09:00,2,0.477,ACTIVE,212.16,336.04,59.981,1439125204,"274151322000054","174011321042388",27.04,26.00,0,330.03,342.95,13.0,10.7,0.088,485218.8,485218.8,10816,0,0,0,L,1151911521,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125301,367925.00
08/09/2015 09:00,2,0.549,ACTIVE,211.25,334.54,59.981,1439125204,"201051344001203","174011321042388",28.07,22.80,0,326.42,344.15,15.6,13.1,0.110,210072.5,210072.5,9964,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125302,367926.00
08/09/2015 09:00,2,0.553,ACTIVE,210.80,334.24,59.949,1439125204,"201051344000646","174011321042388",27.83,23.30,0,325.52,342.65,15.6,13.1,0.106,206482.1,206482.1,9950,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125303,367927.00
08/09/2015 09:00,2,0.225,ACTIVE,212.61,431.62,59.981,1439125204,"274151322000068","174011321042388",40.99,27.80,0,333.93,434.93,9.4,7.1,0.040,390019.0,390019.0,10992,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125303,367928.00
08/09/2015 09:00,2,0.510,ACTIVE,212.61,338.14,59.981,1439125204,"274151322000076","174011321042388",27.73,25.30,0,331.53,343.55,14.3,11.9,0.093,518162.7,518162.7,11230,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125304,367929.00
08/09/2015 09:00,2,0.566,ACTIVE,211.03,334.54,59.981,1439125204,"201051344000890","174011321042388",27.89,23.30,0,325.82,342.35,16.0,13.6,0.106,211140.7,211140.7,9963,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125305,367930.00
08/09/2015 09:00,2,0.512,ACTIVE,211.03,335.14,59.981,1439125204,"201051344000900","174011321042388",27.79,22.80,0,326.42,343.25,14.5,12.0,0.106,211948.3,211948.3,9994,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125306,367931.00
08/09/2015 09:00,2,0.537,ACTIVE,211.48,336.64,59.991,1439125204,"201051344000633","174011321042388",28.51,22.80,0,326.42,343.85,15.5,13.1,0.115,200911.2,200911.2,9988,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125307,367932.00
08/09/2015 09:00,2,0.549,ACTIVE,211.25,334.84,59.975,1439125204,"201051344000983","174011321042388",28.25,23.30,0,326.42,342.95,15.8,13.3,0.102,208881.1,208881.1,9976,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125308,367933.00
08/09/2015 09:00,2,0.547,ACTIVE,211.25,335.44,59.981,1439125204,"201051344000917","174011321042388",27.97,23.80,0,326.42,343.55,15.5,13.0,0.093,211655.9,211655.9,9986,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125309,367934.00
08/09/2015 09:00,2,0.551,ACTIVE,211.48,336.04,59.981,1439125204,"201051344000648","174011321042388",27.75,22.30,0,326.42,343.55,15.5,13.1,0.119,206945.1,206945.1,9978,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125310,367935.00
08/09/2015 09:00,2,0.555,ACTIVE,211.25,335.14,59.986,1439125204,"201051344001093","174011321042388",28.15,23.00,0,325.82,343.25,15.8,13.3,0.093,209867.0,209867.0,9971,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125311,367936.00
08/09/2015 09:00,2,0.529,ACTIVE,211.70,336.04,59.975,1439125204,"201051344000645","174011321042388",27.97,23.00,0,326.72,343.25,15.0,12.6,0.093,207862.9,207862.9,9983,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125312,367937.00
08/09/2015 09:00,2,0.477,ACTIVE,212.38,338.14,59.981,1439125204,"274151322000085","174011321042388",27.27,25.00,0,331.23,343.25,13.2,10.8,0.075,487771.7,487771.7,11230,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125313,367938.00
08/09/2015 09:00,2,0.533,ACTIVE,211.25,335.74,59.981,1439125204,"201051344000651","174011321042388",28.11,22.30,0,326.42,343.25,15.2,12.8,0.102,207121.5,207121.5,9959,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125314,367939.00
08/09/2015 09:00,2,0.547,ACTIVE,211.48,334.84,59.944,1439125204,"201051344000867","174011321042388",28.19,23.50,0,326.12,342.65,15.6,13.1,0.106,199791.5,199791.5,9979,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125315,367940.00
08/09/2015 09:00,2,0.551,ACTIVE,211.03,334.54,59.981,1439125204,"201051344001230","174011321042388",27.57,23.00,0,325.52,341.75,15.4,12.9,0.097,210770.4,210770.4,9988,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125315,367941.00
08/09/2015 09:00,2,0.537,ACTIVE,211.70,336.04,59.981,1439125204,"201051344000576","174011321042388",27.97,22.50,0,327.02,343.85,15.2,12.8,0.097,207012.6,207012.6,9998,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125316,367942.00
08/09/2015 09:00,2,0.562,ACTIVE,211.03,334.54,59.991,1439125204,"201051344000579","174011321042388",28.78,23.50,0,326.72,343.25,16.4,13.9,0.102,213936.6,213936.6,9955,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439125317,367943.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367944.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367945.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367946.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367947.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367948.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367949.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367950.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367951.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367952.00
08/09/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439125204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126084,367953.00
08/09/2015 09:15,2,0.605,ACTIVE,209.90,334.54,59.965,1439126103,"201051344000955","174011321042388",27.87,23.30,0,327.02,345.06,17.1,14.6,0.115,212541.3,212541.3,9964,0,0,0,L,1122011218,1,120.65,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126178,367954.00
08/09/2015 09:15,2,0.535,ACTIVE,211.70,336.04,59.981,1439126103,"274151322000095","174011321042388",27.65,25.30,0,330.63,345.66,15.0,12.5,0.088,512076.8,512076.8,10868,0,0,0,L,1151911521,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126179,367955.00
08/09/2015 09:15,2,0.584,ACTIVE,210.12,334.24,60.002,1439126103,"201051344000868","174011321042388",28.19,22.80,0,327.02,345.66,16.7,14.2,0.119,199261.8,199261.8,9979,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126180,367956.00
08/09/2015 09:15,2,0.586,ACTIVE,210.80,336.04,59.996,1439126103,"201051344000853","174011321042388",27.73,23.50,0,328.22,346.86,16.5,14.0,0.119,205689.7,205689.7,9982,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126181,367957.00
08/09/2015 09:15,2,0.572,ACTIVE,210.80,336.04,59.991,1439126103,"201051344000582","174011321042388",28.05,23.30,0,327.32,345.96,16.3,13.8,0.110,204992.4,204992.4,9952,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126182,367958.00
08/09/2015 09:15,2,0.576,ACTIVE,210.12,335.14,59.986,1439126103,"201051344000469","174011321042388",28.33,22.80,0,325.82,345.96,16.6,14.0,0.124,200965.7,200965.7,9973,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126183,367959.00
08/09/2015 09:15,2,0.572,ACTIVE,210.12,335.74,59.991,1439126103,"201051344000988","174011321042388",27.55,23.50,0,326.42,347.46,16.0,13.5,0.110,200133.0,200133.0,9962,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126184,367960.00
08/09/2015 09:15,2,0.568,ACTIVE,210.35,335.44,59.991,1439126103,"201051344001158","174011321042388",28.01,23.00,0,327.32,345.36,16.2,13.7,0.119,205874.9,205874.9,9963,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126185,367961.00
08/09/2015 09:15,2,0.582,ACTIVE,210.12,333.93,60.002,1439126103,"201051344001025","174011321042388",28.11,23.00,0,327.92,345.96,16.6,14.1,0.115,210182.1,210182.1,9955,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126186,367962.00
08/09/2015 09:15,2,0.586,ACTIVE,210.35,334.84,59.991,1439126103,"201051344000569","174011321042388",28.01,23.80,0,327.62,345.66,16.6,14.1,0.115,213457.8,213457.8,9982,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126187,367963.00
08/09/2015 09:15,2,0.332,ACTIVE,211.48,393.45,59.986,1439126103,"274151322000094","174011321042388",36.92,27.00,0,332.73,419.60,12.4,10.1,0.084,390762.3,390762.3,11382,0,0,0,L,1151911521,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126188,367964.00
08/09/2015 09:15,2,0.572,ACTIVE,210.12,333.93,59.996,1439126103,"201051344000458","174011321042388",28.37,24.00,0,326.12,345.66,16.5,14.0,0.115,209169.7,209169.7,9972,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126189,367965.00
08/09/2015 09:15,2,0.512,ACTIVE,211.48,333.93,59.991,1439126103,"274151322000087","174011321042388",26.92,28.30,0,330.33,345.66,14.0,11.6,0.066,462486.3,462486.3,10805,0,0,0,L,1151911521,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126190,367966.00
08/09/2015 09:15,2,0.537,ACTIVE,211.03,337.54,59.991,1439126103,"274151322000052","174011321042388",27.39,25.80,0,329.43,345.96,14.9,12.5,0.097,494483.8,494483.8,11222,0,0,0,L,1151911521,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126191,367967.00
08/09/2015 09:15,2,0.576,ACTIVE,210.35,334.84,59.991,1439126103,"201051344001145","174011321042388",28.05,23.00,0,327.32,346.56,16.4,13.9,0.110,214254.6,214254.6,9979,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126191,367968.00
08/09/2015 09:15,2,0.537,ACTIVE,210.35,334.84,59.986,1439126103,"201051344000685","174011321042388",28.65,23.50,0,327.62,345.66,15.6,13.1,0.119,213000.3,213000.3,9980,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126192,367969.00
08/09/2015 09:15,2,0.492,ACTIVE,210.80,338.14,59.986,1439126103,"274151322000088","174011321042388",26.84,25.30,0,330.33,345.06,13.4,11.0,0.084,474462.6,474462.6,10827,0,0,0,L,1151911521,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126193,367970.00
08/09/2015 09:15,2,0.576,ACTIVE,210.12,334.24,59.991,1439126103,"201051344000438","174011321042388",28.51,23.50,0,327.32,345.96,16.6,14.1,0.110,213020.4,213020.4,9952,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126194,367971.00
08/09/2015 09:15,2,0.592,ACTIVE,209.90,333.33,59.991,1439126103,"201051344001135","174011321042388",28.01,23.30,0,327.92,345.96,16.8,14.3,0.110,204500.8,204500.8,9934,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126195,367972.00
