ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 09:15,2,0.607,ACTIVE,210.35,334.54,59.991,1439126103,"201051344000417","174011321042388",27.91,23.80,0,327.32,345.66,17.2,14.7,0.110,208203.8,208203.8,9952,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126196,367973.00
08/09/2015 09:15,2,0.576,ACTIVE,209.67,334.24,60.012,1439126103,"201051344000594","174011321042388",28.47,23.50,0,326.42,345.96,16.7,14.2,0.110,209757.5,209757.5,9974,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126197,367974.00
08/09/2015 09:15,2,0.520,ACTIVE,211.25,337.54,59.991,1439126103,"274151322000083","174011321042388",26.78,26.00,0,330.33,345.66,14.1,11.7,0.093,490383.5,490383.5,11252,0,0,0,L,1151911521,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126198,367975.00
08/09/2015 09:15,2,0.600,ACTIVE,210.57,335.74,59.975,1439126103,"201051344000585","174011321042388",28.39,23.50,0,327.32,346.26,17.2,14.7,0.115,209188.5,209188.5,9954,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126199,367976.00
08/09/2015 09:15,2,0.510,ACTIVE,210.80,336.94,59.986,1439126103,"274151322000054","174011321042388",27.25,26.50,0,330.03,345.36,14.1,11.7,0.088,485221.8,485221.8,10817,0,0,0,L,1151911521,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126200,367977.00
08/09/2015 09:15,2,0.578,ACTIVE,210.12,333.63,59.986,1439126103,"201051344001203","174011321042388",28.15,23.30,0,327.92,346.86,16.5,14.0,0.124,210076.1,210076.1,9965,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126201,367978.00
08/09/2015 09:15,2,0.578,ACTIVE,209.90,334.24,59.986,1439126103,"201051344000646","174011321042388",28.21,23.50,0,325.52,345.36,16.6,14.1,0.115,206485.7,206485.7,9951,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126202,367979.00
08/09/2015 09:15,2,0.223,ACTIVE,211.93,435.23,59.986,1439126103,"274151322000068","174011321042388",41.29,28.50,0,333.63,442.44,9.5,7.2,0.049,390020.8,390020.8,10993,0,0,0,L,1151911521,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126203,367980.00
08/09/2015 09:15,2,0.547,ACTIVE,211.70,337.24,59.991,1439126103,"274151322000076","174011321042388",27.53,25.50,0,331.23,346.26,15.3,12.8,0.093,518166.0,518166.0,11231,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126204,367981.00
08/09/2015 09:15,2,0.590,ACTIVE,210.35,333.63,59.991,1439126103,"201051344000890","174011321042388",28.45,23.80,0,326.12,345.66,17.0,14.5,0.115,211144.4,211144.4,9964,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126205,367982.00
08/09/2015 09:15,2,0.549,ACTIVE,210.35,335.14,59.991,1439126103,"201051344000900","174011321042388",27.71,23.00,0,327.02,345.66,15.4,12.9,0.110,211951.6,211951.6,9995,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126206,367983.00
08/09/2015 09:15,2,0.576,ACTIVE,210.80,336.04,59.996,1439126103,"201051344000633","174011321042388",28.01,23.00,0,327.02,347.16,16.4,13.9,0.124,200914.8,200914.8,9989,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126207,367984.00
08/09/2015 09:15,2,0.586,ACTIVE,210.57,334.84,59.986,1439126103,"201051344000983","174011321042388",28.09,23.50,0,326.42,346.26,16.7,14.2,0.115,208884.7,208884.7,9977,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126208,367985.00
08/09/2015 09:15,2,0.572,ACTIVE,210.57,335.44,59.986,1439126103,"201051344000917","174011321042388",28.17,24.30,0,327.02,346.26,16.3,13.8,0.115,211659.4,211659.4,9987,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126209,367986.00
08/09/2015 09:15,2,0.574,ACTIVE,210.80,335.44,60.012,1439126103,"201051344000648","174011321042388",28.13,22.50,0,328.82,346.26,16.4,13.9,0.115,206948.7,206948.7,9979,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126210,367987.00
08/09/2015 09:15,2,0.582,ACTIVE,210.57,335.74,59.986,1439126103,"201051344001093","174011321042388",28.29,23.50,0,327.92,345.96,16.7,14.2,0.110,209870.7,209870.7,9972,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126211,367988.00
08/09/2015 09:15,2,0.561,ACTIVE,210.80,335.14,59.986,1439126103,"201051344000645","174011321042388",27.95,23.30,0,327.32,345.96,15.9,13.4,0.115,207866.4,207866.4,9984,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126212,367989.00
08/09/2015 09:15,2,0.512,ACTIVE,211.93,336.34,59.986,1439126103,"274151322000085","174011321042388",27.19,25.30,0,331.23,345.66,14.1,11.7,0.066,487774.8,487774.8,11231,0,0,0,L,1151911521,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126213,367990.00
08/09/2015 09:15,2,0.568,ACTIVE,210.57,335.14,59.996,1439126103,"201051344000651","174011321042388",27.75,22.80,0,327.32,345.66,16.0,13.5,0.106,207125.0,207125.0,9960,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126213,367991.00
08/09/2015 09:15,2,0.584,ACTIVE,210.57,333.93,59.991,1439126103,"201051344000867","174011321042388",27.69,23.50,0,327.02,345.36,16.4,13.9,0.110,199795.1,199795.1,9980,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126214,367992.00
08/09/2015 09:15,2,0.576,ACTIVE,210.12,333.63,59.991,1439126103,"201051344001230","174011321042388",28.05,23.50,0,325.82,344.76,16.4,13.9,0.119,210773.9,210773.9,9989,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126215,367993.00
08/09/2015 09:15,2,0.568,ACTIVE,210.57,335.44,60.007,1439126103,"201051344000576","174011321042388",27.81,23.00,0,327.92,346.26,16.0,13.5,0.115,207016.1,207016.1,9999,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126216,367994.00
08/09/2015 09:15,2,0.594,ACTIVE,210.35,334.24,59.981,1439126103,"201051344000579","174011321042388",28.53,23.80,0,326.72,345.66,17.2,14.7,0.110,213940.4,213940.4,9956,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126217,367995.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,367996.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,367997.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,367998.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,367999.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,368000.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,368001.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,368002.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,368003.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,368004.00
08/09/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439126103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439126983,368005.00
08/09/2015 09:30,2,0.684,ACTIVE,210.80,337.24,59.996,1439127005,"201051344000955","174011321042388",28.65,23.50,0,325.52,346.26,19.9,17.3,0.133,212545.1,212545.1,9965,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127081,368006.00
08/09/2015 09:30,2,0.631,ACTIVE,212.16,339.95,59.975,1439127005,"274151322000095","174011321042388",27.93,25.80,0,330.33,345.96,17.9,15.3,0.110,512080.0,512080.0,10869,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127081,368007.00
08/09/2015 09:30,2,0.676,ACTIVE,210.80,336.34,60.002,1439127005,"201051344000868","174011321042388",28.41,23.30,0,325.82,346.56,19.4,16.8,0.137,199265.5,199265.5,9980,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127082,368008.00
08/09/2015 09:30,2,0.662,ACTIVE,211.70,338.14,60.028,1439127005,"201051344000853","174011321042388",28.59,23.80,0,326.72,347.76,19.2,16.6,0.150,205693.3,205693.3,9983,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127083,368009.00
08/09/2015 09:30,2,0.670,ACTIVE,211.48,337.24,60.007,1439127005,"201051344000582","174011321042388",27.97,23.30,0,327.02,347.16,19.0,16.4,0.124,204995.9,204995.9,9953,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127084,368010.00
08/09/2015 09:30,2,0.678,ACTIVE,211.03,337.24,59.970,1439127005,"201051344000469","174011321042388",28.31,22.80,0,324.92,346.86,19.5,16.9,0.155,200969.3,200969.3,9974,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127085,368011.00
08/09/2015 09:30,2,0.658,ACTIVE,211.03,338.44,59.970,1439127005,"201051344000988","174011321042388",28.21,23.80,0,324.62,348.36,18.8,16.3,0.141,200136.5,200136.5,9963,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127086,368012.00
08/09/2015 09:30,2,0.664,ACTIVE,210.80,336.94,60.002,1439127005,"201051344001158","174011321042388",28.21,23.50,0,326.72,347.16,19.0,16.4,0.159,205878.4,205878.4,9964,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127087,368013.00
08/09/2015 09:30,2,0.680,ACTIVE,210.80,335.14,59.991,1439127005,"201051344001025","174011321042388",28.29,23.00,0,326.72,346.86,19.5,16.9,0.150,210185.8,210185.8,9956,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127088,368014.00
08/09/2015 09:30,2,0.678,ACTIVE,211.03,337.24,59.981,1439127005,"201051344000569","174011321042388",28.29,24.00,0,325.82,347.16,19.5,16.9,0.150,213461.5,213461.5,9983,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127089,368015.00
08/09/2015 09:30,2,0.393,ACTIVE,211.70,401.56,59.991,1439127005,"274151322000094","174011321042388",37.81,27.50,0,333.63,416.29,15.0,12.5,0.093,390765.0,390765.0,11383,0,0,0,L,1151911521,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127090,368016.00
08/09/2015 09:30,2,0.668,ACTIVE,210.80,336.04,60.018,1439127005,"201051344000458","174011321042388",28.47,24.30,0,326.72,346.56,19.3,16.7,0.150,209173.4,209173.4,9973,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127091,368017.00
08/09/2015 09:30,2,0.604,ACTIVE,211.93,337.84,59.991,1439127005,"274151322000087","174011321042388",27.15,28.80,0,330.03,346.86,16.6,14.1,0.080,462489.3,462489.3,10806,0,0,0,L,1151911521,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127092,368018.00
08/09/2015 09:30,2,0.627,ACTIVE,212.16,339.65,59.996,1439127005,"274151322000052","174011321042388",27.69,26.30,0,329.73,345.96,17.6,15.1,0.115,494487.0,494487.0,11223,0,0,0,L,1151911521,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127093,368019.00
08/09/2015 09:30,2,0.666,ACTIVE,211.03,336.34,59.996,1439127005,"201051344001145","174011321042388",28.51,23.30,0,327.62,347.46,19.3,16.7,0.146,214258.2,214258.2,9980,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127094,368020.00
08/09/2015 09:30,2,0.652,ACTIVE,211.03,336.94,59.975,1439127005,"201051344000685","174011321042388",28.07,23.80,0,325.52,346.56,18.6,16.0,0.133,213003.8,213003.8,9981,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127095,368021.00
08/09/2015 09:30,2,0.588,ACTIVE,211.25,339.04,59.986,1439127005,"274151322000088","174011321042388",27.06,25.80,0,330.03,345.36,16.1,13.6,0.097,474465.5,474465.5,10828,0,0,0,L,1151911521,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127096,368022.00
08/09/2015 09:30,2,0.666,ACTIVE,211.03,336.04,60.028,1439127005,"201051344000438","174011321042388",28.75,23.50,0,326.12,347.16,19.4,16.8,0.124,213024.1,213024.1,9953,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127097,368023.00
08/09/2015 09:30,2,0.688,ACTIVE,210.57,336.04,59.996,1439127005,"201051344001135","174011321042388",28.27,23.50,0,326.42,346.26,19.7,17.1,0.124,204504.5,204504.5,9935,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127098,368024.00
08/09/2015 09:30,2,0.699,ACTIVE,211.03,337.54,59.996,1439127005,"201051344000417","174011321042388",28.11,24.00,0,326.72,346.86,19.9,17.3,0.124,208207.6,208207.6,9953,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127099,368025.00
08/09/2015 09:30,2,0.678,ACTIVE,210.35,336.34,59.991,1439127005,"201051344000594","174011321042388",28.45,23.80,0,325.22,347.16,19.6,17.0,0.141,209761.2,209761.2,9975,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127100,368026.00
08/09/2015 09:30,2,0.605,ACTIVE,211.93,339.04,60.002,1439127005,"274151322000083","174011321042388",27.61,26.50,0,330.03,345.66,16.9,14.4,0.119,490386.6,490386.6,11253,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127101,368027.00
08/09/2015 09:30,2,0.703,ACTIVE,211.25,338.44,59.991,1439127005,"201051344000585","174011321042388",28.15,23.80,0,326.42,347.16,20.1,17.5,0.137,209192.3,209192.3,9955,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127102,368028.00
08/09/2015 09:30,2,0.602,ACTIVE,211.93,338.14,59.996,1439127005,"274151322000054","174011321042388",27.61,26.80,0,329.73,345.96,16.8,14.3,0.110,485224.9,485224.9,10818,0,0,0,L,1151911521,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127103,368029.00
08/09/2015 09:30,2,0.684,ACTIVE,211.25,336.34,59.991,1439127005,"201051344001203","174011321042388",27.95,23.30,0,327.02,347.76,19.4,16.8,0.137,210079.7,210079.7,9966,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127104,368030.00
08/09/2015 09:30,2,0.684,ACTIVE,210.57,336.64,60.007,1439127005,"201051344000646","174011321042388",27.93,23.80,0,325.22,345.96,19.4,16.8,0.119,206489.4,206489.4,9952,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127104,368031.00
08/09/2015 09:30,2,0.227,ACTIVE,212.38,440.94,59.996,1439127005,"274151322000068","174011321042388",42.02,29.00,0,333.63,445.45,9.8,7.5,0.044,390022.6,390022.6,10994,0,0,0,L,1151911521,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127105,368032.00
08/09/2015 09:30,2,0.635,ACTIVE,212.61,339.34,59.991,1439127005,"274151322000076","174011321042388",28.39,26.00,0,331.23,346.56,18.3,15.7,0.115,518169.3,518169.3,11232,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127106,368033.00
08/09/2015 09:30,2,0.688,ACTIVE,210.80,336.04,59.996,1439127005,"201051344000890","174011321042388",28.57,24.00,0,326.12,346.56,19.9,17.3,0.155,211148.2,211148.2,9965,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127107,368034.00
08/09/2015 09:30,2,0.643,ACTIVE,211.03,337.24,60.002,1439127005,"201051344000900","174011321042388",28.11,23.30,0,325.82,346.56,18.4,15.8,0.141,211955.1,211955.1,9996,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127108,368035.00
08/09/2015 09:30,2,0.668,ACTIVE,211.25,338.14,59.996,1439127005,"201051344000633","174011321042388",28.31,23.30,0,325.52,347.76,19.2,16.6,0.133,200918.4,200918.4,9990,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127109,368036.00
08/09/2015 09:30,2,0.682,ACTIVE,211.03,336.94,59.996,1439127005,"201051344000983","174011321042388",28.31,24.00,0,325.82,346.56,19.6,17.0,0.146,208888.4,208888.4,9978,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127110,368037.00
08/09/2015 09:30,2,0.672,ACTIVE,211.25,337.24,59.996,1439127005,"201051344000917","174011321042388",28.11,24.30,0,326.42,346.86,19.2,16.6,0.146,211663.1,211663.1,9988,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127111,368038.00
08/09/2015 09:30,2,0.666,ACTIVE,211.25,337.24,59.996,1439127005,"201051344000648","174011321042388",28.49,22.80,0,327.92,347.46,19.2,16.6,0.133,206952.3,206952.3,9980,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127112,368039.00
08/09/2015 09:30,2,0.672,ACTIVE,211.03,337.24,59.986,1439127005,"201051344001093","174011321042388",28.77,23.80,0,326.72,346.86,19.6,17.0,0.128,209874.4,209874.4,9973,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127113,368040.00
08/09/2015 09:30,2,0.668,ACTIVE,211.48,337.24,59.996,1439127005,"201051344000645","174011321042388",27.63,23.50,0,327.32,347.16,18.8,16.2,0.133,207870.0,207870.0,9985,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127114,368041.00
08/09/2015 09:30,2,0.605,ACTIVE,212.16,340.55,59.986,1439127005,"274151322000085","174011321042388",27.63,25.80,0,330.93,345.96,16.9,14.4,0.106,487777.9,487777.9,11232,0,0,0,L,1151911521,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127114,368042.00
08/09/2015 09:30,2,0.656,ACTIVE,211.25,337.24,59.986,1439127005,"201051344000651","174011321042388",28.41,23.00,0,327.02,346.86,18.9,16.3,0.128,207128.6,207128.6,9961,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127115,368043.00
08/09/2015 09:30,2,0.680,ACTIVE,211.03,335.74,59.986,1439127005,"201051344000867","174011321042388",28.11,23.80,0,326.12,346.26,19.4,16.8,0.137,199798.8,199798.8,9981,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127116,368044.00
08/09/2015 09:30,2,0.660,ACTIVE,211.03,336.34,60.002,1439127005,"201051344001230","174011321042388",28.59,23.80,0,324.92,345.96,19.1,16.5,0.137,210777.6,210777.6,9990,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127117,368045.00
08/09/2015 09:30,2,0.654,ACTIVE,211.48,337.54,60.012,1439127005,"201051344000576","174011321042388",28.39,23.00,0,326.12,347.76,18.9,16.3,0.141,207019.7,207019.7,10000,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127118,368046.00
08/09/2015 09:30,2,0.703,ACTIVE,210.80,337.24,59.996,1439127005,"201051344000579","174011321042388",28.27,24.30,0,326.42,346.86,20.2,17.6,0.133,213944.3,213944.3,9957,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127119,368047.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368048.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368049.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368050.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368051.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368052.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368053.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368054.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368055.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368056.00
08/09/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439127005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127885,368057.00
08/09/2015 09:45,2,0.889,ACTIVE,210.80,339.95,59.954,1439127903,"201051344000955","174011321042388",28.67,24.00,0,327.02,351.07,25.9,23.0,0.212,212549.9,212549.9,9966,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127978,368058.00
08/09/2015 09:45,2,0.854,ACTIVE,212.38,339.34,59.944,1439127903,"274151322000095","174011321042388",27.89,26.30,0,328.82,350.17,24.1,21.4,0.155,512084.5,512084.5,10870,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127979,368059.00
08/09/2015 09:45,2,0.893,ACTIVE,211.03,339.95,59.928,1439127903,"201051344000868","174011321042388",28.25,23.50,0,325.52,351.97,25.6,22.7,0.217,199270.3,199270.3,9981,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127980,368060.00
08/09/2015 09:45,2,0.891,ACTIVE,211.93,341.15,59.949,1439127903,"201051344000853","174011321042388",27.91,24.50,0,329.13,352.87,25.2,22.4,0.199,205698.0,205698.0,9984,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127981,368061.00
08/09/2015 09:45,2,0.863,ACTIVE,211.70,341.45,59.954,1439127903,"201051344000582","174011321042388",28.45,23.80,0,327.02,351.97,24.9,22.1,0.199,205000.6,205000.6,9954,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127982,368062.00
08/09/2015 09:45,2,0.875,ACTIVE,211.03,340.85,59.954,1439127903,"201051344000469","174011321042388",28.65,23.30,0,326.72,352.27,25.4,22.6,0.199,200974.1,200974.1,9975,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127983,368063.00
08/09/2015 09:45,2,0.861,ACTIVE,211.03,342.05,59.949,1439127903,"201051344000988","174011321042388",28.57,24.30,0,326.42,353.47,25.0,22.2,0.194,200141.1,200141.1,9964,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127984,368064.00
08/09/2015 09:45,2,0.881,ACTIVE,211.25,339.95,59.944,1439127903,"201051344001158","174011321042388",28.21,24.00,0,327.02,351.97,25.2,22.4,0.208,205883.1,205883.1,9965,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127985,368065.00
08/09/2015 09:45,2,0.881,ACTIVE,211.25,338.44,59.959,1439127903,"201051344001025","174011321042388",28.75,23.50,0,327.32,352.27,25.7,22.8,0.190,210190.6,210190.6,9957,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127986,368066.00
08/09/2015 09:45,2,0.881,ACTIVE,211.48,341.15,59.959,1439127903,"201051344000569","174011321042388",28.43,24.50,0,327.62,351.97,25.4,22.6,0.194,213466.2,213466.2,9984,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127987,368067.00
08/09/2015 09:45,2,0.545,ACTIVE,212.16,397.66,59.938,1439127903,"274151322000094","174011321042388",37.05,28.00,0,331.23,418.39,20.5,17.8,0.133,390768.7,390768.7,11384,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127987,368068.00
08/09/2015 09:45,2,0.873,ACTIVE,211.48,339.95,59.933,1439127903,"201051344000458","174011321042388",28.61,25.00,0,327.32,351.67,25.3,22.5,0.194,209178.1,209178.1,9974,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127988,368069.00
08/09/2015 09:45,2,0.803,ACTIVE,212.38,344.45,59.975,1439127903,"274151322000087","174011321042388",27.43,29.30,0,330.03,350.17,22.4,19.7,0.146,462493.4,462493.4,10807,0,0,0,L,1151911521,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127989,368070.00
08/09/2015 09:45,2,0.834,ACTIVE,211.70,342.65,59.949,1439127903,"274151322000052","174011321042388",27.85,26.80,0,326.72,350.47,23.6,20.8,0.159,494491.4,494491.4,11224,0,0,0,L,1151911521,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127990,368071.00
08/09/2015 09:45,2,0.900,ACTIVE,211.48,341.15,59.922,1439127903,"201051344001145","174011321042388",27.75,23.50,0,327.32,352.57,25.4,22.6,0.186,214263.0,214263.0,9981,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127992,368072.00
08/09/2015 09:45,2,0.852,ACTIVE,211.48,341.15,59.959,1439127903,"201051344000685","174011321042388",28.47,24.30,0,326.42,352.27,24.6,21.8,0.194,213008.4,213008.4,9982,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127992,368073.00
08/09/2015 09:45,2,0.787,ACTIVE,211.48,343.55,59.944,1439127903,"274151322000088","174011321042388",27.59,26.00,0,329.43,349.86,22.0,19.3,0.146,474469.4,474469.4,10829,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127993,368074.00
08/09/2015 09:45,2,0.875,ACTIVE,211.48,340.25,59.959,1439127903,"201051344000438","174011321042388",28.80,24.00,0,326.42,351.97,25.6,22.7,0.190,213028.9,213028.9,9954,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127994,368075.00
08/09/2015 09:45,2,0.879,ACTIVE,211.03,337.84,59.959,1439127903,"201051344001135","174011321042388",28.96,23.80,0,327.62,351.67,25.8,23.0,0.186,204509.4,204509.4,9936,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127995,368076.00
08/09/2015 09:45,2,0.900,ACTIVE,211.03,339.65,59.949,1439127903,"201051344000417","174011321042388",28.33,24.50,0,326.72,352.27,25.8,23.0,0.212,208212.5,208212.5,9954,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127997,368077.00
08/09/2015 09:45,2,0.885,ACTIVE,210.57,339.34,59.954,1439127903,"201051344000594","174011321042388",28.71,24.30,0,325.22,352.27,25.8,22.9,0.194,209766.1,209766.1,9976,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127998,368078.00
08/09/2015 09:45,2,0.816,ACTIVE,211.93,343.55,59.933,1439127903,"274151322000083","174011321042388",27.73,26.80,0,328.82,349.86,23.0,20.2,0.150,490390.8,490390.8,11254,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127998,368079.00
08/09/2015 09:45,2,0.910,ACTIVE,211.25,341.45,59.959,1439127903,"201051344000585","174011321042388",28.63,24.30,0,327.92,352.27,26.4,23.6,0.194,209197.3,209197.3,9956,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439127999,368080.00
08/09/2015 09:45,2,0.812,ACTIVE,211.93,341.75,59.954,1439127903,"274151322000054","174011321042388",27.85,27.30,0,329.43,350.47,22.9,20.2,0.155,485229.0,485229.0,10819,0,0,0,L,1151911521,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128000,368081.00
08/09/2015 09:45,2,0.887,ACTIVE,211.25,339.04,59.954,1439127903,"201051344001203","174011321042388",28.51,23.80,0,327.32,353.17,25.6,22.8,0.203,210084.6,210084.6,9967,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128001,368082.00
08/09/2015 09:45,2,0.879,ACTIVE,211.03,339.34,59.928,1439127903,"201051344000646","174011321042388",28.63,24.30,0,327.02,351.37,25.5,22.7,0.212,206494.2,206494.2,9953,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128002,368083.00
08/09/2015 09:45,2,0.545,ACTIVE,212.38,410.28,59.954,1439127903,"274151322000068","174011321042388",38.33,29.30,0,333.63,447.55,21.1,18.4,0.124,390026.4,390026.4,10995,0,0,0,L,1151911521,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128003,368084.00
08/09/2015 09:45,2,0.857,ACTIVE,212.61,341.75,59.954,1439127903,"274151322000076","174011321042388",28.57,26.30,0,330.03,351.07,24.8,22.0,0.168,518173.9,518173.9,11233,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128004,368085.00
08/09/2015 09:45,2,0.908,ACTIVE,211.03,338.74,59.949,1439127903,"201051344000890","174011321042388",28.49,24.50,0,327.32,351.97,26.2,23.4,0.190,211153.2,211153.2,9966,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128005,368086.00
08/09/2015 09:45,2,0.848,ACTIVE,211.25,339.95,59.944,1439127903,"201051344000900","174011321042388",28.73,23.80,0,326.72,351.97,24.7,21.9,0.203,211959.7,211959.7,9997,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128006,368087.00
08/09/2015 09:45,2,0.883,ACTIVE,211.48,340.25,59.949,1439127903,"201051344000633","174011321042388",28.53,23.80,0,327.62,353.17,25.6,22.7,0.190,200923.2,200923.2,9991,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128007,368088.00
08/09/2015 09:45,2,0.893,ACTIVE,211.48,340.55,59.981,1439127903,"201051344000983","174011321042388",28.53,24.50,0,325.82,351.97,25.9,23.0,0.212,208893.3,208893.3,9979,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128008,368089.00
08/09/2015 09:45,2,0.891,ACTIVE,211.25,340.85,59.954,1439127903,"201051344000917","174011321042388",28.05,24.80,0,327.02,351.97,25.4,22.5,0.194,211667.8,211667.8,9989,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128009,368090.00
08/09/2015 09:45,2,0.869,ACTIVE,211.48,340.85,59.922,1439127903,"201051344000648","174011321042388",28.78,23.50,0,327.62,352.57,25.4,22.6,0.217,206957.1,206957.1,9981,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128010,368091.00
08/09/2015 09:45,2,0.873,ACTIVE,211.25,340.25,59.959,1439127903,"201051344001093","174011321042388",29.12,24.00,0,327.62,352.27,25.8,23.0,0.194,209879.3,209879.3,9974,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128011,368092.00
08/09/2015 09:45,2,0.881,ACTIVE,211.70,341.75,59.949,1439127903,"201051344000645","174011321042388",28.11,24.30,0,327.02,352.27,25.1,22.3,0.181,207874.7,207874.7,9986,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128011,368093.00
08/09/2015 09:45,2,0.820,ACTIVE,212.61,340.55,59.938,1439127903,"274151322000085","174011321042388",27.77,26.30,0,330.63,349.86,23.0,20.3,0.146,487782.1,487782.1,11233,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128012,368094.00
08/09/2015 09:45,2,0.883,ACTIVE,211.48,341.45,59.944,1439127903,"201051344000651","174011321042388",28.19,23.30,0,326.72,353.17,25.2,22.4,0.208,207133.3,207133.3,9962,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128013,368095.00
08/09/2015 09:45,2,0.898,ACTIVE,211.48,338.74,59.949,1439127903,"201051344000867","174011321042388",28.19,24.50,0,326.42,351.67,25.6,22.8,0.186,199803.6,199803.6,9982,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128014,368096.00
08/09/2015 09:45,2,0.881,ACTIVE,211.03,339.95,59.949,1439127903,"201051344001230","174011321042388",28.41,24.30,0,326.12,351.07,25.4,22.6,0.199,210782.3,210782.3,9991,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128015,368097.00
08/09/2015 09:45,2,0.863,ACTIVE,211.70,341.75,59.944,1439127903,"201051344000576","174011321042388",28.57,23.80,0,327.92,352.87,25.0,22.2,0.181,207024.4,207024.4,10001,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128016,368098.00
08/09/2015 09:45,2,0.910,ACTIVE,211.25,339.95,59.949,1439127903,"201051344000579","174011321042388",28.69,24.80,0,327.92,352.57,26.5,23.7,0.217,213949.4,213949.4,9958,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128017,368099.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368100.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368101.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368102.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368103.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368104.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368105.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368106.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368107.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368108.00
08/09/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439127903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128783,368109.00
08/09/2015 10:00,2,1.139,ACTIVE,210.35,342.35,59.949,1439128803,"201051344000955","174011321042388",28.78,24.80,0,327.02,360.69,33.2,30.1,0.265,212556.9,212556.9,9967,0,0,0,L,1122011218,1,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128878,368110.00
08/09/2015 10:00,2,1.098,ACTIVE,211.70,340.55,59.954,1439128803,"274151322000095","174011321042388",28.61,27.00,0,329.73,357.08,31.8,28.8,0.212,512091.1,512091.1,10871,0,0,0,L,1151911521,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128878,368111.00
08/09/2015 10:00,2,1.137,ACTIVE,210.35,341.45,59.959,1439128803,"201051344000868","174011321042388",28.55,24.30,0,327.02,360.38,32.9,29.8,0.252,199277.2,199277.2,9982,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128879,368112.00
08/09/2015 10:00,2,1.129,ACTIVE,211.25,343.85,59.954,1439128803,"201051344000853","174011321042388",28.49,25.30,0,327.62,361.59,32.6,29.6,0.261,205704.8,205704.8,9985,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128880,368113.00
08/09/2015 10:00,2,1.123,ACTIVE,211.25,342.05,59.954,1439128803,"201051344000582","174011321042388",28.37,24.50,0,328.22,360.69,32.2,29.2,0.256,205007.3,205007.3,9955,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128881,368114.00
08/09/2015 10:00,2,1.131,ACTIVE,210.80,343.25,59.949,1439128803,"201051344000469","174011321042388",28.57,24.00,0,327.62,360.99,32.8,29.7,0.270,200981.0,200981.0,9976,0,0,0,L,1122011218,1,120.65,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128882,368115.00
08/09/2015 10:00,2,1.127,ACTIVE,210.57,344.15,59.970,1439128803,"201051344000988","174011321042388",28.39,25.30,0,326.72,362.19,32.4,29.3,0.256,200147.9,200147.9,9965,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128883,368116.00
08/09/2015 10:00,2,1.145,ACTIVE,210.80,342.65,59.933,1439128803,"201051344001158","174011321042388",28.09,24.80,0,326.42,360.99,32.6,29.5,0.287,205889.9,205889.9,9966,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128884,368117.00
08/09/2015 10:00,2,1.123,ACTIVE,210.57,341.45,59.975,1439128803,"201051344001025","174011321042388",29.04,24.30,0,328.52,361.29,33.1,30.0,0.265,210197.6,210197.6,9958,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128885,368118.00
08/09/2015 10:00,2,1.117,ACTIVE,211.03,343.55,59.959,1439128803,"201051344000569","174011321042388",28.86,25.30,0,327.92,360.69,32.8,29.7,0.265,213473.1,213473.1,9985,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128886,368119.00
08/09/2015 10:00,2,0.689,ACTIVE,212.38,413.59,59.949,1439128803,"274151322000094","174011321042388",38.39,29.00,0,330.63,428.01,27.2,24.3,0.190,390774.2,390774.2,11385,0,0,0,L,1151911521,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128887,368120.00
