ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 10:00,2,1.143,ACTIVE,210.80,341.75,59.933,1439128803,"201051344000458","174011321042388",28.03,25.50,0,328.22,360.38,32.5,29.4,0.296,209184.9,209184.9,9975,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128887,368121.00
08/09/2015 10:00,2,1.035,ACTIVE,211.25,346.86,59.949,1439128803,"274151322000087","174011321042388",27.79,30.30,0,327.62,356.48,29.2,26.2,0.186,462499.4,462499.4,10808,0,0,0,L,1151911521,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128888,368122.00
08/09/2015 10:00,2,1.094,ACTIVE,211.48,339.95,59.944,1439128803,"274151322000052","174011321042388",27.73,27.50,0,329.13,356.78,30.7,27.7,0.212,494497.8,494497.8,11225,0,0,0,L,1151911521,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128889,368123.00
08/09/2015 10:00,2,1.127,ACTIVE,210.80,342.35,59.944,1439128803,"201051344001145","174011321042388",28.75,24.30,0,328.22,361.29,32.8,29.7,0.274,214269.9,214269.9,9982,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128890,368124.00
08/09/2015 10:00,2,1.113,ACTIVE,211.03,342.05,59.965,1439128803,"201051344000685","174011321042388",28.37,24.80,0,327.62,360.69,32.0,29.0,0.274,213015.1,213015.1,9983,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128891,368125.00
08/09/2015 10:00,2,1.031,ACTIVE,211.70,339.04,59.949,1439128803,"274151322000088","174011321042388",27.77,27.00,0,327.02,355.88,29.0,26.1,0.181,474475.4,474475.4,10830,0,0,0,L,1151911521,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128892,368126.00
08/09/2015 10:00,2,1.135,ACTIVE,211.03,342.05,59.954,1439128803,"201051344000438","174011321042388",28.63,24.80,0,327.92,361.59,33.0,29.9,0.278,213035.8,213035.8,9955,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128893,368127.00
08/09/2015 10:00,2,1.154,ACTIVE,210.80,341.45,59.970,1439128803,"201051344001135","174011321042388",28.37,24.50,0,327.32,360.38,33.2,30.1,0.265,204516.4,204516.4,9937,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128894,368128.00
08/09/2015 10:00,2,1.158,ACTIVE,211.03,342.35,59.954,1439128803,"201051344000417","174011321042388",28.21,25.30,0,326.72,360.38,33.1,30.0,0.265,208219.4,208219.4,9955,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128895,368129.00
08/09/2015 10:00,2,1.150,ACTIVE,210.57,342.05,59.996,1439128803,"201051344000594","174011321042388",28.45,24.80,0,327.02,361.59,33.2,30.1,0.261,209773.0,209773.0,9977,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128896,368130.00
08/09/2015 10:00,2,1.059,ACTIVE,211.48,342.05,59.970,1439128803,"274151322000083","174011321042388",27.99,27.50,0,329.13,356.18,30.0,27.0,0.208,490397.1,490397.1,11255,0,0,0,L,1151911521,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128897,368131.00
08/09/2015 10:00,2,1.166,ACTIVE,211.25,343.55,59.949,1439128803,"201051344000585","174011321042388",28.51,24.80,0,328.22,360.69,33.7,30.6,0.261,209204.4,209204.4,9957,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128898,368132.00
08/09/2015 10:00,2,1.059,ACTIVE,211.48,342.35,59.954,1439128803,"274151322000054","174011321042388",27.81,28.00,0,329.43,356.48,29.8,26.8,0.203,485235.2,485235.2,10820,0,0,0,L,1151911521,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128899,368133.00
08/09/2015 10:00,2,1.154,ACTIVE,211.03,342.05,59.954,1439128803,"201051344001203","174011321042388",28.19,24.30,0,328.52,362.19,33.0,29.9,0.265,210091.5,210091.5,9968,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128900,368134.00
08/09/2015 10:00,2,1.131,ACTIVE,210.57,341.75,59.959,1439128803,"201051344000646","174011321042388",28.53,25.00,0,326.42,360.69,32.7,29.6,0.265,206501.1,206501.1,9954,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128901,368135.00
08/09/2015 10:00,2,0.707,ACTIVE,212.16,409.38,59.949,1439128803,"274151322000068","174011321042388",38.35,30.00,0,330.63,430.72,27.4,24.5,0.177,390032.1,390032.1,10996,0,0,0,L,1151911521,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128902,368136.00
08/09/2015 10:00,2,1.123,ACTIVE,211.93,341.45,59.949,1439128803,"274151322000076","174011321042388",28.59,27.30,0,330.93,357.38,32.5,29.5,0.225,518180.7,518180.7,11234,0,0,0,L,1151911521,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128903,368137.00
08/09/2015 10:00,2,1.154,ACTIVE,210.80,342.95,59.928,1439128803,"201051344000890","174011321042388",28.65,25.30,0,327.92,361.29,33.5,30.4,0.256,211160.2,211160.2,9967,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128904,368138.00
08/09/2015 10:00,2,1.094,ACTIVE,211.03,342.35,59.965,1439128803,"201051344000900","174011321042388",28.88,24.50,0,327.62,360.69,32.0,28.9,0.274,211966.4,211966.4,9998,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128904,368139.00
08/09/2015 10:00,2,1.133,ACTIVE,211.25,342.95,59.954,1439128803,"201051344000633","174011321042388",28.47,24.30,0,327.32,361.29,32.7,29.6,0.283,200930.1,200930.1,9992,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128905,368140.00
08/09/2015 10:00,2,1.146,ACTIVE,211.03,343.55,59.949,1439128803,"201051344000983","174011321042388",28.37,25.30,0,328.22,360.99,33.0,29.9,0.283,208900.3,208900.3,9980,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128906,368141.00
08/09/2015 10:00,2,1.139,ACTIVE,211.03,343.25,59.938,1439128803,"201051344000917","174011321042388",28.25,25.50,0,327.62,360.99,32.6,29.6,0.261,211674.7,211674.7,9990,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128907,368142.00
08/09/2015 10:00,2,1.105,ACTIVE,211.03,342.35,59.954,1439128803,"201051344000648","174011321042388",28.86,24.00,0,329.13,361.29,32.4,29.3,0.247,206964.0,206964.0,9982,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128908,368143.00
08/09/2015 10:00,2,1.133,ACTIVE,210.80,342.35,59.944,1439128803,"201051344001093","174011321042388",28.80,24.80,0,327.92,360.69,33.1,30.1,0.256,209886.3,209886.3,9975,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128909,368144.00
08/09/2015 10:00,2,1.123,ACTIVE,211.25,342.65,59.954,1439128803,"201051344000645","174011321042388",28.33,24.80,0,328.22,360.99,32.2,29.2,0.256,207881.5,207881.5,9987,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128910,368145.00
08/09/2015 10:00,2,1.045,ACTIVE,211.25,342.95,59.954,1439128803,"274151322000085","174011321042388",28.21,27.00,0,330.63,355.88,29.9,27.0,0.203,487788.3,487788.3,11234,0,0,0,L,1151911521,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128911,368146.00
08/09/2015 10:00,2,1.117,ACTIVE,211.03,342.65,59.954,1439128803,"201051344000651","174011321042388",28.69,24.00,0,328.52,360.99,32.5,29.4,0.261,207140.2,207140.2,9963,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128912,368147.00
08/09/2015 10:00,2,1.145,ACTIVE,211.25,342.05,59.986,1439128803,"201051344000867","174011321042388",28.35,25.00,0,328.52,360.38,32.9,29.9,0.247,199810.6,199810.6,9983,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128913,368148.00
08/09/2015 10:00,2,1.143,ACTIVE,210.80,341.45,59.954,1439128803,"201051344001230","174011321042388",28.15,25.00,0,327.32,360.08,32.6,29.6,0.252,210789.2,210789.2,9992,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128914,368149.00
08/09/2015 10:00,2,1.109,ACTIVE,211.25,343.85,59.959,1439128803,"201051344000576","174011321042388",28.49,24.50,0,328.22,360.99,32.1,29.0,0.256,207031.1,207031.1,10002,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128915,368150.00
08/09/2015 10:00,2,1.152,ACTIVE,211.03,342.05,59.949,1439128803,"201051344000579","174011321042388",28.80,25.50,0,329.13,361.29,33.7,30.6,0.261,213956.5,213956.5,9959,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439128916,368151.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368152.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368153.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368154.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368155.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368156.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368157.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368158.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368159.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368160.00
08/09/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439128803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129683,368161.00
08/09/2015 10:15,2,1.564,ACTIVE,211.03,348.06,59.959,1439129703,"201051344000955","174011321042388",28.98,25.80,0,325.52,368.50,46.0,42.4,0.389,212566.3,212566.3,9968,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129779,368162.00
08/09/2015 10:15,2,1.574,ACTIVE,211.70,354.97,59.949,1439129703,"274151322000095","174011321042388",28.25,28.50,0,329.73,364.89,45.0,41.5,0.318,512100.2,512100.2,10872,0,0,0,L,1151911521,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129780,368163.00
08/09/2015 10:15,2,1.578,ACTIVE,211.48,348.96,59.965,1439129703,"201051344000868","174011321042388",28.69,25.50,0,326.42,369.10,45.9,42.4,0.376,199286.5,199286.5,9983,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129781,368164.00
08/09/2015 10:15,2,1.592,ACTIVE,212.16,349.56,59.954,1439129703,"201051344000853","174011321042388",28.27,26.50,0,328.52,370.90,45.6,42.1,0.380,205714.0,205714.0,9986,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129782,368165.00
08/09/2015 10:15,2,1.539,ACTIVE,211.93,348.66,59.959,1439129703,"201051344000582","174011321042388",28.86,25.50,0,327.32,369.70,44.9,41.4,0.376,205016.4,205016.4,9956,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129782,368166.00
08/09/2015 10:15,2,1.572,ACTIVE,211.70,349.56,59.954,1439129703,"201051344000469","174011321042388",28.77,25.50,0,327.02,369.70,45.8,42.3,0.402,200990.3,200990.3,9977,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129783,368167.00
08/09/2015 10:15,2,1.570,ACTIVE,211.70,350.47,59.959,1439129703,"201051344000988","174011321042388",28.67,26.50,0,326.42,371.51,45.6,42.1,0.380,200157.1,200157.1,9966,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129784,368168.00
08/09/2015 10:15,2,1.564,ACTIVE,211.70,348.66,59.959,1439129703,"201051344001158","174011321042388",28.77,26.00,0,327.32,370.30,45.6,42.1,0.380,205899.2,205899.2,9967,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129785,368169.00
08/09/2015 10:15,2,1.598,ACTIVE,211.48,348.36,59.949,1439129703,"201051344001025","174011321042388",28.65,25.50,0,327.92,370.00,46.3,42.8,0.371,210207.0,210207.0,9959,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129786,368170.00
08/09/2015 10:15,2,1.586,ACTIVE,211.93,348.96,59.954,1439129703,"201051344000569","174011321042388",28.45,26.50,0,328.22,369.70,45.8,42.2,0.380,213482.4,213482.4,9986,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129787,368171.00
08/09/2015 10:15,2,1.018,ACTIVE,212.61,401.56,59.954,1439129703,"274151322000094","174011321042388",37.19,30.50,0,330.03,435.53,38.5,35.3,0.256,390781.8,390781.8,11386,0,0,0,L,1151911521,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129788,368172.00
08/09/2015 10:15,2,1.578,ACTIVE,211.70,348.06,59.959,1439129703,"201051344000458","174011321042388",28.55,26.80,0,328.52,369.70,45.7,42.2,0.384,209194.2,209194.2,9976,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129789,368173.00
08/09/2015 10:15,2,1.473,ACTIVE,213.06,344.76,59.959,1439129703,"274151322000087","174011321042388",27.65,31.80,0,330.03,363.09,41.2,37.9,0.252,462507.7,462507.7,10809,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129790,368174.00
08/09/2015 10:15,2,1.506,ACTIVE,212.16,347.16,59.959,1439129703,"274151322000052","174011321042388",28.19,28.80,0,329.13,363.99,43.0,39.6,0.296,494506.5,494506.5,11226,0,0,0,L,1151911521,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129791,368175.00
08/09/2015 10:15,2,1.588,ACTIVE,211.48,348.36,59.965,1439129703,"201051344001145","174011321042388",28.67,25.50,0,328.52,370.90,46.1,42.6,0.376,214279.2,214279.2,9983,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129792,368176.00
08/09/2015 10:15,2,1.564,ACTIVE,211.48,348.06,59.959,1439129703,"201051344000685","174011321042388",28.51,25.80,0,326.12,368.80,45.2,41.7,0.389,213024.2,213024.2,9984,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129793,368177.00
08/09/2015 10:15,2,1.465,ACTIVE,211.70,349.26,59.959,1439129703,"274151322000088","174011321042388",27.85,28.30,0,329.73,363.39,41.4,38.0,0.287,474483.7,474483.7,10831,0,0,0,L,1151911521,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129794,368178.00
08/09/2015 10:15,2,1.580,ACTIVE,211.70,348.36,59.954,1439129703,"201051344000438","174011321042388",28.71,25.80,0,328.22,369.70,46.0,42.5,0.389,213045.2,213045.2,9956,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129795,368179.00
08/09/2015 10:15,2,1.604,ACTIVE,209.90,345.36,59.965,1439129703,"201051344001135","174011321042388",28.43,25.80,0,327.92,369.10,46.2,42.7,0.398,204525.8,204525.8,9938,0,0,0,L,1122011218,1,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129795,368180.00
08/09/2015 10:15,2,1.602,ACTIVE,210.35,347.46,59.959,1439129703,"201051344000417","174011321042388",28.33,26.30,0,326.42,368.80,46.0,42.4,0.380,208228.8,208228.8,9956,0,0,0,L,1122011218,1,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129796,368181.00
08/09/2015 10:15,2,1.592,ACTIVE,210.35,345.96,59.965,1439129703,"201051344000594","174011321042388",28.92,25.80,0,326.12,369.10,46.6,43.1,0.389,209782.5,209782.5,9978,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129797,368182.00
08/09/2015 10:15,2,1.498,ACTIVE,211.25,342.95,59.949,1439129703,"274151322000083","174011321042388",28.11,28.80,0,329.13,363.69,42.6,39.2,0.287,490405.6,490405.6,11256,0,0,0,L,1151911521,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129798,368183.00
08/09/2015 10:15,2,1.625,ACTIVE,211.25,348.36,59.970,1439129703,"201051344000585","174011321042388",28.59,26.30,0,325.82,370.30,47.1,43.6,0.389,209214.0,209214.0,9958,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129799,368184.00
08/09/2015 10:15,2,1.490,ACTIVE,211.25,352.27,59.965,1439129703,"274151322000054","174011321042388",28.05,29.30,0,328.52,364.59,42.3,38.9,0.287,485243.7,485243.7,10821,0,0,0,L,1151911521,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129800,368185.00
08/09/2015 10:15,2,1.605,ACTIVE,211.25,346.86,59.965,1439129703,"201051344001203","174011321042388",28.53,25.80,0,327.62,370.60,46.4,42.9,0.389,210100.9,210100.9,9969,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129801,368186.00
08/09/2015 10:15,2,1.566,ACTIVE,210.57,346.56,59.954,1439129703,"201051344000646","174011321042388",28.86,26.30,0,327.32,369.40,45.8,42.3,0.384,206510.4,206510.4,9955,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129802,368187.00
08/09/2015 10:15,2,1.006,ACTIVE,212.61,416.29,59.981,1439129703,"274151322000068","174011321042388",38.49,31.50,0,330.63,438.53,38.9,35.7,0.252,390039.9,390039.9,10997,0,0,0,L,1151911521,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129803,368188.00
08/09/2015 10:15,2,1.570,ACTIVE,212.16,353.17,59.959,1439129703,"274151322000076","174011321042388",28.90,28.80,0,330.93,365.49,46.0,42.5,0.318,518190.0,518190.0,11235,0,0,0,L,1151911521,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129804,368189.00
08/09/2015 10:15,2,1.623,ACTIVE,211.03,347.76,59.970,1439129703,"201051344000890","174011321042388",28.47,26.30,0,327.02,369.10,46.8,43.2,0.376,211169.8,211169.8,9968,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129804,368190.00
08/09/2015 10:15,2,1.553,ACTIVE,211.48,348.96,59.965,1439129703,"201051344000900","174011321042388",29.00,25.80,0,326.42,368.80,45.6,42.1,0.376,211975.6,211975.6,9999,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129805,368191.00
08/09/2015 10:15,2,1.578,ACTIVE,211.93,349.26,59.965,1439129703,"201051344000633","174011321042388",28.80,25.50,0,326.12,370.00,46.0,42.5,0.384,200939.5,200939.5,9993,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129806,368192.00
08/09/2015 10:15,2,1.588,ACTIVE,211.70,348.96,59.933,1439129703,"201051344000983","174011321042388",28.90,26.50,0,327.62,370.00,46.5,43.0,0.384,208909.7,208909.7,9981,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129807,368193.00
08/09/2015 10:15,2,1.598,ACTIVE,211.70,348.96,59.970,1439129703,"201051344000917","174011321042388",28.49,26.80,0,327.02,370.00,46.1,42.6,0.371,211684.1,211684.1,9991,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129808,368194.00
08/09/2015 10:15,2,1.570,ACTIVE,211.93,348.36,59.975,1439129703,"201051344000648","174011321042388",28.75,25.00,0,327.02,370.00,45.7,42.2,0.371,206973.2,206973.2,9983,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129809,368195.00
08/09/2015 10:15,2,1.600,ACTIVE,211.48,348.96,59.959,1439129703,"201051344001093","174011321042388",28.63,26.00,0,326.42,369.40,46.4,42.8,0.380,209895.8,209895.8,9976,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129810,368196.00
08/09/2015 10:15,2,1.592,ACTIVE,212.16,348.36,59.970,1439129703,"201051344000645","174011321042388",28.39,26.00,0,328.52,369.40,45.9,42.3,0.362,207890.8,207890.8,9988,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129811,368197.00
08/09/2015 10:15,2,1.498,ACTIVE,212.16,350.47,59.965,1439129703,"274151322000085","174011321042388",28.13,28.30,0,330.33,363.69,42.7,39.3,0.292,487796.9,487796.9,11235,0,0,0,L,1151911521,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129812,368198.00
08/09/2015 10:15,2,1.576,ACTIVE,211.70,348.36,59.975,1439129703,"201051344000651","174011321042388",28.77,25.30,0,326.72,369.70,45.9,42.4,0.380,207149.5,207149.5,9964,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129813,368199.00
08/09/2015 10:15,2,1.611,ACTIVE,211.70,348.06,59.975,1439129703,"201051344000867","174011321042388",28.45,26.30,0,326.42,368.80,46.5,42.9,0.371,199820.0,199820.0,9984,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129814,368200.00
08/09/2015 10:15,2,1.602,ACTIVE,211.25,348.06,59.928,1439129703,"201051344001230","174011321042388",28.53,26.00,0,326.12,368.50,46.3,42.7,0.384,210798.6,210798.6,9993,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129815,368201.00
08/09/2015 10:15,2,1.576,ACTIVE,212.16,349.86,59.975,1439129703,"201051344000576","174011321042388",28.47,25.50,0,326.42,370.00,45.5,42.0,0.376,207040.4,207040.4,10003,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129816,368202.00
08/09/2015 10:15,2,1.602,ACTIVE,211.70,348.66,59.975,1439129703,"201051344000579","174011321042388",29.06,26.80,0,327.62,370.00,47.1,43.6,0.380,213966.1,213966.1,9960,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439129817,368203.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368204.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368205.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368206.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368207.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368208.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368209.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368210.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368211.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368212.00
08/09/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439129703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130583,368213.00
08/09/2015 10:30,2,1.459,ACTIVE,211.48,347.16,59.965,1439130604,"201051344000955","174011321042388",28.33,26.80,0,328.52,369.40,41.9,38.5,0.349,212576.6,212576.6,9969,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130678,368214.00
08/09/2015 10:30,2,1.422,ACTIVE,213.29,352.87,59.959,1439130604,"274151322000095","174011321042388",28.41,29.50,0,333.33,365.49,40.9,37.5,0.261,512110.2,512110.2,10873,0,0,0,L,1151911521,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130679,368215.00
08/09/2015 10:30,2,1.459,ACTIVE,211.93,348.06,59.959,1439130604,"201051344000868","174011321042388",28.23,26.50,0,328.22,370.00,41.7,38.4,0.327,199296.7,199296.7,9984,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130680,368216.00
08/09/2015 10:30,2,1.424,ACTIVE,212.61,348.66,59.965,1439130604,"201051344000853","174011321042388",28.80,27.50,0,330.63,371.51,41.6,38.2,0.336,205724.3,205724.3,9987,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130681,368217.00
08/09/2015 10:30,2,1.426,ACTIVE,212.38,348.06,59.959,1439130604,"201051344000582","174011321042388",28.39,26.80,0,329.43,370.00,41.0,37.7,0.340,205026.5,205026.5,9957,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130682,368218.00
08/09/2015 10:30,2,1.453,ACTIVE,212.16,348.96,59.949,1439130604,"201051344000469","174011321042388",28.31,26.80,0,329.13,370.30,41.7,38.3,0.358,201000.5,201000.5,9978,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130683,368219.00
08/09/2015 10:30,2,1.459,ACTIVE,211.93,348.96,59.954,1439130604,"201051344000988","174011321042388",28.09,27.50,0,329.73,371.51,41.5,38.2,0.331,200167.3,200167.3,9967,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130684,368220.00
08/09/2015 10:30,2,1.471,ACTIVE,212.16,348.66,59.954,1439130604,"201051344001158","174011321042388",27.95,27.00,0,329.73,370.90,41.6,38.3,0.345,205909.4,205909.4,9968,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130685,368221.00
08/09/2015 10:30,2,1.471,ACTIVE,211.93,347.46,59.954,1439130604,"201051344001025","174011321042388",28.43,26.80,0,329.43,370.60,42.3,38.9,0.327,210217.3,210217.3,9960,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130686,368222.00
08/09/2015 10:30,2,1.451,ACTIVE,212.16,348.66,59.949,1439130604,"201051344000569","174011321042388",28.39,27.80,0,329.73,370.30,41.8,38.4,0.349,213492.6,213492.6,9987,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130687,368223.00
08/09/2015 10:30,2,0.926,ACTIVE,212.61,406.37,59.954,1439130604,"274151322000094","174011321042388",37.47,32.00,0,334.84,433.42,35.1,32.0,0.243,390790.2,390790.2,11387,0,0,0,L,1151911521,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130687,368224.00
08/09/2015 10:30,2,1.445,ACTIVE,212.16,347.76,59.991,1439130604,"201051344000458","174011321042388",28.51,27.80,0,330.33,370.00,41.8,38.4,0.354,209204.4,209204.4,9977,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130688,368225.00
08/09/2015 10:30,2,1.361,ACTIVE,212.38,345.96,59.949,1439130604,"274151322000087","174011321042388",27.37,33.00,0,333.63,364.29,37.7,34.5,0.261,462516.9,462516.9,10810,0,0,0,L,1151911521,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130689,368226.00
08/09/2015 10:30,2,1.406,ACTIVE,212.38,348.66,59.954,1439130604,"274151322000052","174011321042388",27.77,30.00,0,333.63,364.59,39.6,36.3,0.270,494516.1,494516.1,11227,0,0,0,L,1151911521,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130690,368227.00
08/09/2015 10:30,2,1.443,ACTIVE,212.16,347.76,59.959,1439130604,"201051344001145","174011321042388",28.90,26.50,0,329.73,370.30,42.3,38.9,0.349,214289.5,214289.5,9984,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130691,368228.00
08/09/2015 10:30,2,1.434,ACTIVE,212.38,348.66,59.959,1439130604,"201051344000685","174011321042388",28.59,26.80,0,329.13,370.30,41.5,38.1,0.362,213034.3,213034.3,9985,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130692,368229.00
08/09/2015 10:30,2,1.348,ACTIVE,212.38,345.96,59.959,1439130604,"274151322000088","174011321042388",27.77,29.30,0,333.93,364.29,37.9,34.7,0.256,474492.9,474492.9,10832,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130693,368230.00
08/09/2015 10:30,2,1.469,ACTIVE,212.16,347.46,59.959,1439130604,"201051344000438","174011321042388",28.41,26.80,0,328.82,370.30,42.3,38.9,0.349,213055.4,213055.4,9957,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130694,368231.00
08/09/2015 10:30,2,1.494,ACTIVE,211.70,347.16,59.965,1439130604,"201051344001135","174011321042388",28.17,26.80,0,328.22,369.40,42.6,39.2,0.340,204536.1,204536.1,9939,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130695,368232.00
08/09/2015 10:30,2,1.475,ACTIVE,212.16,348.96,59.959,1439130604,"201051344000417","174011321042388",28.29,27.30,0,328.52,369.70,42.3,38.9,0.349,208239.0,208239.0,9957,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130696,368233.00
08/09/2015 10:30,2,1.502,ACTIVE,211.70,348.36,59.965,1439130604,"201051344000594","174011321042388",28.23,26.50,0,327.32,370.30,43.0,39.5,0.358,209792.9,209792.9,9979,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130697,368234.00
08/09/2015 10:30,2,1.400,ACTIVE,212.61,350.47,59.949,1439130604,"274151322000083","174011321042388",27.83,30.00,0,333.63,367.90,39.5,36.2,0.287,490415.1,490415.1,11257,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130698,368235.00
08/09/2015 10:30,2,1.508,ACTIVE,212.38,349.86,59.970,1439130604,"201051344000585","174011321042388",28.47,27.30,0,329.43,370.60,43.5,40.1,0.349,209224.5,209224.5,9959,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130699,368236.00
08/09/2015 10:30,2,1.391,ACTIVE,212.83,351.67,59.959,1439130604,"274151322000054","174011321042388",27.77,30.80,0,333.63,364.59,39.1,35.9,0.270,485253.1,485253.1,10822,0,0,0,L,1151911521,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130700,368237.00
08/09/2015 10:30,2,1.498,ACTIVE,212.16,347.76,59.959,1439130604,"201051344001203","174011321042388",28.25,26.80,0,329.73,371.21,42.9,39.5,0.358,210111.2,210111.2,9970,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130701,368238.00
08/09/2015 10:30,2,1.469,ACTIVE,211.70,347.16,59.954,1439130604,"201051344000646","174011321042388",28.43,27.30,0,326.72,369.70,42.4,39.0,0.345,206520.6,206520.6,9956,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130701,368239.00
08/09/2015 10:30,2,0.961,ACTIVE,212.61,403.97,59.959,1439130604,"274151322000068","174011321042388",37.75,32.60,0,336.04,437.33,36.6,33.4,0.234,390048.5,390048.5,10998,0,0,0,L,1151911521,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130702,368240.00
08/09/2015 10:30,2,1.459,ACTIVE,212.83,345.36,59.959,1439130604,"274151322000076","174011321042388",28.88,29.80,0,335.44,366.10,42.7,39.3,0.292,518200.2,518200.2,11236,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130703,368241.00
08/09/2015 10:30,2,1.510,ACTIVE,211.70,347.46,59.970,1439130604,"201051344000890","174011321042388",28.29,27.30,0,329.13,370.00,43.3,39.9,0.340,211180.2,211180.2,9969,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130704,368242.00
08/09/2015 10:30,2,1.461,ACTIVE,211.93,348.36,59.959,1439130604,"201051344000900","174011321042388",28.45,26.80,0,329.13,369.70,42.1,38.7,0.354,211985.7,211985.7,10000,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130705,368243.00
08/09/2015 10:30,2,1.467,ACTIVE,212.38,350.17,59.933,1439130604,"201051344000633","174011321042388",28.61,26.30,0,330.33,370.30,42.5,39.1,0.349,200949.7,200949.7,9994,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130706,368244.00
08/09/2015 10:30,2,1.498,ACTIVE,212.16,348.36,59.933,1439130604,"201051344000983","174011321042388",28.43,27.80,0,329.73,370.30,43.1,39.7,0.354,208920.0,208920.0,9982,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130707,368245.00
08/09/2015 10:30,2,1.500,ACTIVE,212.16,348.06,59.928,1439130604,"201051344000917","174011321042388",28.05,27.80,0,329.43,370.00,42.7,39.3,0.354,211694.3,211694.3,9992,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130708,368246.00
08/09/2015 10:30,2,1.479,ACTIVE,212.38,348.36,59.959,1439130604,"201051344000648","174011321042388",28.25,25.80,0,330.03,370.90,42.3,38.9,0.354,206983.3,206983.3,9984,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130709,368247.00
08/09/2015 10:30,2,1.482,ACTIVE,212.38,348.66,59.954,1439130604,"201051344001093","174011321042388",28.63,27.00,0,328.82,370.30,43.0,39.6,0.345,209906.0,209906.0,9977,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130710,368248.00
08/09/2015 10:30,2,1.475,ACTIVE,212.83,348.66,59.965,1439130604,"201051344000645","174011321042388",28.35,26.80,0,331.23,370.60,42.4,39.0,0.349,207900.9,207900.9,9989,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130711,368249.00
08/09/2015 10:30,2,1.391,ACTIVE,212.83,351.67,59.965,1439130604,"274151322000085","174011321042388",28.15,29.50,0,334.54,363.69,39.6,36.3,0.265,487806.3,487806.3,11236,0,0,0,L,1151911521,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130711,368250.00
08/09/2015 10:30,2,1.486,ACTIVE,212.38,348.36,59.928,1439130604,"201051344000651","174011321042388",28.23,26.50,0,329.13,370.30,42.5,39.1,0.336,207159.6,207159.6,9965,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130712,368251.00
08/09/2015 10:30,2,1.502,ACTIVE,212.38,347.46,59.965,1439130604,"201051344000867","174011321042388",28.27,27.30,0,329.43,369.10,43.0,39.6,0.336,199830.2,199830.2,9985,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130713,368252.00
08/09/2015 10:30,2,1.484,ACTIVE,211.70,346.86,59.949,1439130604,"201051344001230","174011321042388",28.55,27.00,0,327.92,368.50,42.9,39.5,0.354,210808.8,210808.8,9994,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130714,368253.00
08/09/2015 10:30,2,1.455,ACTIVE,212.83,349.56,59.959,1439130604,"201051344000576","174011321042388",28.57,26.50,0,332.43,370.60,42.1,38.7,0.336,207050.4,207050.4,10004,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130715,368254.00
08/09/2015 10:30,2,1.514,ACTIVE,212.61,348.66,59.965,1439130604,"201051344000579","174011321042388",28.63,27.80,0,329.73,370.30,43.9,40.4,0.354,213976.6,213976.6,9961,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439130716,368255.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368256.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368257.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368258.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368259.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368260.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368261.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368262.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368263.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368264.00
08/09/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439130604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131484,368265.00
08/09/2015 10:45,2,1.732,ACTIVE,211.93,350.77,59.991,1439131504,"201051344000955","174011321042388",28.19,27.50,0,328.82,370.30,49.5,45.9,0.407,212586.4,212586.4,9970,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131579,368266.00
08/09/2015 10:45,2,1.689,ACTIVE,212.61,350.77,60.002,1439131504,"274151322000095","174011321042388",28.45,30.50,0,333.33,369.40,48.7,45.0,0.336,512119.8,512119.8,10874,0,0,0,L,1151911521,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131580,368267.00
08/09/2015 10:45,2,1.734,ACTIVE,212.16,351.97,60.002,1439131504,"201051344000868","174011321042388",28.05,27.00,0,328.82,371.21,49.3,45.7,0.398,199306.5,199306.5,9985,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131581,368268.00
