ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 10:45,2,1.695,ACTIVE,213.29,353.47,59.996,1439131504,"201051344000853","174011321042388",28.71,27.80,0,330.93,375.11,49.3,45.6,0.407,205734.0,205734.0,9988,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131582,368269.00
08/09/2015 10:45,2,1.666,ACTIVE,212.61,351.37,59.996,1439131504,"201051344000582","174011321042388",28.75,27.30,0,329.73,371.51,48.5,44.9,0.402,205036.1,205036.1,9958,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131583,368270.00
08/09/2015 10:45,2,1.703,ACTIVE,212.61,350.77,60.002,1439131504,"201051344000469","174011321042388",28.55,27.00,0,330.03,371.81,49.3,45.6,0.429,201010.2,201010.2,9979,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131584,368271.00
08/09/2015 10:45,2,1.707,ACTIVE,212.38,352.57,60.002,1439131504,"201051344000988","174011321042388",28.47,27.80,0,329.43,373.61,49.2,45.5,0.411,200177.0,200177.0,9968,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131585,368272.00
08/09/2015 10:45,2,1.721,ACTIVE,212.61,351.97,60.002,1439131504,"201051344001158","174011321042388",28.19,27.50,0,330.03,372.11,49.2,45.5,0.420,205919.1,205919.1,9969,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131586,368273.00
08/09/2015 10:45,2,1.711,ACTIVE,212.38,350.17,59.996,1439131504,"201051344001025","174011321042388",28.80,27.30,0,329.13,373.01,50.0,46.3,0.393,210227.2,210227.2,9961,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131587,368274.00
08/09/2015 10:45,2,1.699,ACTIVE,212.61,351.07,59.991,1439131504,"201051344000569","174011321042388",28.67,28.30,0,329.43,372.11,49.4,45.7,0.415,213502.3,213502.3,9988,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131587,368275.00
08/09/2015 10:45,2,1.004,ACTIVE,212.38,427.71,60.018,1439131504,"274151322000094","174011321042388",39.54,32.60,0,334.84,435.83,40.3,37.0,0.283,390798.3,390798.3,11388,0,0,0,L,1151911521,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131588,368276.00
08/09/2015 10:45,2,1.699,ACTIVE,212.38,350.47,59.991,1439131504,"201051344000458","174011321042388",28.59,28.30,0,330.33,372.11,49.2,45.6,0.415,209214.0,209214.0,9978,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131589,368277.00
08/09/2015 10:45,2,1.592,ACTIVE,213.06,345.06,60.012,1439131504,"274151322000087","174011321042388",27.67,34.50,0,333.63,365.19,44.6,41.1,0.283,462525.6,462525.6,10811,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131590,368278.00
08/09/2015 10:45,2,1.635,ACTIVE,211.93,345.36,60.002,1439131504,"274151322000052","174011321042388",28.19,30.80,0,333.03,368.20,46.6,43.1,0.318,494525.2,494525.2,11228,0,0,0,L,1151911521,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131591,368279.00
08/09/2015 10:45,2,1.725,ACTIVE,212.16,350.17,60.007,1439131504,"201051344001145","174011321042388",28.45,26.80,0,330.03,372.11,49.7,46.0,0.407,214299.3,214299.3,9985,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131592,368280.00
08/09/2015 10:45,2,1.672,ACTIVE,212.16,349.86,59.996,1439131504,"201051344000685","174011321042388",28.84,27.50,0,329.43,371.51,48.9,45.2,0.424,213043.9,213043.9,9986,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131593,368281.00
08/09/2015 10:45,2,1.584,ACTIVE,212.16,356.18,59.991,1439131504,"274151322000088","174011321042388",28.01,30.30,0,333.33,367.60,44.9,41.4,0.301,474501.6,474501.6,10833,0,0,0,L,1151911521,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131594,368282.00
08/09/2015 10:45,2,1.678,ACTIVE,212.38,350.47,59.970,1439131504,"201051344000438","174011321042388",29.20,27.30,0,328.82,372.11,49.6,46.0,0.411,213065.2,213065.2,9958,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131595,368283.00
08/09/2015 10:45,2,1.729,ACTIVE,212.16,348.96,60.007,1439131504,"201051344001135","174011321042388",28.57,27.30,0,329.13,370.90,50.0,46.4,0.407,204545.9,204545.9,9940,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131596,368284.00
08/09/2015 10:45,2,1.719,ACTIVE,212.16,350.17,60.002,1439131504,"201051344000417","174011321042388",28.47,28.00,0,329.43,371.51,49.6,46.0,0.407,208248.7,208248.7,9958,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131597,368285.00
08/09/2015 10:45,2,1.729,ACTIVE,211.93,349.86,60.002,1439131504,"201051344000594","174011321042388",28.88,27.00,0,327.92,372.11,50.5,46.8,0.420,209802.8,209802.8,9980,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131598,368286.00
08/09/2015 10:45,2,1.627,ACTIVE,212.16,351.37,59.991,1439131504,"274151322000083","174011321042388",28.13,30.80,0,333.33,368.20,46.4,42.8,0.345,490424.1,490424.1,11258,0,0,0,L,1151911521,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131599,368287.00
08/09/2015 10:45,2,1.762,ACTIVE,212.61,351.37,60.002,1439131504,"201051344000585","174011321042388",28.69,27.50,0,329.43,372.41,51.2,47.5,0.420,209234.5,209234.5,9960,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131600,368288.00
08/09/2015 10:45,2,1.607,ACTIVE,213.06,345.06,59.991,1439131504,"274151322000054","174011321042388",28.37,31.50,0,333.33,366.10,46.2,42.6,0.296,485262.1,485262.1,10823,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131601,368289.00
08/09/2015 10:45,2,1.746,ACTIVE,212.38,350.77,59.991,1439131504,"201051344001203","174011321042388",28.61,27.00,0,329.43,372.71,50.6,46.9,0.415,210121.1,210121.1,9971,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131601,368290.00
08/09/2015 10:45,2,1.734,ACTIVE,211.70,350.17,60.002,1439131504,"201051344000646","174011321042388",28.41,27.50,0,327.92,370.90,49.9,46.2,0.411,206530.3,206530.3,9957,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131602,368291.00
08/09/2015 10:45,2,1.113,ACTIVE,213.29,410.88,59.996,1439131504,"274151322000068","174011321042388",38.51,33.30,0,335.74,440.04,43.0,39.6,0.283,390056.7,390056.7,10999,0,0,0,L,1151911521,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131603,368292.00
08/09/2015 10:45,2,1.725,ACTIVE,213.29,352.57,59.991,1439131504,"274151322000076","174011321042388",28.82,30.50,0,334.54,370.30,50.4,46.7,0.340,518210.0,518210.0,11237,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131604,368293.00
08/09/2015 10:45,2,1.768,ACTIVE,212.16,349.86,59.981,1439131504,"201051344000890","174011321042388",28.47,27.80,0,328.52,371.51,50.9,47.2,0.407,211190.1,211190.1,9970,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131605,368294.00
08/09/2015 10:45,2,1.729,ACTIVE,212.61,350.47,59.996,1439131504,"201051344000900","174011321042388",28.51,27.30,0,329.13,371.81,49.9,46.3,0.415,211995.4,211995.4,10001,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131606,368295.00
08/09/2015 10:45,2,1.734,ACTIVE,212.83,351.67,59.991,1439131504,"201051344000633","174011321042388",28.63,26.80,0,329.73,373.31,50.3,46.6,0.420,200959.4,200959.4,9995,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131607,368296.00
08/09/2015 10:45,2,1.736,ACTIVE,212.61,350.47,59.970,1439131504,"201051344000983","174011321042388",28.96,28.00,0,329.73,372.11,51.0,47.3,0.424,208929.9,208929.9,9983,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131608,368297.00
08/09/2015 10:45,2,1.730,ACTIVE,212.38,351.07,60.002,1439131504,"201051344000917","174011321042388",28.77,28.30,0,328.82,371.81,50.5,46.8,0.420,211704.0,211704.0,9993,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131609,368298.00
08/09/2015 10:45,2,1.719,ACTIVE,212.61,351.07,60.002,1439131504,"201051344000648","174011321042388",28.78,26.00,0,330.63,372.71,50.1,46.4,0.415,206993.0,206993.0,9985,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131610,368299.00
08/09/2015 10:45,2,1.748,ACTIVE,212.38,350.77,59.991,1439131504,"201051344001093","174011321042388",28.78,27.50,0,329.43,372.41,51.0,47.3,0.415,209915.9,209915.9,9978,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131611,368300.00
08/09/2015 10:45,2,1.748,ACTIVE,212.83,351.37,59.996,1439131504,"201051344000645","174011321042388",28.41,27.30,0,330.03,372.71,50.3,46.6,0.415,207910.6,207910.6,9990,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131612,368301.00
08/09/2015 10:45,2,1.627,ACTIVE,213.74,355.88,59.996,1439131504,"274151322000085","174011321042388",28.55,30.50,0,334.54,367.60,47.0,43.5,0.309,487815.4,487815.4,11237,0,0,0,L,1151911521,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131613,368302.00
08/09/2015 10:45,2,1.736,ACTIVE,212.61,351.37,59.996,1439131504,"201051344000651","174011321042388",28.71,27.00,0,329.13,373.01,50.5,46.8,0.398,207169.3,207169.3,9966,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131613,368303.00
08/09/2015 10:45,2,1.764,ACTIVE,212.61,350.47,59.991,1439131504,"201051344000867","174011321042388",28.51,27.80,0,329.43,372.11,51.0,47.3,0.424,199840.1,199840.1,9986,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131614,368304.00
08/09/2015 10:45,2,1.740,ACTIVE,211.93,349.26,59.996,1439131504,"201051344001230","174011321042388",28.78,27.80,0,328.22,370.30,50.8,47.1,0.420,210818.6,210818.6,9995,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131615,368305.00
08/09/2015 10:45,2,1.711,ACTIVE,212.83,351.97,59.986,1439131504,"201051344000576","174011321042388",28.88,27.00,0,330.03,374.81,50.1,46.4,0.411,207060.0,207060.0,10005,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131616,368306.00
08/09/2015 10:45,2,1.781,ACTIVE,212.38,351.67,59.996,1439131504,"201051344000579","174011321042388",28.80,28.30,0,330.33,372.71,52.0,48.2,0.415,213986.6,213986.6,9962,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439131617,368307.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368308.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368309.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368310.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368311.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368312.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368313.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368314.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368315.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368316.00
08/09/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439131504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132384,368317.00
08/09/2015 11:00,2,2.068,ACTIVE,212.16,353.17,59.991,1439132403,"201051344000955","174011321042388",28.61,28.00,0,328.22,377.22,59.9,55.9,0.491,212598.7,212598.7,9971,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132479,368318.00
08/09/2015 11:00,2,2.055,ACTIVE,213.06,354.37,59.933,1439132403,"274151322000095","174011321042388",28.53,31.50,0,333.63,375.11,59.4,55.4,0.371,512131.9,512131.9,10875,0,0,0,L,1151911521,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132480,368319.00
08/09/2015 11:00,2,2.086,ACTIVE,212.38,353.77,59.944,1439132403,"201051344000868","174011321042388",28.67,27.80,0,329.13,379.02,60.6,56.6,0.499,199318.8,199318.8,9986,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132481,368320.00
08/09/2015 11:00,2,2.086,ACTIVE,213.51,355.28,59.954,1439132403,"201051344000853","174011321042388",28.63,28.80,0,333.93,383.53,60.5,56.5,0.508,205746.2,205746.2,9989,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132481,368321.00
08/09/2015 11:00,2,2.064,ACTIVE,212.83,353.77,59.959,1439132403,"201051344000582","174011321042388",28.45,28.00,0,330.33,379.62,59.5,55.5,0.495,205048.2,205048.2,9959,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132482,368322.00
08/09/2015 11:00,2,2.094,ACTIVE,213.06,354.07,59.949,1439132403,"201051344000469","174011321042388",28.65,27.80,0,330.33,382.93,60.8,56.8,0.530,201022.5,201022.5,9980,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132483,368323.00
08/09/2015 11:00,2,2.109,ACTIVE,213.06,357.68,59.949,1439132403,"201051344000988","174011321042388",28.49,28.80,0,332.43,384.73,60.9,56.8,0.513,200189.2,200189.2,9969,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132484,368324.00
08/09/2015 11:00,2,2.094,ACTIVE,212.83,354.67,59.965,1439132403,"201051344001158","174011321042388",28.73,28.30,0,331.53,383.23,61.0,56.9,0.513,205931.3,205931.3,9970,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132485,368325.00
08/09/2015 11:00,2,2.148,ACTIVE,212.61,352.57,59.949,1439132403,"201051344001025","174011321042388",28.37,27.80,0,330.03,381.12,61.8,57.7,0.491,210239.6,210239.6,9962,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132486,368326.00
08/09/2015 11:00,2,2.123,ACTIVE,212.83,354.67,59.949,1439132403,"201051344000569","174011321042388",28.49,29.00,0,330.63,384.43,61.2,57.2,0.513,213514.5,213514.5,9989,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132487,368327.00
08/09/2015 11:00,2,1.307,ACTIVE,213.29,420.80,59.949,1439132403,"274151322000094","174011321042388",38.59,33.50,0,335.74,439.13,51.3,47.6,0.358,390808.5,390808.5,11389,0,0,0,L,1151911521,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132488,368328.00
08/09/2015 11:00,2,2.119,ACTIVE,212.61,353.77,59.922,1439132403,"201051344000458","174011321042388",28.61,28.80,0,331.83,383.53,61.4,57.3,0.539,209226.3,209226.3,9979,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132489,368329.00
08/09/2015 11:00,2,1.979,ACTIVE,212.83,357.98,59.959,1439132403,"274151322000087","174011321042388",27.61,36.00,0,334.24,372.11,55.3,51.5,0.362,462536.6,462536.6,10812,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132490,368330.00
08/09/2015 11:00,2,2.025,ACTIVE,212.83,349.86,59.949,1439132403,"274151322000052","174011321042388",28.17,31.80,0,333.63,373.31,57.8,53.9,0.415,494536.7,494536.7,11229,0,0,0,L,1151911521,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132491,368331.00
08/09/2015 11:00,2,2.133,ACTIVE,212.38,354.67,59.938,1439132403,"201051344001145","174011321042388",28.63,27.50,0,332.73,379.62,61.9,57.8,0.513,214311.6,214311.6,9986,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132492,368332.00
08/09/2015 11:00,2,2.109,ACTIVE,212.61,353.47,59.949,1439132403,"201051344000685","174011321042388",28.59,28.30,0,329.43,379.32,61.1,57.0,0.548,213056.0,213056.0,9987,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132493,368333.00
08/09/2015 11:00,2,1.975,ACTIVE,213.06,346.26,59.949,1439132403,"274151322000088","174011321042388",28.11,31.00,0,332.43,374.81,56.2,52.3,0.384,474512.7,474512.7,10834,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132493,368334.00
08/09/2015 11:00,2,2.133,ACTIVE,213.06,354.97,59.970,1439132403,"201051344000438","174011321042388",28.73,28.00,0,328.22,381.42,62.0,58.0,0.508,213077.5,213077.5,9959,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132494,368335.00
08/09/2015 11:00,2,2.156,ACTIVE,212.61,354.07,59.949,1439132403,"201051344001135","174011321042388",28.63,28.00,0,328.82,380.22,62.5,58.4,0.508,204558.3,204558.3,9941,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132495,368336.00
08/09/2015 11:00,2,2.148,ACTIVE,212.83,354.67,59.938,1439132403,"201051344000417","174011321042388",28.35,29.00,0,329.73,379.92,61.8,57.8,0.517,208260.9,208260.9,9959,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132496,368337.00
08/09/2015 11:00,2,2.178,ACTIVE,212.38,353.77,59.959,1439132403,"201051344000594","174011321042388",28.82,28.00,0,327.62,382.33,63.5,59.4,0.526,209815.3,209815.3,9981,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132497,368338.00
08/09/2015 11:00,2,2.031,ACTIVE,213.29,358.88,59.959,1439132403,"274151322000083","174011321042388",28.31,31.80,0,332.43,374.51,58.3,54.3,0.411,490435.6,490435.6,11259,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132498,368339.00
08/09/2015 11:00,2,2.223,ACTIVE,213.06,354.97,59.954,1439132403,"201051344000585","174011321042388",28.45,28.30,0,330.33,384.73,64.1,59.9,0.521,209247.1,209247.1,9961,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132499,368340.00
08/09/2015 11:00,2,2.018,ACTIVE,213.74,350.47,59.959,1439132403,"274151322000054","174011321042388",28.47,32.60,0,333.93,374.51,58.1,54.1,0.393,485273.4,485273.4,10824,0,0,0,L,1151911521,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132500,368341.00
08/09/2015 11:00,2,2.205,ACTIVE,213.06,354.37,59.954,1439132403,"201051344001203","174011321042388",28.57,27.80,0,331.23,383.83,63.8,59.6,0.535,210133.5,210133.5,9972,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132501,368342.00
08/09/2015 11:00,2,2.182,ACTIVE,212.16,354.37,59.938,1439132403,"201051344000646","174011321042388",28.43,28.50,0,327.32,380.22,62.8,58.7,0.544,206542.6,206542.6,9958,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132502,368343.00
08/09/2015 11:00,2,1.424,ACTIVE,213.74,408.48,59.938,1439132403,"274151322000068","174011321042388",37.71,34.00,0,336.64,439.43,53.6,49.8,0.349,390067.1,390067.1,11000,0,0,0,L,1151911521,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132503,368344.00
08/09/2015 11:00,2,2.172,ACTIVE,213.29,361.89,59.944,1439132403,"274151322000076","174011321042388",28.90,31.50,0,335.74,377.82,63.5,59.4,0.438,518222.4,518222.4,11238,0,0,0,L,1151911521,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132504,368345.00
08/09/2015 11:00,2,2.199,ACTIVE,212.61,354.37,59.954,1439132403,"201051344000890","174011321042388",28.75,28.80,0,328.82,381.73,64.1,59.9,0.530,211202.6,211202.6,9971,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132505,368346.00
08/09/2015 11:00,2,2.160,ACTIVE,213.06,356.78,59.975,1439132403,"201051344000900","174011321042388",29.14,28.00,0,330.63,386.83,63.7,59.6,0.530,212007.6,212007.6,10002,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132506,368347.00
08/09/2015 11:00,2,2.186,ACTIVE,213.29,355.58,59.944,1439132403,"201051344000633","174011321042388",28.88,27.50,0,330.33,386.53,63.9,59.8,0.544,200971.7,200971.7,9996,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132507,368348.00
08/09/2015 11:00,2,2.213,ACTIVE,213.29,355.28,59.954,1439132403,"201051344000983","174011321042388",28.86,28.80,0,329.73,386.53,64.7,60.5,0.544,208942.4,208942.4,9984,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132508,368349.00
08/09/2015 11:00,2,2.205,ACTIVE,213.06,354.97,59.959,1439132403,"201051344000917","174011321042388",28.61,29.00,0,330.33,385.03,63.9,59.8,0.548,211716.4,211716.4,9994,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132509,368350.00
08/09/2015 11:00,2,2.207,ACTIVE,213.29,356.18,59.970,1439132403,"201051344000648","174011321042388",28.43,26.80,0,333.63,387.44,63.6,59.5,0.548,207005.2,207005.2,9986,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132510,368351.00
08/09/2015 11:00,2,2.217,ACTIVE,213.06,356.18,59.975,1439132403,"201051344001093","174011321042388",28.69,28.30,0,330.03,385.63,64.4,60.2,0.521,209928.3,209928.3,9979,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132511,368352.00
08/09/2015 11:00,2,2.230,ACTIVE,213.29,356.18,59.981,1439132403,"201051344000645","174011321042388",28.41,28.00,0,330.63,387.14,64.2,60.0,0.526,207922.8,207922.8,9991,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132512,368353.00
08/09/2015 11:00,2,2.092,ACTIVE,212.38,356.18,59.944,1439132403,"274151322000085","174011321042388",28.27,31.50,0,335.14,375.71,59.9,55.9,0.424,487826.8,487826.8,11238,0,0,0,L,1151911521,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132512,368354.00
08/09/2015 11:00,2,2.215,ACTIVE,213.06,355.28,59.959,1439132403,"201051344000651","174011321042388",28.59,27.80,0,330.93,385.93,64.1,60.0,0.521,207181.6,207181.6,9967,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132513,368355.00
08/09/2015 11:00,2,2.234,ACTIVE,212.83,356.18,59.954,1439132403,"201051344000867","174011321042388",28.65,28.50,0,330.03,385.63,64.9,60.7,0.517,199852.5,199852.5,9987,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132514,368356.00
08/09/2015 11:00,2,2.195,ACTIVE,212.38,353.17,59.959,1439132403,"201051344001230","174011321042388",28.88,28.50,0,327.62,381.42,64.2,60.1,0.552,210831.0,210831.0,9996,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132515,368357.00
08/09/2015 11:00,2,2.197,ACTIVE,213.51,356.78,59.959,1439132403,"201051344000576","174011321042388",28.73,27.80,0,331.83,388.04,64.0,59.8,0.521,207072.2,207072.2,10006,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132516,368358.00
08/09/2015 11:00,2,2.273,ACTIVE,213.06,358.28,59.986,1439132403,"201051344000579","174011321042388",28.51,29.00,0,334.24,388.94,65.7,61.5,0.557,213999.2,213999.2,9963,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439132517,368359.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368360.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368361.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368362.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368363.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368364.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368365.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368366.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368367.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368368.00
08/09/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439132403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133283,368369.00
08/09/2015 11:15,2,1.293,ACTIVE,211.48,344.76,59.949,1439133303,"201051344000955","174011321042388",28.51,28.50,0,324.02,385.33,37.4,34.1,0.318,212609.0,212609.0,9972,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133378,368370.00
08/09/2015 11:15,2,1.270,ACTIVE,212.61,348.36,59.965,1439133303,"274151322000095","174011321042388",28.09,32.00,0,333.03,379.02,36.1,32.9,0.243,512141.9,512141.9,10876,0,0,0,L,1151911521,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133379,368371.00
08/09/2015 11:15,2,1.281,ACTIVE,211.93,345.66,59.933,1439133303,"201051344000868","174011321042388",28.33,28.30,0,328.52,387.14,36.8,33.6,0.309,199329.0,199329.0,9987,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133380,368372.00
08/09/2015 11:15,2,1.283,ACTIVE,212.61,345.96,59.907,1439133303,"201051344000853","174011321042388",28.09,29.00,0,330.63,389.24,36.6,33.4,0.301,205756.3,205756.3,9990,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133381,368373.00
08/09/2015 11:15,2,1.244,ACTIVE,212.61,346.26,59.959,1439133303,"201051344000582","174011321042388",28.47,28.30,0,329.13,387.74,35.9,32.7,0.292,205058.1,205058.1,9960,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133382,368374.00
08/09/2015 11:15,2,1.289,ACTIVE,212.16,345.06,59.981,1439133303,"201051344000469","174011321042388",27.97,28.50,0,328.52,389.24,36.6,33.4,0.309,201032.6,201032.6,9981,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133383,368375.00
08/09/2015 11:15,2,1.279,ACTIVE,211.93,345.66,59.944,1439133303,"201051344000988","174011321042388",28.01,29.00,0,328.82,389.24,36.3,33.1,0.292,200199.3,200199.3,9970,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133384,368376.00
08/09/2015 11:15,2,1.283,ACTIVE,212.16,344.76,59.944,1439133303,"201051344001158","174011321042388",28.03,28.80,0,329.43,388.64,36.5,33.3,0.309,205941.4,205941.4,9971,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133385,368377.00
08/09/2015 11:15,2,1.295,ACTIVE,211.93,344.45,59.933,1439133303,"201051344001025","174011321042388",28.27,28.30,0,328.82,386.83,37.0,33.8,0.287,210249.8,210249.8,9963,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133386,368378.00
08/09/2015 11:15,2,1.271,ACTIVE,212.16,345.06,59.965,1439133303,"201051344000569","174011321042388",28.21,29.50,0,328.82,387.14,36.4,33.2,0.305,213524.6,213524.6,9990,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133387,368379.00
08/09/2015 11:15,2,0.781,ACTIVE,213.51,414.49,59.944,1439133303,"274151322000094","174011321042388",38.45,34.00,0,332.73,440.04,30.1,27.1,0.199,390816.8,390816.8,11390,0,0,0,L,1151911521,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133388,368380.00
08/09/2015 11:15,2,1.273,ACTIVE,211.93,344.76,59.949,1439133303,"201051344000458","174011321042388",28.03,29.30,0,329.73,387.44,36.1,33.0,0.296,209236.3,209236.3,9980,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133389,368381.00
08/09/2015 11:15,2,1.176,ACTIVE,212.61,347.76,59.959,1439133303,"274151322000087","174011321042388",27.19,37.00,0,333.03,376.62,32.3,29.3,0.203,462545.5,462545.5,10813,0,0,0,L,1151911521,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133390,368382.00
08/09/2015 11:15,2,1.221,ACTIVE,212.16,342.65,59.959,1439133303,"274151322000052","174011321042388",27.77,32.20,0,332.73,377.22,34.4,31.2,0.239,494546.2,494546.2,11230,0,0,0,L,1151911521,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133391,368383.00
08/09/2015 11:15,2,1.287,ACTIVE,211.93,345.36,59.949,1439133303,"201051344001145","174011321042388",28.11,27.80,0,329.13,386.53,36.7,33.5,0.287,214321.7,214321.7,9987,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133392,368384.00
08/09/2015 11:15,2,1.244,ACTIVE,212.16,344.45,59.938,1439133303,"201051344000685","174011321042388",28.23,28.50,0,327.32,385.93,35.6,32.4,0.327,213065.9,213065.9,9988,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133392,368385.00
08/09/2015 11:15,2,1.160,ACTIVE,211.93,348.06,59.944,1439133303,"274151322000088","174011321042388",27.65,31.50,0,332.73,375.41,32.5,29.4,0.217,474521.7,474521.7,10835,0,0,0,L,1151911521,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133393,368386.00
08/09/2015 11:15,2,1.262,ACTIVE,211.93,344.45,59.986,1439133303,"201051344000438","174011321042388",28.39,28.30,0,329.13,385.63,36.3,33.1,0.305,213087.6,213087.6,9960,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133394,368387.00
08/09/2015 11:15,2,1.287,ACTIVE,211.70,342.35,59.959,1439133303,"201051344001135","174011321042388",28.25,28.50,0,328.82,385.33,36.9,33.7,0.283,204568.4,204568.4,9942,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133395,368388.00
08/09/2015 11:15,2,1.270,ACTIVE,211.93,345.36,59.938,1439133303,"201051344000417","174011321042388",28.19,29.30,0,328.52,386.23,36.2,33.0,0.301,208270.9,208270.9,9960,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133396,368389.00
08/09/2015 11:15,2,1.281,ACTIVE,211.48,344.45,59.970,1439133303,"201051344000594","174011321042388",28.23,28.30,0,327.92,387.74,36.6,33.4,0.305,209825.4,209825.4,9982,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133397,368390.00
08/09/2015 11:15,2,1.193,ACTIVE,212.61,346.86,59.944,1439133303,"274151322000083","174011321042388",27.67,32.00,0,331.53,376.31,33.5,30.4,0.234,490444.9,490444.9,11260,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133398,368391.00
08/09/2015 11:15,2,1.307,ACTIVE,212.16,345.96,59.938,1439133303,"201051344000585","174011321042388",28.23,28.80,0,329.13,387.74,37.4,34.2,0.305,209257.4,209257.4,9962,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133399,368392.00
08/09/2015 11:15,2,1.170,ACTIVE,212.83,342.05,59.965,1439133303,"274151322000054","174011321042388",27.87,32.80,0,330.03,376.92,33.0,30.0,0.217,485282.6,485282.6,10825,0,0,0,L,1151911521,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133400,368393.00
08/09/2015 11:15,2,1.271,ACTIVE,211.93,343.55,59.959,1439133303,"201051344001203","174011321042388",28.33,28.00,0,329.13,387.14,36.5,33.3,0.292,210143.6,210143.6,9973,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133401,368394.00
08/09/2015 11:15,2,1.264,ACTIVE,211.48,345.06,59.970,1439133303,"201051344000646","174011321042388",28.13,28.80,0,327.62,385.33,36.0,32.8,0.296,206552.5,206552.5,9959,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133402,368395.00
08/09/2015 11:15,2,0.791,ACTIVE,212.83,405.47,59.959,1439133303,"274151322000068","174011321042388",38.05,34.30,0,332.73,432.82,30.6,27.6,0.194,390075.5,390075.5,11001,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133403,368396.00
08/09/2015 11:15,2,1.234,ACTIVE,212.61,345.96,59.954,1439133303,"274151322000076","174011321042388",28.67,31.80,0,333.63,378.72,35.8,32.6,0.239,518232.4,518232.4,11239,0,0,0,L,1151911521,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133403,368397.00
08/09/2015 11:15,2,1.270,ACTIVE,211.70,343.55,59.954,1439133303,"201051344000890","174011321042388",28.47,29.00,0,327.92,386.83,36.6,33.4,0.287,211212.8,211212.8,9972,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133404,368398.00
08/09/2015 11:15,2,1.229,ACTIVE,211.70,345.06,59.954,1439133303,"201051344000900","174011321042388",28.39,28.30,0,328.82,388.94,35.3,32.2,0.283,212017.5,212017.5,10003,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133405,368399.00
08/09/2015 11:15,2,1.244,ACTIVE,212.16,345.36,59.949,1439133303,"201051344000633","174011321042388",28.33,28.00,0,329.13,389.24,35.7,32.5,0.292,200981.6,200981.6,9997,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133406,368400.00
08/09/2015 11:15,2,1.266,ACTIVE,212.16,344.76,59.938,1439133303,"201051344000983","174011321042388",28.33,29.30,0,328.82,388.04,36.3,33.1,0.287,208952.5,208952.5,9985,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133407,368401.00
08/09/2015 11:15,2,1.248,ACTIVE,211.93,345.06,59.965,1439133303,"201051344000917","174011321042388",28.21,29.30,0,328.52,389.24,35.8,32.6,0.287,211726.3,211726.3,9995,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133408,368402.00
08/09/2015 11:15,2,1.234,ACTIVE,212.16,345.06,59.965,1439133303,"201051344000648","174011321042388",28.21,27.00,0,330.03,388.94,35.3,32.1,0.283,207015.1,207015.1,9987,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133409,368403.00
08/09/2015 11:15,2,1.242,ACTIVE,212.16,345.96,59.970,1439133303,"201051344001093","174011321042388",28.65,28.50,0,328.52,387.44,36.0,32.9,0.283,209938.3,209938.3,9980,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133410,368404.00
08/09/2015 11:15,2,1.229,ACTIVE,212.38,343.85,59.970,1439133303,"201051344000645","174011321042388",28.19,28.30,0,330.03,388.64,35.1,31.9,0.292,207932.6,207932.6,9992,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133411,368405.00
08/09/2015 11:15,2,1.166,ACTIVE,212.61,345.66,59.938,1439133303,"274151322000085","174011321042388",27.81,31.80,0,333.93,376.31,32.9,29.8,0.217,487836.0,487836.0,11239,0,0,0,L,1151911521,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133412,368406.00
08/09/2015 11:15,2,1.236,ACTIVE,212.16,345.06,59.949,1439133303,"201051344000651","174011321042388",28.15,28.30,0,329.43,387.44,35.3,32.1,0.278,207191.5,207191.5,9968,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133413,368407.00
08/09/2015 11:15,2,1.260,ACTIVE,211.93,344.15,59.949,1439133303,"201051344000867","174011321042388",28.03,29.00,0,328.82,386.23,35.8,32.6,0.309,199862.4,199862.4,9988,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133414,368408.00
08/09/2015 11:15,2,1.248,ACTIVE,211.70,344.76,59.954,1439133303,"201051344001230","174011321042388",28.05,29.00,0,327.62,382.93,35.5,32.3,0.292,210840.9,210840.9,9997,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133415,368409.00
08/09/2015 11:15,2,1.221,ACTIVE,212.38,345.06,59.965,1439133303,"201051344000576","174011321042388",28.09,28.00,0,329.43,388.64,34.7,31.6,0.274,207081.9,207081.9,10007,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133416,368410.00
08/09/2015 11:15,2,1.264,ACTIVE,211.93,345.36,59.970,1439133303,"201051344000579","174011321042388",28.47,29.30,0,329.13,389.24,36.5,33.3,0.296,214009.3,214009.3,9964,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439133417,368411.00
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368412.00
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368413.00
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368414.00
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368415.00
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368416.00
