ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368417.00
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368418.00
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368419.00
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368420.00
08/09/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439133303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134184,368421.00
08/09/2015 11:30,2,1.229,ACTIVE,210.57,343.25,59.949,1439134203,"201051344000955","174011321042388",28.07,28.80,0,327.02,368.80,35.0,31.8,0.305,212618.4,212618.4,9973,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134278,368422.00
08/09/2015 11:30,2,1.201,ACTIVE,211.48,346.26,59.959,1439134203,"274151322000095","174011321042388",27.77,32.20,0,329.73,365.19,33.8,30.7,0.221,512151.1,512151.1,10877,0,0,0,L,1151911521,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134279,368423.00
08/09/2015 11:30,2,1.211,ACTIVE,210.80,342.35,59.959,1439134203,"201051344000868","174011321042388",28.37,28.50,0,327.92,369.10,34.8,31.7,0.270,199338.4,199338.4,9988,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134280,368424.00
08/09/2015 11:30,2,1.217,ACTIVE,211.70,344.76,59.949,1439134203,"201051344000853","174011321042388",28.01,29.50,0,329.43,370.90,34.6,31.5,0.287,205765.6,205765.6,9991,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134280,368425.00
08/09/2015 11:30,2,1.199,ACTIVE,211.48,343.85,59.938,1439134203,"201051344000582","174011321042388",27.97,28.50,0,328.22,369.70,34.0,30.9,0.274,205067.3,205067.3,9961,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134281,368426.00
08/09/2015 11:30,2,1.199,ACTIVE,211.03,344.15,59.959,1439134203,"201051344000469","174011321042388",28.55,28.80,0,328.22,370.00,34.7,31.5,0.292,201041.9,201041.9,9982,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134282,368427.00
08/09/2015 11:30,2,1.213,ACTIVE,211.03,344.15,59.949,1439134203,"201051344000988","174011321042388",27.93,29.50,0,327.92,371.51,34.4,31.2,0.309,200208.5,200208.5,9971,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134283,368428.00
08/09/2015 11:30,2,1.219,ACTIVE,211.25,343.25,59.938,1439134203,"201051344001158","174011321042388",28.01,29.30,0,328.52,370.00,34.6,31.4,0.283,205950.7,205950.7,9972,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134284,368429.00
08/09/2015 11:30,2,1.221,ACTIVE,211.03,343.25,59.975,1439134203,"201051344001025","174011321042388",28.41,28.50,0,328.22,370.00,35.1,32.0,0.283,210259.3,210259.3,9964,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134285,368430.00
08/09/2015 11:30,2,1.229,ACTIVE,211.03,343.85,59.970,1439134203,"201051344000569","174011321042388",27.85,29.80,0,328.52,369.70,34.7,31.6,0.283,213533.9,213533.9,9991,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134286,368431.00
08/09/2015 11:30,2,0.723,ACTIVE,211.70,412.98,59.933,1439134203,"274151322000094","174011321042388",38.59,34.30,0,333.33,437.03,28.5,25.6,0.194,390824.5,390824.5,11391,0,0,0,L,1151911521,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134287,368432.00
08/09/2015 11:30,2,1.213,ACTIVE,211.03,343.25,59.949,1439134203,"201051344000458","174011321042388",28.03,29.80,0,327.02,371.81,34.5,31.3,0.301,209245.6,209245.6,9981,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134288,368433.00
08/09/2015 11:30,2,1.131,ACTIVE,212.16,339.34,59.981,1439134203,"274151322000087","174011321042388",26.88,37.80,0,330.63,363.69,30.8,27.8,0.203,462553.8,462553.8,10814,0,0,0,L,1151911521,1,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134289,368434.00
08/09/2015 11:30,2,1.154,ACTIVE,211.93,344.15,59.949,1439134203,"274151322000052","174011321042388",27.83,32.60,0,329.43,363.99,32.6,29.5,0.221,494555.0,494555.0,11231,0,0,0,L,1151911521,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134290,368435.00
08/09/2015 11:30,2,1.215,ACTIVE,211.25,343.55,59.944,1439134203,"201051344001145","174011321042388",28.33,28.00,0,328.82,370.00,34.9,31.7,0.274,214331.1,214331.1,9988,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134291,368436.00
08/09/2015 11:30,2,1.193,ACTIVE,211.03,341.45,59.944,1439134203,"201051344000685","174011321042388",28.03,28.80,0,327.92,368.80,33.9,30.8,0.309,213075.0,213075.0,9989,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134292,368437.00
08/09/2015 11:30,2,1.105,ACTIVE,211.93,340.25,59.949,1439134203,"274151322000088","174011321042388",27.57,31.80,0,329.43,363.99,30.9,27.9,0.190,474530.1,474530.1,10836,0,0,0,L,1151911521,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134292,368438.00
08/09/2015 11:30,2,1.209,ACTIVE,211.03,344.45,59.944,1439134203,"201051344000438","174011321042388",28.27,28.50,0,327.32,370.30,34.6,31.5,0.287,213096.9,213096.9,9961,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134293,368439.00
08/09/2015 11:30,2,1.244,ACTIVE,210.80,342.35,59.917,1439134203,"201051344001135","174011321042388",28.03,28.80,0,327.92,368.80,35.4,32.2,0.265,204577.9,204577.9,9943,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134294,368440.00
08/09/2015 11:30,2,1.234,ACTIVE,211.03,342.35,59.959,1439134203,"201051344000417","174011321042388",27.77,29.80,0,328.22,369.10,34.7,31.6,0.278,208280.2,208280.2,9961,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134295,368441.00
08/09/2015 11:30,2,1.234,ACTIVE,210.57,343.55,59.949,1439134203,"201051344000594","174011321042388",28.13,28.80,0,325.82,370.30,35.2,32.0,0.270,209834.8,209834.8,9983,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134296,368442.00
08/09/2015 11:30,2,1.137,ACTIVE,211.70,344.76,59.954,1439134203,"274151322000083","174011321042388",27.75,32.40,0,330.03,363.69,32.0,29.0,0.239,490453.5,490453.5,11261,0,0,0,L,1151911521,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134297,368443.00
08/09/2015 11:30,2,1.260,ACTIVE,211.25,345.06,59.938,1439134203,"201051344000585","174011321042388",28.15,29.30,0,327.92,369.40,35.9,32.8,0.314,209267.0,209267.0,9963,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134298,368444.00
08/09/2015 11:30,2,1.143,ACTIVE,212.16,343.85,59.959,1439134203,"274151322000054","174011321042388",27.51,33.30,0,329.13,364.29,31.8,28.8,0.221,485291.2,485291.2,10826,0,0,0,L,1151911521,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134299,368445.00
08/09/2015 11:30,2,1.236,ACTIVE,211.25,342.95,59.949,1439134203,"201051344001203","174011321042388",28.07,28.50,0,328.82,370.60,35.2,32.0,0.283,210153.1,210153.1,9974,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134300,368446.00
08/09/2015 11:30,2,1.211,ACTIVE,210.57,343.85,59.949,1439134203,"201051344000646","174011321042388",28.21,29.30,0,327.02,369.40,34.6,31.5,0.274,206561.8,206561.8,9960,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134301,368447.00
08/09/2015 11:30,2,0.734,ACTIVE,212.16,415.69,59.954,1439134203,"274151322000068","174011321042388",38.59,34.80,0,335.74,437.93,28.6,25.7,0.181,390083.4,390083.4,11002,0,0,0,L,1151911521,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134302,368448.00
08/09/2015 11:30,2,1.191,ACTIVE,212.61,341.45,59.933,1439134203,"274151322000076","174011321042388",28.57,32.00,0,332.43,365.49,34.5,31.4,0.217,518241.8,518241.8,11240,0,0,0,L,1151911521,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134303,368449.00
08/09/2015 11:30,2,1.230,ACTIVE,211.03,342.05,59.944,1439134203,"201051344000890","174011321042388",28.33,29.50,0,327.92,369.40,35.4,32.2,0.301,211222.2,211222.2,9973,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134304,368450.00
08/09/2015 11:30,2,1.207,ACTIVE,211.03,343.55,59.938,1439134203,"201051344000900","174011321042388",28.07,28.80,0,327.92,369.10,34.3,31.2,0.278,212026.7,212026.7,10004,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134305,368451.00
08/09/2015 11:30,2,1.195,ACTIVE,211.48,344.45,59.954,1439134203,"201051344000633","174011321042388",28.53,28.50,0,327.92,370.30,34.5,31.4,0.283,200990.9,200990.9,9998,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134306,368452.00
08/09/2015 11:30,2,1.230,ACTIVE,211.25,342.65,59.959,1439134203,"201051344000983","174011321042388",28.25,29.80,0,327.92,370.00,35.2,32.1,0.287,208961.9,208961.9,9986,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134307,368453.00
08/09/2015 11:30,2,1.211,ACTIVE,211.03,344.15,59.954,1439134203,"201051344000917","174011321042388",28.27,29.50,0,327.92,369.10,34.7,31.6,0.278,211735.6,211735.6,9996,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134308,368454.00
08/09/2015 11:30,2,1.209,ACTIVE,211.48,343.55,59.959,1439134203,"201051344000648","174011321042388",28.03,27.50,0,329.43,370.60,34.4,31.2,0.287,207024.3,207024.3,9988,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134309,368455.00
08/09/2015 11:30,2,1.217,ACTIVE,211.03,343.85,59.959,1439134203,"201051344001093","174011321042388",28.35,28.50,0,327.92,370.00,35.0,31.8,0.296,209947.7,209947.7,9981,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134309,368456.00
08/09/2015 11:30,2,1.207,ACTIVE,211.48,343.85,59.954,1439134203,"201051344000645","174011321042388",27.93,28.80,0,329.13,369.40,34.2,31.1,0.278,207941.8,207941.8,9993,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134310,368457.00
08/09/2015 11:30,2,1.143,ACTIVE,211.48,343.25,59.933,1439134203,"274151322000085","174011321042388",27.57,32.20,0,330.93,364.29,31.9,28.9,0.208,487844.6,487844.6,11240,0,0,0,L,1151911521,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134311,368458.00
08/09/2015 11:30,2,1.188,ACTIVE,211.25,344.15,59.954,1439134203,"201051344000651","174011321042388",28.47,28.30,0,328.82,369.70,34.2,31.1,0.292,207200.7,207200.7,9969,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134312,368459.00
08/09/2015 11:30,2,1.244,ACTIVE,211.48,342.35,59.944,1439134203,"201051344000867","174011321042388",27.71,29.50,0,328.22,369.10,34.9,31.8,0.278,199871.8,199871.8,9989,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134313,368460.00
08/09/2015 11:30,2,1.215,ACTIVE,210.80,342.95,59.944,1439134203,"201051344001230","174011321042388",28.15,29.30,0,326.42,368.80,34.7,31.6,0.301,210850.2,210850.2,9998,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134314,368461.00
08/09/2015 11:30,2,1.201,ACTIVE,211.48,344.15,59.954,1439134203,"201051344000576","174011321042388",27.83,28.50,0,328.82,370.00,33.9,30.8,0.292,207091.0,207091.0,10008,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134315,368462.00
08/09/2015 11:30,2,1.230,ACTIVE,211.25,343.55,59.949,1439134203,"201051344000579","174011321042388",28.53,30.00,0,328.52,370.30,35.6,32.4,0.283,214018.9,214018.9,9965,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439134316,368463.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368464.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368465.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368466.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368467.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368468.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368469.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368470.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368471.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368472.00
08/09/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439134203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135083,368473.00
08/09/2015 11:45,2,1.055,ACTIVE,211.70,342.95,59.965,1439135103,"201051344000955","174011321042388",28.31,28.50,0,327.32,359.78,30.3,27.3,0.261,212624.8,212624.8,9974,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135178,368474.00
08/09/2015 11:45,2,1.027,ACTIVE,212.83,345.36,59.944,1439135103,"274151322000095","174011321042388",27.81,32.20,0,329.73,356.18,29.0,26.0,0.208,512157.2,512157.2,10878,0,0,0,L,1151911521,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135179,368475.00
08/09/2015 11:45,2,1.057,ACTIVE,211.70,341.15,59.944,1439135103,"201051344000868","174011321042388",28.17,28.30,0,326.72,360.38,30.2,27.2,0.234,199344.7,199344.7,9989,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135180,368476.00
08/09/2015 11:45,2,1.039,ACTIVE,212.38,344.15,59.954,1439135103,"201051344000853","174011321042388",28.35,29.30,0,329.43,361.89,29.9,26.9,0.239,205771.9,205771.9,9992,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135181,368477.00
08/09/2015 11:45,2,1.025,ACTIVE,212.38,342.65,59.954,1439135103,"201051344000582","174011321042388",28.17,28.30,0,327.62,360.69,29.3,26.4,0.239,205073.4,205073.4,9962,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135182,368478.00
08/09/2015 11:45,2,1.027,ACTIVE,211.93,343.85,59.959,1439135103,"201051344000469","174011321042388",28.69,28.00,0,327.02,361.59,29.9,26.9,0.252,201048.2,201048.2,9983,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135182,368479.00
08/09/2015 11:45,2,1.037,ACTIVE,211.70,345.06,59.928,1439135103,"201051344000988","174011321042388",28.01,29.30,0,326.42,361.89,29.5,26.5,0.247,200214.7,200214.7,9972,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135183,368480.00
08/09/2015 11:45,2,1.051,ACTIVE,211.93,342.95,59.928,1439135103,"201051344001158","174011321042388",27.91,29.30,0,328.52,361.89,29.8,26.8,0.265,205956.9,205956.9,9973,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135184,368481.00
08/09/2015 11:45,2,1.057,ACTIVE,211.93,342.35,59.965,1439135103,"201051344001025","174011321042388",28.27,28.30,0,328.22,360.69,30.3,27.3,0.230,210265.6,210265.6,9965,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135185,368482.00
08/09/2015 11:45,2,1.045,ACTIVE,211.93,342.95,59.938,1439135103,"201051344000569","174011321042388",28.31,29.50,0,328.22,360.08,29.9,27.0,0.239,213540.2,213540.2,9992,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135186,368483.00
08/09/2015 11:45,2,0.646,ACTIVE,213.06,401.26,59.944,1439135103,"274151322000094","174011321042388",37.59,34.00,0,330.63,426.81,24.4,21.6,0.168,390829.5,390829.5,11392,0,0,0,L,1151911521,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135187,368484.00
08/09/2015 11:45,2,1.055,ACTIVE,211.93,342.35,59.959,1439135103,"201051344000458","174011321042388",27.71,29.50,0,328.82,360.38,29.7,26.7,0.239,209251.8,209251.8,9982,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135188,368485.00
08/09/2015 11:45,2,0.965,ACTIVE,213.06,342.95,59.928,1439135103,"274151322000087","174011321042388",27.04,38.00,0,330.33,355.88,26.5,23.6,0.172,462559.2,462559.2,10815,0,0,0,L,1151911521,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135189,368486.00
08/09/2015 11:45,2,0.998,ACTIVE,213.06,342.35,59.912,1439135103,"274151322000052","174011321042388",27.67,32.60,0,329.43,355.58,27.9,25.1,0.190,494560.8,494560.8,11232,0,0,0,L,1151911521,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135190,368487.00
08/09/2015 11:45,2,1.051,ACTIVE,212.16,342.65,59.949,1439135103,"201051344001145","174011321042388",28.27,27.80,0,328.22,360.38,30.1,27.1,0.225,214337.4,214337.4,9989,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135191,368488.00
08/09/2015 11:45,2,1.008,ACTIVE,212.16,342.65,59.944,1439135103,"201051344000685","174011321042388",28.37,28.50,0,327.92,360.08,29.0,26.0,0.247,213081.1,213081.1,9990,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135192,368489.00
08/09/2015 11:45,2,0.947,ACTIVE,212.61,344.15,59.949,1439135103,"274151322000088","174011321042388",27.43,31.80,0,329.43,354.67,26.3,23.5,0.172,474535.5,474535.5,10837,0,0,0,L,1151911521,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135193,368490.00
08/09/2015 11:45,2,1.031,ACTIVE,212.16,342.95,59.938,1439135103,"201051344000438","174011321042388",28.61,28.50,0,327.02,360.69,29.9,26.9,0.239,213103.1,213103.1,9962,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135194,368491.00
08/09/2015 11:45,2,1.086,ACTIVE,211.93,340.85,59.944,1439135103,"201051344001135","174011321042388",27.73,28.50,0,328.22,361.29,30.5,27.5,0.221,204584.3,204584.3,9944,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135195,368492.00
08/09/2015 11:45,2,1.074,ACTIVE,212.16,342.95,59.954,1439135103,"201051344000417","174011321042388",27.57,29.80,0,326.72,360.08,30.1,27.1,0.239,208286.6,208286.6,9962,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135195,368493.00
08/09/2015 11:45,2,1.055,ACTIVE,211.70,342.65,59.944,1439135103,"201051344000594","174011321042388",28.29,29.00,0,326.12,361.29,30.2,27.3,0.239,209841.2,209841.2,9984,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135196,368494.00
08/09/2015 11:45,2,0.973,ACTIVE,213.06,344.76,59.959,1439135103,"274151322000083","174011321042388",27.79,32.40,0,329.43,355.28,27.3,24.5,0.190,490459.1,490459.1,11262,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135197,368495.00
08/09/2015 11:45,2,1.088,ACTIVE,212.38,343.55,59.959,1439135103,"201051344000585","174011321042388",28.19,29.00,0,327.02,360.38,31.1,28.1,0.230,209273.6,209273.6,9964,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135198,368496.00
08/09/2015 11:45,2,0.973,ACTIVE,213.06,342.95,59.944,1439135103,"274151322000054","174011321042388",27.69,33.00,0,329.43,355.28,27.3,24.4,0.177,485296.8,485296.8,10827,0,0,0,L,1151911521,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135199,368497.00
08/09/2015 11:45,2,1.057,ACTIVE,212.61,342.65,59.959,1439135103,"201051344001203","174011321042388",28.25,28.30,0,328.22,361.59,30.3,27.3,0.239,210159.5,210159.5,9975,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135200,368498.00
08/09/2015 11:45,2,1.041,ACTIVE,211.70,340.85,59.949,1439135103,"201051344000646","174011321042388",28.33,29.30,0,327.02,359.78,29.9,26.9,0.221,206568.1,206568.1,9961,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135201,368499.00
08/09/2015 11:45,2,0.643,ACTIVE,213.74,410.58,59.933,1439135103,"274151322000068","174011321042388",38.53,34.50,0,330.33,430.72,25.4,22.6,0.164,390088.5,390088.5,11003,0,0,0,L,1151911521,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135202,368500.00
08/09/2015 11:45,2,1.025,ACTIVE,213.51,343.55,59.954,1439135103,"274151322000076","174011321042388",28.43,32.00,0,331.23,356.78,29.5,26.6,0.203,518248.0,518248.0,11241,0,0,0,L,1151911521,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135203,368501.00
08/09/2015 11:45,2,1.068,ACTIVE,212.16,342.95,59.981,1439135103,"201051344000890","174011321042388",28.23,29.50,0,326.72,361.29,30.6,27.6,0.239,211228.7,211228.7,9974,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135204,368502.00
08/09/2015 11:45,2,1.014,ACTIVE,212.16,343.85,59.981,1439135103,"201051344000900","174011321042388",28.59,28.30,0,326.12,360.69,29.4,26.4,0.243,212032.9,212032.9,10005,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135205,368503.00
08/09/2015 11:45,2,1.043,ACTIVE,212.61,344.15,59.996,1439135103,"201051344000633","174011321042388",28.19,28.50,0,328.22,362.49,29.8,26.8,0.225,200997.1,200997.1,9999,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135206,368504.00
08/09/2015 11:45,2,1.059,ACTIVE,212.38,343.25,59.938,1439135103,"201051344000983","174011321042388",28.33,29.50,0,328.22,361.59,30.4,27.4,0.234,208968.3,208968.3,9987,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135207,368505.00
08/09/2015 11:45,2,1.045,ACTIVE,212.61,344.15,59.938,1439135103,"201051344000917","174011321042388",28.13,29.00,0,327.32,360.99,29.8,26.8,0.230,211741.9,211741.9,9997,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135207,368506.00
08/09/2015 11:45,2,1.035,ACTIVE,212.61,342.95,59.917,1439135103,"201051344000648","174011321042388",28.19,27.50,0,326.42,361.29,29.6,26.7,0.234,207030.5,207030.5,9989,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135208,368507.00
08/09/2015 11:45,2,1.059,ACTIVE,212.38,344.15,59.938,1439135103,"201051344001093","174011321042388",28.13,28.30,0,327.62,359.78,30.2,27.2,0.230,209954.0,209954.0,9982,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135209,368508.00
08/09/2015 11:45,2,1.027,ACTIVE,212.83,343.55,59.965,1439135103,"201051344000645","174011321042388",28.15,28.50,0,327.32,360.69,29.3,26.4,0.225,207948.0,207948.0,9994,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135210,368509.00
08/09/2015 11:45,2,0.973,ACTIVE,213.51,346.86,59.954,1439135103,"274151322000085","174011321042388",27.73,32.00,0,330.63,355.58,27.4,24.5,0.177,487850.3,487850.3,11241,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135211,368510.00
08/09/2015 11:45,2,1.037,ACTIVE,212.38,343.85,59.938,1439135103,"201051344000651","174011321042388",27.97,28.00,0,328.52,360.99,29.4,26.5,0.243,207206.8,207206.8,9970,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135212,368511.00
08/09/2015 11:45,2,1.037,ACTIVE,212.38,342.05,59.954,1439135103,"201051344000867","174011321042388",28.65,29.30,0,326.42,360.38,30.1,27.1,0.225,199878.1,199878.1,9990,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135213,368512.00
08/09/2015 11:45,2,1.031,ACTIVE,211.93,341.75,59.970,1439135103,"201051344001230","174011321042388",28.57,29.00,0,327.62,359.18,29.8,26.9,0.230,210856.4,210856.4,9999,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135214,368513.00
08/09/2015 11:45,2,1.018,ACTIVE,212.83,344.45,59.944,1439135103,"201051344000576","174011321042388",28.23,28.30,0,326.12,360.69,29.2,26.2,0.221,207097.1,207097.1,10009,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135215,368514.00
08/09/2015 11:45,2,1.061,ACTIVE,212.16,343.25,59.954,1439135103,"201051344000579","174011321042388",28.61,29.80,0,326.72,360.08,30.7,27.7,0.234,214025.4,214025.4,9966,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135216,368515.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368516.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368517.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368518.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368519.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368520.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368521.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368522.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368523.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368524.00
08/09/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439135103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439135983,368525.00
08/09/2015 12:00,2,1.180,ACTIVE,211.25,342.65,59.996,1439136004,"201051344000955","174011321042388",28.35,28.50,0,327.62,360.08,33.9,30.8,0.292,212632.0,212632.0,9975,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136079,368526.00
08/09/2015 12:00,2,1.146,ACTIVE,211.93,347.16,60.002,1439136004,"274151322000095","174011321042388",28.21,32.20,0,330.63,358.88,32.9,29.8,0.225,512164.1,512164.1,10879,0,0,0,L,1151911521,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136080,368527.00
08/09/2015 12:00,2,1.188,ACTIVE,211.25,341.45,60.007,1439136004,"201051344000868","174011321042388",28.11,27.80,0,328.22,360.69,33.9,30.7,0.256,199351.9,199351.9,9990,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136081,368528.00
08/09/2015 12:00,2,1.170,ACTIVE,212.16,345.06,60.023,1439136004,"201051344000853","174011321042388",28.15,28.80,0,330.03,362.19,33.4,30.3,0.261,205778.9,205778.9,9993,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136082,368529.00
08/09/2015 12:00,2,1.156,ACTIVE,212.16,342.95,59.991,1439136004,"201051344000582","174011321042388",28.07,27.80,0,329.13,360.69,32.9,29.8,0.247,205080.4,205080.4,9963,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136083,368530.00
08/09/2015 12:00,2,1.162,ACTIVE,211.70,342.95,59.996,1439136004,"201051344000469","174011321042388",28.47,27.30,0,327.62,360.69,33.5,30.5,0.274,201055.3,201055.3,9984,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136084,368531.00
08/09/2015 12:00,2,1.166,ACTIVE,211.70,342.65,59.996,1439136004,"201051344000988","174011321042388",27.97,28.80,0,327.92,362.19,33.0,30.0,0.265,200221.7,200221.7,9973,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136084,368532.00
08/09/2015 12:00,2,1.168,ACTIVE,211.70,342.95,60.002,1439136004,"201051344001158","174011321042388",28.09,28.80,0,327.02,361.29,33.3,30.2,0.274,205964.0,205964.0,9974,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136085,368533.00
08/09/2015 12:00,2,1.182,ACTIVE,211.70,341.45,60.012,1439136004,"201051344001025","174011321042388",28.29,28.50,0,327.92,361.29,33.9,30.8,0.265,210272.8,210272.8,9966,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136086,368534.00
08/09/2015 12:00,2,1.174,ACTIVE,211.48,342.35,59.996,1439136004,"201051344000569","174011321042388",28.17,28.80,0,328.52,360.99,33.5,30.4,0.270,213547.3,213547.3,9993,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136087,368535.00
08/09/2015 12:00,2,0.723,ACTIVE,211.70,407.57,59.996,1439136004,"274151322000094","174011321042388",38.29,34.00,0,332.43,425.31,27.9,25.0,0.186,390835.3,390835.3,11393,0,0,0,L,1151911521,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136088,368536.00
08/09/2015 12:00,2,1.166,ACTIVE,211.48,341.75,59.996,1439136004,"201051344000458","174011321042388",28.15,29.30,0,328.22,360.69,33.3,30.2,0.292,209258.8,209258.8,9983,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136089,368537.00
08/09/2015 12:00,2,1.074,ACTIVE,211.93,339.95,60.002,1439136004,"274151322000087","174011321042388",27.41,38.20,0,330.93,357.08,29.8,26.9,0.181,462565.5,462565.5,10816,0,0,0,L,1151911521,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136090,368538.00
08/09/2015 12:00,2,1.113,ACTIVE,212.38,343.85,59.986,1439136004,"274151322000052","174011321042388",27.71,32.60,0,329.73,357.68,31.3,28.3,0.212,494567.4,494567.4,11233,0,0,0,L,1151911521,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136091,368539.00
08/09/2015 12:00,2,1.172,ACTIVE,211.48,341.15,59.996,1439136004,"201051344001145","174011321042388",28.27,27.80,0,329.43,362.19,33.6,30.5,0.265,214344.6,214344.6,9990,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136092,368540.00
08/09/2015 12:00,2,1.131,ACTIVE,211.70,343.85,60.012,1439136004,"201051344000685","174011321042388",28.33,28.50,0,328.22,360.69,32.5,29.4,0.270,213088.0,213088.0,9991,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136093,368541.00
08/09/2015 12:00,2,1.057,ACTIVE,212.61,341.15,60.012,1439136004,"274151322000088","174011321042388",27.71,31.80,0,330.63,356.78,29.7,26.7,0.181,474541.7,474541.7,10838,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136094,368542.00
08/09/2015 12:00,2,1.152,ACTIVE,211.70,342.05,59.996,1439136004,"201051344000438","174011321042388",28.53,28.50,0,328.22,361.29,33.4,30.3,0.274,213110.2,213110.2,9963,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136095,368543.00
08/09/2015 12:00,2,1.178,ACTIVE,211.25,342.35,60.023,1439136004,"201051344001135","174011321042388",28.37,28.30,0,328.82,360.38,33.9,30.8,0.274,204591.6,204591.6,9945,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136096,368544.00
08/09/2015 12:00,2,1.174,ACTIVE,211.70,344.45,60.007,1439136004,"201051344000417","174011321042388",28.15,29.80,0,327.92,360.38,33.5,30.4,0.256,208293.7,208293.7,9963,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136097,368545.00
08/09/2015 12:00,2,1.166,ACTIVE,211.03,341.15,60.002,1439136004,"201051344000594","174011321042388",28.53,29.30,0,327.62,360.99,33.7,30.6,0.265,209848.4,209848.4,9985,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136098,368546.00
08/09/2015 12:00,2,1.094,ACTIVE,212.83,347.16,59.996,1439136004,"274151322000083","174011321042388",27.67,32.40,0,330.63,357.68,30.7,27.7,0.203,490465.6,490465.6,11263,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136099,368547.00
08/09/2015 12:00,2,1.199,ACTIVE,211.70,344.45,60.028,1439136004,"201051344000585","174011321042388",28.39,28.80,0,328.52,360.99,34.5,31.4,0.274,209281.0,209281.0,9965,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136100,368548.00
08/09/2015 12:00,2,1.092,ACTIVE,212.38,345.06,60.023,1439136004,"274151322000054","174011321042388",27.63,32.60,0,330.03,357.38,30.6,27.6,0.212,485303.3,485303.3,10828,0,0,0,L,1151911521,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136101,368549.00
08/09/2015 12:00,2,1.170,ACTIVE,211.70,342.65,60.007,1439136004,"201051344001203","174011321042388",28.33,28.30,0,325.82,361.89,33.6,30.5,0.274,210166.6,210166.6,9976,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136102,368550.00
08/09/2015 12:00,2,1.152,ACTIVE,211.03,341.15,60.007,1439136004,"201051344000646","174011321042388",28.41,29.30,0,326.72,360.38,33.2,30.1,0.265,206575.2,206575.2,9962,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136103,368551.00
08/09/2015 12:00,2,0.758,ACTIVE,213.29,394.65,59.991,1439136004,"274151322000068","174011321042388",36.46,34.50,0,331.53,427.11,28.1,25.2,0.181,390094.5,390094.5,11004,0,0,0,L,1151911521,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136104,368552.00
08/09/2015 12:00,2,1.156,ACTIVE,212.38,342.65,59.996,1439136004,"274151322000076","174011321042388",28.17,32.00,0,331.53,358.28,33.0,29.9,0.217,518255.0,518255.0,11242,0,0,0,L,1151911521,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136105,368553.00
08/09/2015 12:00,2,1.189,ACTIVE,211.03,342.95,60.007,1439136004,"201051344000890","174011321042388",28.15,29.50,0,327.32,360.69,34.0,30.8,0.278,211236.0,211236.0,9975,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136105,368554.00
08/09/2015 12:00,2,1.133,ACTIVE,211.48,342.95,60.007,1439136004,"201051344000900","174011321042388",28.63,27.80,0,327.92,360.99,32.9,29.8,0.278,212039.9,212039.9,10006,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136106,368555.00
08/09/2015 12:00,2,1.158,ACTIVE,211.70,343.85,59.991,1439136004,"201051344000633","174011321042388",28.21,28.50,0,328.52,361.59,33.1,30.1,0.261,201004.3,201004.3,10000,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136107,368556.00
08/09/2015 12:00,2,1.158,ACTIVE,211.48,343.85,60.002,1439136004,"201051344000983","174011321042388",28.80,29.00,0,328.22,360.99,33.9,30.7,0.292,208975.5,208975.5,9988,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136108,368557.00
08/09/2015 12:00,2,1.162,ACTIVE,210.35,339.95,60.012,1439136004,"201051344000917","174011321042388",28.19,28.80,0,327.62,360.69,33.2,30.1,0.252,211749.0,211749.0,9998,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136109,368558.00
08/09/2015 12:00,2,1.143,ACTIVE,211.48,343.25,59.996,1439136004,"201051344000648","174011321042388",28.37,27.50,0,328.52,361.59,32.9,29.8,0.261,207037.5,207037.5,9990,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136110,368559.00
08/09/2015 12:00,2,1.154,ACTIVE,211.25,343.55,60.034,1439136004,"201051344001093","174011321042388",28.53,28.50,0,328.52,360.69,33.4,30.3,0.278,209961.2,209961.2,9983,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136111,368560.00
08/09/2015 12:00,2,1.158,ACTIVE,211.93,343.55,60.002,1439136004,"201051344000645","174011321042388",27.81,28.50,0,328.82,360.69,32.7,29.6,0.256,207955.0,207955.0,9995,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136112,368561.00
08/09/2015 12:00,2,1.090,ACTIVE,211.93,341.15,60.002,1439136004,"274151322000085","174011321042388",27.69,31.80,0,332.43,356.78,30.6,27.6,0.208,487856.8,487856.8,11242,0,0,0,L,1151911521,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136113,368562.00
08/09/2015 12:00,2,1.139,ACTIVE,211.48,342.65,59.991,1439136004,"201051344000651","174011321042388",28.37,27.80,0,328.22,361.29,32.8,29.7,0.261,207213.9,207213.9,9971,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136114,368563.00
08/09/2015 12:00,2,1.166,ACTIVE,211.48,342.05,59.991,1439136004,"201051344000867","174011321042388",28.27,29.00,0,328.22,360.08,33.5,30.4,0.287,199885.3,199885.3,9991,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136114,368564.00
