ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 12:00,2,1.148,ACTIVE,210.80,340.55,60.002,1439136004,"201051344001230","174011321042388",28.51,29.00,0,327.62,359.48,33.2,30.1,0.261,210863.6,210863.6,10000,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136115,368565.00
08/09/2015 12:00,2,1.137,ACTIVE,211.93,342.95,60.012,1439136004,"201051344000576","174011321042388",28.19,28.00,0,329.43,361.59,32.5,29.5,0.239,207104.0,207104.0,10010,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136116,368566.00
08/09/2015 12:00,2,1.182,ACTIVE,211.25,342.05,60.007,1439136004,"201051344000579","174011321042388",28.43,29.80,0,328.82,360.69,34.1,31.0,0.265,214032.7,214032.7,9967,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136117,368567.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368568.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368569.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368570.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368571.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368572.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368573.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368574.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368575.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368576.00
08/09/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439136004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136885,368577.00
08/09/2015 12:15,2,2.242,ACTIVE,211.70,356.48,59.986,1439136906,"201051344000955","174011321042388",29.32,29.30,0,324.02,386.23,66.6,62.4,0.566,212642.1,212642.1,9976,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136981,368578.00
08/09/2015 12:15,2,2.297,ACTIVE,211.70,347.76,59.965,1439136906,"274151322000095","174011321042388",28.67,33.00,0,329.73,379.62,66.7,62.4,0.446,512174.0,512174.0,10880,0,0,0,L,1151911521,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136982,368579.00
08/09/2015 12:15,2,2.354,ACTIVE,211.93,355.28,59.970,1439136906,"201051344000868","174011321042388",28.35,28.30,0,327.02,389.24,67.6,63.3,0.552,199362.1,199362.1,9991,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136983,368580.00
08/09/2015 12:15,2,2.303,ACTIVE,213.06,359.48,59.986,1439136906,"201051344000853","174011321042388",28.86,29.80,0,329.13,390.44,67.4,63.1,0.566,205789.1,205789.1,9994,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136984,368581.00
08/09/2015 12:15,2,2.307,ACTIVE,212.83,355.88,59.949,1439136906,"201051344000582","174011321042388",28.37,28.50,0,327.92,389.54,66.3,62.1,0.570,205090.3,205090.3,9964,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136985,368582.00
08/09/2015 12:15,2,2.320,ACTIVE,212.83,360.38,59.965,1439136906,"201051344000469","174011321042388",28.78,28.00,0,327.02,391.04,67.7,63.4,0.592,201065.5,201065.5,9985,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136986,368583.00
08/09/2015 12:15,2,2.348,ACTIVE,212.61,357.08,59.965,1439136906,"201051344000988","174011321042388",28.45,29.50,0,326.72,391.04,67.6,63.3,0.588,200231.8,200231.8,9974,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136987,368584.00
08/09/2015 12:15,2,2.330,ACTIVE,212.61,357.98,59.975,1439136906,"201051344001158","174011321042388",28.59,29.80,0,327.92,389.84,67.5,63.2,0.575,205974.1,205974.1,9975,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136988,368585.00
08/09/2015 12:15,2,2.346,ACTIVE,211.93,355.28,59.986,1439136906,"201051344001025","174011321042388",28.84,29.00,0,326.42,389.24,68.6,64.3,0.575,210283.2,210283.2,9967,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136989,368586.00
08/09/2015 12:15,2,2.350,ACTIVE,212.38,357.98,59.975,1439136906,"201051344000569","174011321042388",28.51,29.50,0,327.92,389.54,67.8,63.5,0.535,213557.5,213557.5,9994,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136990,368587.00
08/09/2015 12:15,2,1.465,ACTIVE,213.29,420.50,59.970,1439136906,"274151322000094","174011321042388",38.65,34.80,0,331.83,439.43,57.5,53.6,0.398,390843.7,390843.7,11394,0,0,0,L,1151911521,1,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136990,368588.00
08/09/2015 12:15,2,2.346,ACTIVE,212.61,355.88,59.996,1439136906,"201051344000458","174011321042388",28.57,30.00,0,328.52,390.14,67.9,63.6,0.579,209269.0,209269.0,9984,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136991,368589.00
08/09/2015 12:15,2,2.195,ACTIVE,213.29,351.07,59.959,1439136906,"274151322000087","174011321042388",27.75,38.80,0,330.63,377.52,61.7,57.6,0.411,462574.6,462574.6,10817,0,0,0,L,1151911521,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136992,368590.00
08/09/2015 12:15,2,2.240,ACTIVE,211.70,351.67,59.959,1439136906,"274151322000052","174011321042388",28.29,33.50,0,329.73,377.52,64.1,60.0,0.464,494577.0,494577.0,11234,0,0,0,L,1151911521,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136993,368591.00
08/09/2015 12:15,2,2.344,ACTIVE,212.38,356.18,59.981,1439136906,"201051344001145","174011321042388",28.88,28.30,0,326.42,388.64,68.6,64.3,0.570,214354.9,214354.9,9991,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136994,368592.00
08/09/2015 12:15,2,2.336,ACTIVE,212.16,355.88,59.975,1439136906,"201051344000685","174011321042388",28.65,29.00,0,327.02,386.83,67.8,63.5,0.592,213098.0,213098.0,9992,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136995,368593.00
08/09/2015 12:15,2,2.186,ACTIVE,212.83,345.36,59.981,1439136906,"274151322000088","174011321042388",28.19,32.40,0,330.33,378.12,62.4,58.3,0.411,474550.9,474550.9,10839,0,0,0,L,1151911521,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136996,368594.00
08/09/2015 12:15,2,2.357,ACTIVE,212.38,356.48,59.986,1439136906,"201051344000438","174011321042388",28.69,29.00,0,327.02,389.84,68.5,64.2,0.570,213120.5,213120.5,9964,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136997,368595.00
08/09/2015 12:15,2,2.365,ACTIVE,211.93,356.18,59.938,1439136906,"201051344001135","174011321042388",28.78,28.80,0,328.22,389.54,68.9,64.6,0.561,204601.9,204601.9,9946,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136998,368596.00
08/09/2015 12:15,2,2.357,ACTIVE,212.38,356.78,59.981,1439136906,"201051344000417","174011321042388",28.57,30.30,0,325.52,388.94,68.3,64.0,0.561,208304.0,208304.0,9964,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439136999,368597.00
08/09/2015 12:15,2,2.373,ACTIVE,211.93,356.78,59.991,1439136906,"201051344000594","174011321042388",28.92,30.00,0,326.42,390.44,69.5,65.2,0.583,209858.8,209858.8,9986,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137000,368598.00
08/09/2015 12:15,2,2.250,ACTIVE,212.16,353.47,59.959,1439136906,"274151322000083","174011321042388",28.27,33.50,0,330.33,378.42,64.4,60.2,0.464,490475.1,490475.1,11264,0,0,0,L,1151911521,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137001,368599.00
08/09/2015 12:15,2,2.396,ACTIVE,212.61,359.18,59.970,1439136906,"201051344000585","174011321042388",29.02,29.50,0,328.22,391.04,70.5,66.1,0.597,209291.6,209291.6,9966,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137002,368600.00
08/09/2015 12:15,2,2.246,ACTIVE,212.16,362.79,59.986,1439136906,"274151322000054","174011321042388",28.25,33.50,0,329.73,380.22,64.2,60.1,0.451,485312.7,485312.7,10829,0,0,0,L,1151911521,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137003,368601.00
08/09/2015 12:15,2,2.412,ACTIVE,212.83,357.08,59.981,1439136906,"201051344001203","174011321042388",28.73,29.00,0,326.72,390.14,70.2,65.8,0.601,210177.1,210177.1,9977,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137004,368602.00
08/09/2015 12:15,2,2.348,ACTIVE,211.93,356.18,59.959,1439136906,"201051344000646","174011321042388",29.00,30.00,0,326.12,389.84,69.0,64.6,0.579,206585.5,206585.5,9963,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137004,368603.00
08/09/2015 12:15,2,1.545,ACTIVE,213.29,419.90,59.938,1439136906,"274151322000068","174011321042388",38.09,35.40,0,331.83,437.03,58.6,54.7,0.384,390103.2,390103.2,11005,0,0,0,L,1151911521,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137005,368604.00
08/09/2015 12:15,2,2.363,ACTIVE,213.74,364.29,59.981,1439136906,"274151322000076","174011321042388",29.24,33.00,0,333.03,382.03,70.0,65.6,0.468,518265.3,518265.3,11243,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137006,368605.00
08/09/2015 12:15,2,2.406,ACTIVE,211.93,357.08,59.975,1439136906,"201051344000890","174011321042388",28.84,30.30,0,327.32,390.44,70.3,65.9,0.570,211246.5,211246.5,9976,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137007,368606.00
08/09/2015 12:15,2,2.395,ACTIVE,212.38,361.29,59.970,1439136906,"201051344000900","174011321042388",28.82,28.50,0,326.12,391.64,70.0,65.6,0.557,212050.2,212050.2,10007,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137008,368607.00
08/09/2015 12:15,2,2.406,ACTIVE,212.61,358.28,59.954,1439136906,"201051344000633","174011321042388",28.71,29.30,0,327.02,391.64,69.9,65.6,0.597,201014.6,201014.6,10001,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137009,368608.00
08/09/2015 12:15,2,2.416,ACTIVE,212.61,359.48,59.991,1439136906,"201051344000983","174011321042388",28.88,30.00,0,327.92,391.94,70.7,66.3,0.610,208986.1,208986.1,9989,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137010,368609.00
08/09/2015 12:15,2,2.414,ACTIVE,212.61,359.18,59.986,1439136906,"201051344000917","174011321042388",28.69,29.30,0,326.42,391.34,70.2,65.8,0.597,211759.4,211759.4,9999,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137011,368610.00
08/09/2015 12:15,2,2.387,ACTIVE,212.83,358.28,59.975,1439136906,"201051344000648","174011321042388",28.67,28.50,0,328.22,392.85,69.3,65.0,0.592,207047.8,207047.8,9991,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137012,368611.00
08/09/2015 12:15,2,2.420,ACTIVE,212.61,357.98,60.034,1439136906,"201051344001093","174011321042388",28.75,29.00,0,327.62,391.64,70.4,66.1,0.535,209971.7,209971.7,9984,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137013,368612.00
08/09/2015 12:15,2,2.422,ACTIVE,213.06,357.38,59.986,1439136906,"201051344000645","174011321042388",28.55,29.30,0,328.52,392.55,70.0,65.6,0.588,207965.3,207965.3,9996,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137014,368613.00
08/09/2015 12:15,2,2.295,ACTIVE,213.51,352.87,59.949,1439136906,"274151322000085","174011321042388",28.33,32.60,0,333.03,379.62,65.8,61.6,0.446,487866.4,487866.4,11243,0,0,0,L,1151911521,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137015,368614.00
08/09/2015 12:15,2,2.424,ACTIVE,212.83,358.28,59.970,1439136906,"201051344000651","174011321042388",28.65,28.50,0,328.52,392.55,70.4,66.0,0.570,207224.2,207224.2,9972,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137016,368615.00
08/09/2015 12:15,2,2.463,ACTIVE,212.61,357.98,59.991,1439136906,"201051344000867","174011321042388",28.43,29.80,0,328.22,391.94,70.9,66.5,0.605,199895.9,199895.9,9992,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137017,368616.00
08/09/2015 12:15,2,2.418,ACTIVE,211.93,357.68,59.981,1439136906,"201051344001230","174011321042388",28.82,29.80,0,326.72,390.74,70.7,66.3,0.610,210874.0,210874.0,10001,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137018,368617.00
08/09/2015 12:15,2,2.408,ACTIVE,213.29,360.99,59.996,1439136906,"201051344000576","174011321042388",28.71,28.80,0,328.22,394.05,70.1,65.7,0.601,207114.3,207114.3,10011,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137019,368618.00
08/09/2015 12:15,2,2.449,ACTIVE,212.83,362.19,59.991,1439136906,"201051344000579","174011321042388",28.92,30.50,0,328.82,394.05,71.8,67.4,0.570,214043.4,214043.4,9968,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137019,368619.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368620.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368621.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368622.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368623.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368624.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368625.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368626.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368627.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368628.00
08/09/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439136906,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137786,368629.00
08/09/2015 12:30,2,1.088,ACTIVE,211.48,342.35,59.954,1439137803,"201051344000955","174011321042388",27.63,29.50,0,328.22,396.15,30.4,27.4,0.247,212653.1,212653.1,9977,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137878,368630.00
08/09/2015 12:30,2,1.047,ACTIVE,213.29,341.75,59.938,1439137803,"274151322000095","174011321042388",27.65,33.00,0,330.63,386.53,29.4,26.5,0.199,512184.8,512184.8,10881,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137879,368631.00
08/09/2015 12:30,2,1.105,ACTIVE,211.93,342.35,59.970,1439137803,"201051344000868","174011321042388",27.85,28.80,0,328.52,396.45,31.2,28.2,0.234,199372.9,199372.9,9992,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137880,368632.00
08/09/2015 12:30,2,1.102,ACTIVE,212.83,343.85,59.965,1439137803,"201051344000853","174011321042388",27.75,30.50,0,329.73,397.96,31.0,28.0,0.256,205799.9,205799.9,9995,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137881,368633.00
08/09/2015 12:30,2,1.086,ACTIVE,212.61,343.85,59.954,1439137803,"201051344000582","174011321042388",27.33,28.80,0,329.13,397.35,30.1,27.1,0.239,205101.0,205101.0,9965,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137882,368634.00
08/09/2015 12:30,2,1.098,ACTIVE,212.16,344.45,59.954,1439137803,"201051344000469","174011321042388",27.99,28.50,0,328.22,399.46,31.2,28.2,0.265,201076.3,201076.3,9986,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137883,368635.00
08/09/2015 12:30,2,1.100,ACTIVE,212.38,345.06,59.938,1439137803,"201051344000988","174011321042388",27.63,30.30,0,327.32,398.56,30.8,27.8,0.256,200242.5,200242.5,9975,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137884,368636.00
08/09/2015 12:30,2,1.111,ACTIVE,212.16,343.55,59.944,1439137803,"201051344001158","174011321042388",27.61,30.50,0,329.43,397.96,31.1,28.1,0.256,205984.9,205984.9,9976,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137885,368637.00
08/09/2015 12:30,2,1.109,ACTIVE,212.16,343.25,59.975,1439137803,"201051344001025","174011321042388",28.11,29.50,0,329.43,397.66,31.6,28.6,0.234,210294.1,210294.1,9968,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137886,368638.00
08/09/2015 12:30,2,1.119,ACTIVE,212.16,342.95,59.954,1439137803,"201051344000569","174011321042388",27.97,30.30,0,328.52,397.96,31.7,28.7,0.252,213568.2,213568.2,9995,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137887,368639.00
08/09/2015 12:30,2,0.682,ACTIVE,212.83,393.45,59.944,1439137803,"274151322000094","174011321042388",36.62,34.80,0,373.61,445.75,25.2,22.4,0.172,390852.6,390852.6,11395,0,0,0,L,1151911521,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137887,368640.00
08/09/2015 12:30,2,1.123,ACTIVE,211.93,343.55,59.965,1439137803,"201051344000458","174011321042388",27.75,30.80,0,328.52,397.05,31.6,28.6,0.265,209279.7,209279.7,9985,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137888,368641.00
08/09/2015 12:30,2,1.020,ACTIVE,212.83,344.45,59.970,1439137803,"274151322000087","174011321042388",26.62,39.30,0,331.23,384.43,27.5,24.7,0.164,462584.2,462584.2,10818,0,0,0,L,1151911521,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137889,368642.00
08/09/2015 12:30,2,1.039,ACTIVE,212.16,347.16,59.991,1439137803,"274151322000052","174011321042388",27.67,33.80,0,330.03,386.23,29.2,26.2,0.190,494587.1,494587.1,11235,0,0,0,L,1151911521,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137890,368643.00
08/09/2015 12:30,2,1.107,ACTIVE,212.38,344.45,59.965,1439137803,"201051344001145","174011321042388",28.33,28.80,0,329.43,396.75,31.8,28.8,0.247,214365.7,214365.7,9992,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137891,368644.00
08/09/2015 12:30,2,1.100,ACTIVE,212.38,342.95,59.917,1439137803,"201051344000685","174011321042388",27.67,29.30,0,328.82,395.85,30.8,27.8,0.283,213108.6,213108.6,9993,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137892,368645.00
08/09/2015 12:30,2,1.006,ACTIVE,212.38,347.16,59.949,1439137803,"274151322000088","174011321042388",27.37,32.60,0,330.33,384.73,27.9,25.0,0.181,474560.5,474560.5,10840,0,0,0,L,1151911521,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137893,368646.00
08/09/2015 12:30,2,1.127,ACTIVE,212.16,344.15,59.954,1439137803,"201051344000438","174011321042388",27.91,29.50,0,328.82,396.15,31.9,28.8,0.252,213131.2,213131.2,9965,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137894,368647.00
08/09/2015 12:30,2,1.162,ACTIVE,211.70,342.65,59.970,1439137803,"201051344001135","174011321042388",27.89,29.30,0,328.82,396.75,32.8,29.8,0.256,204612.8,204612.8,9947,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137895,368648.00
08/09/2015 12:30,2,1.141,ACTIVE,211.93,343.55,59.970,1439137803,"201051344000417","174011321042388",27.97,30.80,0,329.13,396.45,32.3,29.3,0.274,208314.6,208314.6,9965,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137896,368649.00
08/09/2015 12:30,2,1.154,ACTIVE,211.48,343.55,59.959,1439137803,"201051344000594","174011321042388",28.31,30.50,0,327.62,396.75,33.1,30.0,0.265,209869.6,209869.6,9987,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137897,368650.00
08/09/2015 12:30,2,1.072,ACTIVE,213.29,340.55,59.954,1439137803,"274151322000083","174011321042388",27.29,33.50,0,329.73,385.33,29.7,26.7,0.190,490485.0,490485.0,11265,0,0,0,L,1151911521,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137898,368651.00
08/09/2015 12:30,2,1.201,ACTIVE,212.38,344.76,59.954,1439137803,"201051344000585","174011321042388",28.19,30.00,0,328.82,398.26,34.4,31.2,0.274,209302.6,209302.6,9967,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137899,368652.00
08/09/2015 12:30,2,1.059,ACTIVE,212.61,343.25,59.954,1439137803,"274151322000054","174011321042388",27.71,33.80,0,330.33,385.63,29.7,26.7,0.203,485322.5,485322.5,10830,0,0,0,L,1151911521,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137900,368653.00
08/09/2015 12:30,2,1.184,ACTIVE,212.38,343.25,59.959,1439137803,"201051344001203","174011321042388",27.87,29.30,0,329.13,397.66,33.4,30.3,0.270,210187.9,210187.9,9978,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137901,368654.00
08/09/2015 12:30,2,1.152,ACTIVE,211.70,342.95,59.954,1439137803,"201051344000646","174011321042388",28.35,30.50,0,327.62,396.45,33.1,30.0,0.270,206596.1,206596.1,9964,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137902,368655.00
08/09/2015 12:30,2,0.701,ACTIVE,213.06,408.78,59.959,1439137803,"274151322000068","174011321042388",38.49,35.40,0,380.82,447.85,27.5,24.6,0.172,390112.1,390112.1,11006,0,0,0,L,1151911521,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137903,368656.00
08/09/2015 12:30,2,1.150,ACTIVE,213.29,343.25,59.975,1439137803,"274151322000076","174011321042388",28.03,33.00,0,332.43,388.34,32.7,29.7,0.217,518276.0,518276.0,11244,0,0,0,L,1151911521,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137904,368657.00
08/09/2015 12:30,2,1.203,ACTIVE,211.93,342.65,59.981,1439137803,"201051344000890","174011321042388",28.05,30.50,0,328.82,396.75,34.2,31.1,0.278,211257.3,211257.3,9977,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137905,368658.00
08/09/2015 12:30,2,1.193,ACTIVE,211.93,343.25,59.975,1439137803,"201051344000900","174011321042388",28.03,29.00,0,328.52,398.26,33.8,30.7,0.278,212060.7,212060.7,10008,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137906,368659.00
08/09/2015 12:30,2,1.197,ACTIVE,212.38,343.55,59.981,1439137803,"201051344000633","174011321042388",28.07,29.80,0,328.22,397.96,34.1,31.0,0.283,201025.2,201025.2,10002,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137906,368660.00
08/09/2015 12:30,2,1.223,ACTIVE,212.16,343.85,59.981,1439137803,"201051344000983","174011321042388",28.27,30.50,0,328.82,397.35,35.0,31.9,0.278,208996.8,208996.8,9990,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137907,368661.00
08/09/2015 12:30,2,1.191,ACTIVE,211.93,344.45,59.981,1439137803,"201051344000917","174011321042388",28.23,29.80,0,328.52,397.35,34.1,31.0,0.270,211770.0,211770.0,10000,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137908,368662.00
08/09/2015 12:30,2,1.199,ACTIVE,212.38,344.15,59.986,1439137803,"201051344000648","174011321042388",28.15,29.00,0,330.03,397.05,34.3,31.1,0.292,207058.2,207058.2,9992,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137909,368663.00
08/09/2015 12:30,2,1.203,ACTIVE,211.93,344.45,59.981,1439137803,"201051344001093","174011321042388",28.29,29.30,0,328.52,397.96,34.5,31.3,0.274,209982.3,209982.3,9985,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137910,368664.00
08/09/2015 12:30,2,1.225,ACTIVE,212.38,345.36,59.996,1439137803,"201051344000645","174011321042388",27.67,29.80,0,330.03,397.35,34.4,31.3,0.278,207975.7,207975.7,9997,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137911,368665.00
08/09/2015 12:30,2,1.127,ACTIVE,212.83,342.05,59.933,1439137803,"274151322000085","174011321042388",27.67,32.80,0,331.53,384.43,31.6,28.6,0.199,487876.1,487876.1,11244,0,0,0,L,1151911521,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137912,368666.00
08/09/2015 12:30,2,1.188,ACTIVE,212.38,344.76,59.975,1439137803,"201051344000651","174011321042388",28.63,28.80,0,329.43,397.35,34.4,31.3,0.278,207234.7,207234.7,9973,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137913,368667.00
08/09/2015 12:30,2,1.252,ACTIVE,212.38,344.45,59.938,1439137803,"201051344000867","174011321042388",28.11,30.30,0,329.13,396.45,35.7,32.5,0.292,199906.4,199906.4,9993,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137914,368668.00
08/09/2015 12:30,2,1.230,ACTIVE,211.93,343.55,59.970,1439137803,"201051344001230","174011321042388",28.23,30.30,0,327.92,395.25,35.2,32.1,0.292,210884.6,210884.6,10002,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137915,368669.00
08/09/2015 12:30,2,1.234,ACTIVE,212.38,345.06,59.975,1439137803,"201051344000576","174011321042388",28.01,29.30,0,329.43,397.96,35.0,31.9,0.283,207124.6,207124.6,10012,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137916,368670.00
08/09/2015 12:30,2,1.297,ACTIVE,212.16,345.66,59.965,1439137803,"201051344000579","174011321042388",27.97,31.30,0,329.43,398.26,36.8,33.5,0.296,214054.1,214054.1,9969,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439137917,368671.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368672.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368673.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368674.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368675.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368676.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368677.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368678.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368679.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368680.00
08/09/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439137803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138683,368681.00
08/09/2015 12:45,2,2.139,ACTIVE,213.06,352.87,59.965,1439138703,"201051344000955","174011321042388",28.33,30.00,0,328.52,379.02,61.4,57.3,0.530,212664.8,212664.8,9978,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138778,368682.00
08/09/2015 12:45,2,2.111,ACTIVE,213.51,346.26,59.986,1439138703,"274151322000095","174011321042388",28.43,34.00,0,333.33,376.01,60.8,56.8,0.420,512196.3,512196.3,10882,0,0,0,L,1151911521,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138779,368683.00
08/09/2015 12:45,2,2.154,ACTIVE,213.51,355.28,59.996,1439138703,"201051344000868","174011321042388",28.45,29.30,0,328.22,380.22,62.1,58.0,0.508,199384.6,199384.6,9993,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138780,368684.00
08/09/2015 12:45,2,2.164,ACTIVE,214.64,356.18,59.959,1439138703,"201051344000853","174011321042388",28.31,30.80,0,328.52,387.14,62.1,58.0,0.544,205811.5,205811.5,9996,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138781,368685.00
08/09/2015 12:45,2,2.104,ACTIVE,214.64,355.58,59.991,1439138703,"201051344000582","174011321042388",28.59,29.30,0,329.43,384.43,60.9,56.9,0.508,205112.5,205112.5,9966,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138782,368686.00
08/09/2015 12:45,2,2.148,ACTIVE,214.41,358.58,59.970,1439138703,"201051344000469","174011321042388",28.59,29.30,0,329.43,386.53,62.2,58.1,0.499,201088.0,201088.0,9987,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138783,368687.00
08/09/2015 12:45,2,2.168,ACTIVE,214.41,356.48,59.991,1439138703,"201051344000988","174011321042388",28.27,30.50,0,330.03,386.83,62.1,58.0,0.517,200254.2,200254.2,9976,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138784,368688.00
08/09/2015 12:45,2,2.182,ACTIVE,214.41,355.58,59.986,1439138703,"201051344001158","174011321042388",28.13,30.80,0,328.82,386.23,62.2,58.1,0.517,205996.5,205996.5,9977,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138784,368689.00
08/09/2015 12:45,2,2.162,ACTIVE,213.96,355.58,59.986,1439138703,"201051344001025","174011321042388",28.73,29.80,0,328.52,384.73,62.9,58.8,0.513,210305.9,210305.9,9969,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138785,368690.00
08/09/2015 12:45,2,2.172,ACTIVE,214.41,355.58,59.949,1439138703,"201051344000569","174011321042388",28.45,30.80,0,329.73,385.93,62.6,58.5,0.517,213579.9,213579.9,9996,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138786,368691.00
08/09/2015 12:45,2,1.344,ACTIVE,214.87,416.29,59.986,1439138703,"274151322000094","174011321042388",38.49,35.40,0,333.33,440.64,52.2,48.4,0.362,390862.4,390862.4,11396,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138787,368692.00
08/09/2015 12:45,2,2.164,ACTIVE,214.87,358.58,60.012,1439138703,"201051344000458","174011321042388",28.51,31.00,0,330.03,386.83,62.5,58.4,0.535,209291.3,209291.3,9986,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138788,368693.00
08/09/2015 12:45,2,2.010,ACTIVE,214.64,356.18,59.975,1439138703,"274151322000087","174011321042388",27.69,40.20,0,332.73,375.11,56.3,52.4,0.389,462594.7,462594.7,10819,0,0,0,L,1151911521,1,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138789,368694.00
08/09/2015 12:45,2,2.064,ACTIVE,214.87,360.69,60.002,1439138703,"274151322000052","174011321042388",28.09,34.50,0,333.63,376.92,58.8,54.8,0.411,494598.1,494598.1,11236,0,0,0,L,1151911521,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138790,368695.00
08/09/2015 12:45,2,2.168,ACTIVE,213.96,354.67,59.970,1439138703,"201051344001145","174011321042388",28.59,29.00,0,329.13,385.03,62.8,58.7,0.513,214377.5,214377.5,9993,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138791,368696.00
08/09/2015 12:45,2,2.100,ACTIVE,214.19,354.97,59.981,1439138703,"201051344000685","174011321042388",29.04,30.00,0,328.52,383.23,61.8,57.7,0.539,213120.1,213120.1,9994,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138792,368697.00
08/09/2015 12:45,2,2.031,ACTIVE,215.54,351.07,59.986,1439138703,"274151322000088","174011321042388",27.85,33.00,0,333.33,375.11,57.2,53.3,0.358,474571.1,474571.1,10841,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138793,368698.00
08/09/2015 12:45,2,2.117,ACTIVE,214.41,356.48,59.986,1439138703,"201051344000438","174011321042388",29.14,30.00,0,327.92,385.03,62.5,58.4,0.526,213143.0,213143.0,9966,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138794,368699.00
08/09/2015 12:45,2,2.191,ACTIVE,214.19,354.97,59.970,1439138703,"201051344001135","174011321042388",28.49,29.80,0,329.13,386.53,63.3,59.2,0.504,204624.6,204624.6,9948,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138795,368700.00
08/09/2015 12:45,2,2.148,ACTIVE,214.41,357.98,59.965,1439138703,"201051344000417","174011321042388",28.65,31.30,0,327.62,385.03,62.4,58.3,0.517,208326.3,208326.3,9966,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138796,368701.00
08/09/2015 12:45,2,2.223,ACTIVE,213.96,357.98,60.002,1439138703,"201051344000594","174011321042388",28.47,30.80,0,327.32,386.83,64.1,59.9,0.530,209881.5,209881.5,9988,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138797,368702.00
08/09/2015 12:45,2,2.070,ACTIVE,214.41,360.69,59.954,1439138703,"274151322000083","174011321042388",28.07,34.50,0,333.33,375.71,58.9,54.9,0.420,490495.9,490495.9,11266,0,0,0,L,1151911521,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138798,368703.00
08/09/2015 12:45,2,2.217,ACTIVE,214.87,355.88,59.975,1439138703,"201051344000585","174011321042388",28.80,30.50,0,330.33,388.64,64.7,60.5,0.526,209314.7,209314.7,9968,0,0,0,L,1122011218,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138798,368704.00
08/09/2015 12:45,2,2.049,ACTIVE,215.09,346.26,59.986,1439138703,"274151322000054","174011321042388",28.35,34.80,0,333.33,377.52,58.8,54.8,0.380,485333.4,485333.4,10831,0,0,0,L,1151911521,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138799,368705.00
08/09/2015 12:45,2,2.207,ACTIVE,214.64,355.88,59.975,1439138703,"201051344001203","174011321042388",28.73,29.50,0,330.63,388.64,64.3,60.1,0.548,210199.9,210199.9,9979,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138800,368706.00
08/09/2015 12:45,2,2.191,ACTIVE,213.74,355.28,59.965,1439138703,"201051344000646","174011321042388",28.47,30.80,0,327.62,385.33,63.2,59.0,0.535,206607.9,206607.9,9965,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138801,368707.00
08/09/2015 12:45,2,1.359,ACTIVE,215.77,425.91,59.970,1439138703,"274151322000068","174011321042388",39.12,35.80,0,333.63,441.24,53.9,50.1,0.358,390122.1,390122.1,11007,0,0,0,L,1151911521,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138802,368708.00
08/09/2015 12:45,2,2.195,ACTIVE,215.54,355.88,59.981,1439138703,"274151322000076","174011321042388",28.77,34.00,0,334.54,379.02,63.9,59.7,0.429,518287.9,518287.9,11245,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138803,368709.00
08/09/2015 12:45,2,2.244,ACTIVE,213.96,355.28,59.986,1439138703,"201051344000890","174011321042388",28.25,31.00,0,327.92,385.93,64.3,60.1,0.530,211269.3,211269.3,9978,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138804,368710.00
08/09/2015 12:45,2,2.193,ACTIVE,214.41,357.98,59.970,1439138703,"201051344000900","174011321042388",28.90,29.80,0,329.73,388.94,64.2,60.1,0.539,212072.5,212072.5,10009,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138805,368711.00
08/09/2015 12:45,2,2.221,ACTIVE,214.64,357.98,59.959,1439138703,"201051344000633","174011321042388",28.49,29.80,0,330.03,388.04,64.1,59.9,0.557,201037.0,201037.0,10003,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138806,368712.00
