ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 12:45,2,2.217,ACTIVE,214.87,355.88,59.970,1439138703,"201051344000983","174011321042388",28.98,31.00,0,328.82,388.94,65.1,60.9,0.548,209008.8,209008.8,9991,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138807,368713.00
08/09/2015 12:45,2,2.207,ACTIVE,214.41,356.18,59.965,1439138703,"201051344000917","174011321042388",28.73,30.30,0,327.92,388.34,64.2,60.1,0.539,211781.9,211781.9,10001,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138808,368714.00
08/09/2015 12:45,2,2.215,ACTIVE,214.64,356.48,59.959,1439138703,"201051344000648","174011321042388",28.49,29.00,0,330.63,389.84,63.9,59.8,0.530,207069.9,207069.9,9993,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138809,368715.00
08/09/2015 12:45,2,2.213,ACTIVE,214.41,356.18,59.959,1439138703,"201051344001093","174011321042388",28.78,29.80,0,330.33,388.04,64.5,60.4,0.495,209994.3,209994.3,9986,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138810,368716.00
08/09/2015 12:45,2,2.227,ACTIVE,214.64,356.78,59.981,1439138703,"201051344000645","174011321042388",28.53,30.00,0,330.93,388.94,64.3,60.2,0.539,207987.5,207987.5,9998,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138811,368717.00
08/09/2015 12:45,2,2.129,ACTIVE,214.19,351.67,59.991,1439138703,"274151322000085","174011321042388",27.99,33.50,0,334.24,377.82,60.4,56.4,0.424,487887.2,487887.2,11245,0,0,0,L,1151911521,1,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138812,368718.00
08/09/2015 12:45,2,2.242,ACTIVE,214.41,357.08,59.954,1439138703,"201051344000651","174011321042388",28.27,29.30,0,328.82,387.74,64.2,60.1,0.530,207246.5,207246.5,9974,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138812,368719.00
08/09/2015 12:45,2,2.277,ACTIVE,214.64,356.48,59.991,1439138703,"201051344000867","174011321042388",28.27,30.50,0,329.43,387.74,65.2,61.0,0.539,199918.4,199918.4,9994,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138813,368720.00
08/09/2015 12:45,2,2.219,ACTIVE,213.96,354.97,59.981,1439138703,"201051344001230","174011321042388",28.82,30.50,0,327.32,384.73,64.8,60.7,0.526,210896.5,210896.5,10003,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138814,368721.00
08/09/2015 12:45,2,2.211,ACTIVE,215.09,361.59,59.975,1439138703,"201051344000576","174011321042388",28.69,29.50,0,331.23,390.14,64.2,60.0,0.539,207136.3,207136.3,10013,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138815,368722.00
08/09/2015 12:45,2,2.297,ACTIVE,214.64,358.58,59.986,1439138703,"201051344000579","174011321042388",28.33,31.50,0,329.73,389.24,66.0,61.7,0.513,214066.3,214066.3,9970,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439138816,368723.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368724.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368725.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368726.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368727.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368728.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368729.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368730.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368731.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368732.00
08/09/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439138703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139583,368733.00
08/09/2015 13:00,2,0.809,ACTIVE,212.16,339.95,59.938,1439139604,"201051344000955","174011321042388",27.41,30.30,0,329.73,395.85,22.5,19.8,0.168,212676.0,212676.0,9979,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139678,368734.00
08/09/2015 13:00,2,0.770,ACTIVE,212.83,339.65,59.981,1439139604,"274151322000095","174011321042388",27.21,34.00,0,333.33,388.34,21.2,18.6,0.133,512207.4,512207.4,10883,0,0,0,L,1151911521,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139679,368735.00
08/09/2015 13:00,2,0.824,ACTIVE,212.16,340.55,59.986,1439139604,"201051344000868","174011321042388",27.00,29.80,0,317.40,397.66,22.6,19.9,0.168,199395.8,199395.8,9994,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139680,368736.00
08/09/2015 13:00,2,0.789,ACTIVE,213.06,341.45,59.981,1439139604,"201051344000853","174011321042388",27.85,30.80,0,320.41,400.06,22.3,19.6,0.168,205822.6,205822.6,9997,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139681,368737.00
08/09/2015 13:00,2,0.795,ACTIVE,212.83,340.25,59.986,1439139604,"201051344000582","174011321042388",27.02,30.00,0,317.10,396.75,21.8,19.1,0.159,205123.4,205123.4,9967,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139682,368738.00
08/09/2015 13:00,2,0.803,ACTIVE,212.38,340.85,59.965,1439139604,"201051344000469","174011321042388",27.51,29.80,0,317.70,398.56,22.4,19.7,0.181,201099.1,201099.1,9988,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139683,368739.00
08/09/2015 13:00,2,0.795,ACTIVE,212.61,342.35,59.965,1439139604,"201051344000988","174011321042388",27.33,30.80,0,319.51,398.26,22.1,19.4,0.181,200265.2,200265.2,9977,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139684,368740.00
08/09/2015 13:00,2,0.812,ACTIVE,212.61,339.95,59.991,1439139604,"201051344001158","174011321042388",27.14,30.80,0,318.91,397.35,22.4,19.7,0.172,206007.6,206007.6,9978,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139685,368741.00
08/09/2015 13:00,2,0.820,ACTIVE,212.61,339.95,59.970,1439139604,"201051344001025","174011321042388",27.41,30.00,0,318.61,397.05,22.8,20.1,0.190,210317.2,210317.2,9970,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139686,368742.00
08/09/2015 13:00,2,0.814,ACTIVE,212.61,340.55,59.996,1439139604,"201051344000569","174011321042388",27.63,31.00,0,318.61,398.86,22.8,20.1,0.181,213591.0,213591.0,9997,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139687,368743.00
08/09/2015 13:00,2,0.496,ACTIVE,213.29,389.84,59.986,1439139604,"274151322000094","174011321042388",36.20,35.80,0,371.81,452.06,18.3,15.7,0.119,390871.6,390871.6,11397,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139688,368744.00
08/09/2015 13:00,2,0.812,ACTIVE,212.38,340.55,59.981,1439139604,"201051344000458","174011321042388",27.61,31.30,0,318.30,397.66,22.8,20.0,0.177,209302.3,209302.3,9987,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139689,368745.00
08/09/2015 13:00,2,0.748,ACTIVE,213.51,343.55,59.954,1439139604,"274151322000087","174011321042388",25.94,40.60,0,333.33,384.43,19.7,17.1,0.124,462604.6,462604.6,10820,0,0,0,L,1151911521,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139690,368746.00
08/09/2015 13:00,2,0.766,ACTIVE,213.29,341.75,59.986,1439139604,"274151322000052","174011321042388",27.02,34.30,0,331.23,385.63,21.0,18.3,0.141,494608.5,494608.5,11237,0,0,0,L,1151911521,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139691,368747.00
08/09/2015 13:00,2,0.836,ACTIVE,212.83,340.85,59.975,1439139604,"201051344001145","174011321042388",27.04,29.30,0,316.80,396.45,22.9,20.2,0.177,214388.6,214388.6,9994,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139692,368748.00
08/09/2015 13:00,2,0.785,ACTIVE,212.61,340.85,59.981,1439139604,"201051344000685","174011321042388",27.43,30.00,0,317.10,395.55,21.9,19.2,0.168,213131.0,213131.0,9995,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139693,368749.00
08/09/2015 13:00,2,0.727,ACTIVE,213.29,339.65,59.986,1439139604,"274151322000088","174011321042388",26.72,33.30,0,333.03,384.73,19.7,17.1,0.133,474581.1,474581.1,10842,0,0,0,L,1151911521,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139694,368750.00
08/09/2015 13:00,2,0.805,ACTIVE,212.61,339.65,59.975,1439139604,"201051344000438","174011321042388",27.91,30.00,0,320.11,395.55,22.8,20.0,0.168,213153.9,213153.9,9967,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139695,368751.00
08/09/2015 13:00,2,0.838,ACTIVE,212.16,339.04,59.970,1439139604,"201051344001135","174011321042388",27.89,30.00,0,320.11,395.25,23.7,20.9,0.168,204635.7,204635.7,9949,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139696,368752.00
08/09/2015 13:00,2,0.818,ACTIVE,212.61,340.25,59.986,1439139604,"201051344000417","174011321042388",27.85,31.50,0,318.91,395.85,23.1,20.4,0.172,208337.2,208337.2,9967,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139697,368753.00
08/09/2015 13:00,2,0.840,ACTIVE,212.16,339.95,59.970,1439139604,"201051344000594","174011321042388",27.59,30.50,0,318.61,398.26,23.5,20.8,0.190,209892.6,209892.6,9989,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139698,368754.00
08/09/2015 13:00,2,0.756,ACTIVE,213.06,341.45,59.981,1439139604,"274151322000083","174011321042388",27.19,34.30,0,332.13,385.33,20.8,18.2,0.133,490506.1,490506.1,11267,0,0,0,L,1151911521,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139699,368755.00
08/09/2015 13:00,2,0.867,ACTIVE,212.61,341.45,59.981,1439139604,"201051344000585","174011321042388",27.85,30.50,0,318.30,396.15,24.5,21.7,0.186,209326.0,209326.0,9969,0,0,0,L,1122011218,1,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139700,368756.00
08/09/2015 13:00,2,0.760,ACTIVE,213.74,342.05,59.970,1439139604,"274151322000054","174011321042388",27.02,34.80,0,333.03,385.63,20.9,18.2,0.128,485343.5,485343.5,10832,0,0,0,L,1151911521,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139700,368757.00
08/09/2015 13:00,2,0.840,ACTIVE,212.38,339.95,59.986,1439139604,"201051344001203","174011321042388",27.51,29.80,0,320.71,396.45,23.4,20.7,0.190,210210.9,210210.9,9980,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139701,368758.00
08/09/2015 13:00,2,0.832,ACTIVE,211.93,339.95,59.975,1439139604,"201051344000646","174011321042388",27.63,30.80,0,329.13,395.55,23.3,20.6,0.181,206618.7,206618.7,9966,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139702,368759.00
08/09/2015 13:00,2,0.533,ACTIVE,213.74,383.53,59.949,1439139604,"274151322000068","174011321042388",35.66,35.80,0,372.41,449.35,19.3,16.7,0.115,390131.3,390131.3,11008,0,0,0,L,1151911521,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139703,368760.00
08/09/2015 13:00,2,0.812,ACTIVE,213.96,341.15,59.986,1439139604,"274151322000076","174011321042388",27.73,33.80,0,334.54,386.53,22.8,20.1,0.146,518298.8,518298.8,11246,0,0,0,L,1151911521,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139704,368761.00
08/09/2015 13:00,2,0.859,ACTIVE,212.16,339.65,59.944,1439139604,"201051344000890","174011321042388",27.53,31.00,0,320.71,396.45,24.0,21.2,0.177,211280.4,211280.4,9979,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139705,368762.00
08/09/2015 13:00,2,0.830,ACTIVE,212.16,339.34,59.965,1439139604,"201051344000900","174011321042388",27.71,29.80,0,318.91,398.56,23.3,20.6,0.177,212083.4,212083.4,10010,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139706,368763.00
08/09/2015 13:00,2,0.840,ACTIVE,212.61,341.15,59.996,1439139604,"201051344000633","174011321042388",27.61,30.00,0,319.51,399.16,23.6,20.8,0.190,201047.9,201047.9,10004,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139707,368764.00
08/09/2015 13:00,2,0.867,ACTIVE,212.38,339.95,59.986,1439139604,"201051344000983","174011321042388",27.73,31.00,0,317.40,399.46,24.4,21.6,0.199,209019.8,209019.8,9992,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139708,368765.00
08/09/2015 13:00,2,0.844,ACTIVE,212.16,339.95,59.970,1439139604,"201051344000917","174011321042388",27.67,30.80,0,319.81,395.85,23.7,20.9,0.186,211792.7,211792.7,10002,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139709,368766.00
08/09/2015 13:00,2,0.848,ACTIVE,212.38,339.34,59.954,1439139604,"201051344000648","174011321042388",27.51,29.00,0,318.61,397.96,23.6,20.9,0.186,207080.6,207080.6,9994,0,0,0,L,1122011218,1,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139710,368767.00
08/09/2015 13:00,2,0.838,ACTIVE,212.38,341.45,59.954,1439139604,"201051344001093","174011321042388",27.89,30.00,0,321.91,397.05,23.7,21.0,0.177,210005.2,210005.2,9987,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139710,368768.00
08/09/2015 13:00,2,0.828,ACTIVE,212.83,340.85,59.970,1439139604,"201051344000645","174011321042388",27.79,30.30,0,321.31,399.46,23.3,20.6,0.186,207998.2,207998.2,9999,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139711,368769.00
08/09/2015 13:00,2,0.773,ACTIVE,213.74,341.45,59.986,1439139604,"274151322000085","174011321042388",27.35,33.50,0,333.93,385.63,21.4,18.8,0.133,487897.3,487897.3,11246,0,0,0,L,1151911521,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139712,368770.00
08/09/2015 13:00,2,0.842,ACTIVE,212.61,341.45,59.975,1439139604,"201051344000651","174011321042388",27.14,29.80,0,318.61,396.45,23.2,20.4,0.172,207257.2,207257.2,9975,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139713,368771.00
08/09/2015 13:00,2,0.863,ACTIVE,212.38,339.65,59.970,1439139604,"201051344000867","174011321042388",27.77,30.80,0,318.30,397.05,24.3,21.5,0.190,199929.3,199929.3,9995,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139714,368772.00
08/09/2015 13:00,2,0.855,ACTIVE,212.16,340.55,60.007,1439139604,"201051344001230","174011321042388",27.43,30.80,0,316.20,394.95,23.8,21.1,0.186,210907.4,210907.4,10004,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139715,368773.00
08/09/2015 13:00,2,0.832,ACTIVE,212.83,342.65,59.981,1439139604,"201051344000576","174011321042388",27.65,29.80,0,318.00,399.46,23.3,20.6,0.177,207146.9,207146.9,10014,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139716,368774.00
08/09/2015 13:00,2,0.879,ACTIVE,212.38,340.85,59.944,1439139604,"201051344000579","174011321042388",28.05,31.50,0,317.40,398.26,25.0,22.2,0.186,214077.3,214077.3,9971,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439139717,368775.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368776.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368777.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368778.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368779.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368780.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368781.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368782.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368783.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368784.00
08/09/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439139604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140484,368785.00
08/09/2015 13:15,2,1.025,ACTIVE,212.38,341.45,59.949,1439140503,"201051344000955","174011321042388",28.15,30.00,0,327.32,355.58,29.3,26.3,0.234,212682.3,212682.3,9980,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140579,368786.00
08/09/2015 13:15,2,1.006,ACTIVE,214.19,342.95,59.949,1439140503,"274151322000095","174011321042388",27.67,33.80,0,330.63,354.07,28.2,25.3,0.181,512213.3,512213.3,10884,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140580,368787.00
08/09/2015 13:15,2,1.025,ACTIVE,212.61,342.95,59.975,1439140503,"201051344000868","174011321042388",28.15,29.50,0,327.92,356.78,29.2,26.3,0.225,199402.1,199402.1,9995,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140581,368788.00
08/09/2015 13:15,2,1.033,ACTIVE,213.29,342.65,59.970,1439140503,"201051344000853","174011321042388",27.67,30.80,0,330.33,358.58,29.0,26.0,0.225,205828.8,205828.8,9998,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140582,368789.00
08/09/2015 13:15,2,1.023,ACTIVE,213.06,342.65,59.959,1439140503,"201051344000582","174011321042388",27.31,29.80,0,327.62,357.08,28.4,25.4,0.225,205129.4,205129.4,9968,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140583,368790.00
08/09/2015 13:15,2,1.021,ACTIVE,212.83,341.75,59.917,1439140503,"201051344000469","174011321042388",28.03,29.50,0,327.92,357.68,29.0,26.1,0.234,201105.3,201105.3,9989,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140584,368791.00
08/09/2015 13:15,2,1.023,ACTIVE,212.61,342.65,59.949,1439140503,"201051344000988","174011321042388",27.69,30.80,0,327.62,358.28,28.7,25.8,0.256,200271.3,200271.3,9978,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140585,368792.00
08/09/2015 13:15,2,1.037,ACTIVE,212.83,342.05,59.938,1439140503,"201051344001158","174011321042388",27.45,30.50,0,329.13,356.78,28.9,25.9,0.234,206013.7,206013.7,9979,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140586,368793.00
08/09/2015 13:15,2,1.039,ACTIVE,212.61,340.85,59.954,1439140503,"201051344001025","174011321042388",27.91,30.00,0,329.13,357.38,29.4,26.5,0.252,210323.4,210323.4,9971,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140586,368794.00
08/09/2015 13:15,2,1.025,ACTIVE,212.61,342.65,59.991,1439140503,"201051344000569","174011321042388",28.05,31.00,0,327.92,357.38,29.1,26.2,0.225,213597.2,213597.2,9998,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140587,368795.00
08/09/2015 13:15,2,0.635,ACTIVE,213.96,400.36,59.954,1439140503,"274151322000094","174011321042388",37.13,35.80,0,333.93,418.39,23.7,20.9,0.155,390876.5,390876.5,11398,0,0,0,L,1151911521,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140588,368796.00
08/09/2015 13:15,2,1.018,ACTIVE,212.83,341.15,59.944,1439140503,"201051344000458","174011321042388",28.15,31.00,0,328.22,356.48,29.0,26.1,0.234,209308.5,209308.5,9988,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140589,368797.00
08/09/2015 13:15,2,0.943,ACTIVE,213.29,345.66,59.944,1439140503,"274151322000087","174011321042388",26.96,40.60,0,329.73,353.77,25.7,22.9,0.172,462609.9,462609.9,10821,0,0,0,L,1151911521,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140590,368798.00
08/09/2015 13:15,2,0.961,ACTIVE,213.29,339.34,59.949,1439140503,"274151322000052","174011321042388",27.83,34.50,0,330.03,354.37,27.1,24.2,0.190,494614.3,494614.3,11238,0,0,0,L,1151911521,1,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140591,368799.00
08/09/2015 13:15,2,1.016,ACTIVE,212.83,342.35,59.965,1439140503,"201051344001145","174011321042388",28.37,29.30,0,329.43,357.08,29.2,26.3,0.212,214394.8,214394.8,9995,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140592,368800.00
08/09/2015 13:15,2,0.994,ACTIVE,212.83,342.65,59.975,1439140503,"201051344000685","174011321042388",27.91,30.00,0,327.62,356.48,28.1,25.2,0.234,213136.9,213136.9,9996,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140593,368801.00
08/09/2015 13:15,2,0.918,ACTIVE,212.61,343.25,59.938,1439140503,"274151322000088","174011321042388",27.49,33.30,0,329.73,353.77,25.6,22.8,0.164,474586.4,474586.4,10843,0,0,0,L,1151911521,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140594,368802.00
08/09/2015 13:15,2,1.014,ACTIVE,212.61,341.45,59.938,1439140503,"201051344000438","174011321042388",28.19,29.80,0,328.52,357.08,29.0,26.0,0.252,213160.1,213160.1,9968,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140595,368803.00
08/09/2015 13:15,2,1.049,ACTIVE,211.93,340.25,59.949,1439140503,"201051344001135","174011321042388",28.01,30.00,0,328.52,356.48,29.8,26.8,0.243,204642.0,204642.0,9950,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140596,368804.00
08/09/2015 13:15,2,1.035,ACTIVE,212.61,342.35,59.949,1439140503,"201051344000417","174011321042388",27.83,31.00,0,327.92,356.48,29.2,26.3,0.247,208343.4,208343.4,9968,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140597,368805.00
08/09/2015 13:15,2,1.043,ACTIVE,212.16,342.05,59.959,1439140503,"201051344000594","174011321042388",27.95,30.30,0,327.32,357.08,29.5,26.6,0.239,209899.0,209899.0,9990,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140598,368806.00
08/09/2015 13:15,2,0.953,ACTIVE,213.51,341.45,59.944,1439140503,"274151322000083","174011321042388",27.63,34.00,0,330.33,354.07,26.6,23.8,0.186,490511.7,490511.7,11268,0,0,0,L,1151911521,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140599,368807.00
08/09/2015 13:15,2,1.072,ACTIVE,212.83,342.65,59.949,1439140503,"201051344000585","174011321042388",28.05,30.30,0,328.82,357.08,30.5,27.5,0.225,209332.5,209332.5,9970,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140600,368808.00
08/09/2015 13:15,2,0.951,ACTIVE,212.83,342.05,59.959,1439140503,"274151322000054","174011321042388",27.59,34.80,0,330.03,353.77,26.5,23.7,0.168,485349.1,485349.1,10833,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140601,368809.00
08/09/2015 13:15,2,1.043,ACTIVE,212.61,340.25,59.944,1439140503,"201051344001203","174011321042388",27.93,29.80,0,328.82,357.98,29.5,26.5,0.234,210217.2,210217.2,9981,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140602,368810.00
08/09/2015 13:15,2,1.021,ACTIVE,212.38,339.65,59.933,1439140503,"201051344000646","174011321042388",28.15,30.80,0,327.02,356.18,29.2,26.2,0.225,206625.0,206625.0,9967,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140603,368811.00
08/09/2015 13:15,2,0.660,ACTIVE,213.96,396.45,59.949,1439140503,"274151322000068","174011321042388",36.78,36.00,0,332.13,418.70,24.8,22.0,0.155,390136.5,390136.5,11009,0,0,0,L,1151911521,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140603,368812.00
08/09/2015 13:15,2,1.025,ACTIVE,213.51,343.25,59.949,1439140503,"274151322000076","174011321042388",27.75,33.80,0,333.63,355.28,28.8,25.9,0.181,518304.9,518304.9,11247,0,0,0,L,1151911521,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140604,368813.00
08/09/2015 13:15,2,1.053,ACTIVE,212.38,340.85,59.944,1439140503,"201051344000890","174011321042388",27.99,30.80,0,328.52,356.78,29.9,27.0,0.230,211286.7,211286.7,9980,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140605,368814.00
08/09/2015 13:15,2,1.027,ACTIVE,212.38,342.65,59.949,1439140503,"201051344000900","174011321042388",27.79,30.00,0,327.62,356.78,28.9,26.0,0.247,212089.5,212089.5,10011,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140606,368815.00
08/09/2015 13:15,2,1.029,ACTIVE,212.83,343.85,59.933,1439140503,"201051344000633","174011321042388",28.05,29.80,0,326.72,357.98,29.3,26.3,0.239,201054.1,201054.1,10005,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140607,368816.00
08/09/2015 13:15,2,1.043,ACTIVE,212.83,341.45,59.938,1439140503,"201051344000983","174011321042388",28.35,31.00,0,328.52,357.08,29.9,27.0,0.234,209026.2,209026.2,9993,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140608,368817.00
08/09/2015 13:15,2,1.035,ACTIVE,212.61,341.45,59.970,1439140503,"201051344000917","174011321042388",27.87,30.80,0,327.62,356.78,29.2,26.3,0.230,211798.9,211798.9,10003,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140609,368818.00
08/09/2015 13:15,2,1.031,ACTIVE,212.83,342.65,59.933,1439140503,"201051344000648","174011321042388",27.63,29.00,0,330.03,357.08,28.9,26.0,0.239,207086.8,207086.8,9995,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140610,368819.00
08/09/2015 13:15,2,1.023,ACTIVE,212.61,342.95,59.949,1439140503,"201051344001093","174011321042388",28.27,29.80,0,328.22,356.48,29.4,26.4,0.234,210011.4,210011.4,9988,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140611,368820.00
08/09/2015 13:15,2,1.025,ACTIVE,213.06,342.95,59.954,1439140503,"201051344000645","174011321042388",27.75,30.00,0,328.82,356.78,28.8,25.9,0.234,208004.3,208004.3,10000,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140612,368821.00
08/09/2015 13:15,2,0.961,ACTIVE,213.74,345.06,59.944,1439140503,"274151322000085","174011321042388",27.57,33.50,0,331.83,353.47,26.9,24.0,0.172,487902.8,487902.8,11247,0,0,0,L,1151911521,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140613,368822.00
08/09/2015 13:15,2,1.020,ACTIVE,212.83,342.35,59.938,1439140503,"201051344000651","174011321042388",27.83,29.50,0,329.13,357.08,28.8,25.8,0.225,207263.3,207263.3,9976,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140613,368823.00
08/09/2015 13:15,2,1.049,ACTIVE,212.83,341.45,59.965,1439140503,"201051344000867","174011321042388",27.87,30.50,0,328.52,356.48,29.6,26.7,0.221,199935.6,199935.6,9996,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140614,368824.00
08/09/2015 13:15,2,1.020,ACTIVE,212.61,342.05,59.965,1439140503,"201051344001230","174011321042388",28.29,30.50,0,326.72,355.58,29.2,26.3,0.239,210913.6,210913.6,10005,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140615,368825.00
08/09/2015 13:15,2,0.994,ACTIVE,213.06,343.25,59.944,1439140503,"201051344000576","174011321042388",28.39,29.80,0,329.73,357.68,28.6,25.7,0.230,207152.9,207152.9,10015,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140616,368826.00
08/09/2015 13:15,2,1.053,ACTIVE,212.61,342.65,59.965,1439140503,"201051344000579","174011321042388",28.41,31.30,0,329.43,357.38,30.3,27.4,0.221,214083.8,214083.8,9972,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439140617,368827.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368828.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368829.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368830.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368831.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368832.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368833.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368834.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368835.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368836.00
08/09/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439140503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141383,368837.00
08/09/2015 13:30,2,1.574,ACTIVE,212.61,348.66,59.938,1439141403,"201051344000955","174011321042388",28.31,30.30,0,317.10,393.15,45.2,41.7,0.380,212692.7,212692.7,9981,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141479,368838.00
08/09/2015 13:30,2,1.553,ACTIVE,213.51,345.66,59.922,1439141403,"274151322000095","174011321042388",28.27,34.50,0,329.73,387.14,44.4,40.9,0.296,512223.6,512223.6,10885,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141480,368839.00
08/09/2015 13:30,2,1.602,ACTIVE,212.83,349.56,59.949,1439141403,"201051344000868","174011321042388",28.13,29.80,0,316.50,392.55,45.6,42.1,0.371,199412.5,199412.5,9996,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141481,368840.00
08/09/2015 13:30,2,1.580,ACTIVE,213.74,349.86,59.975,1439141403,"201051344000853","174011321042388",28.41,30.80,0,320.41,399.16,45.5,42.0,0.380,205839.2,205839.2,9999,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141482,368841.00
08/09/2015 13:30,2,1.566,ACTIVE,213.51,350.77,59.954,1439141403,"201051344000582","174011321042388",28.07,30.00,0,317.10,395.55,44.6,41.1,0.376,205139.6,205139.6,9969,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141483,368842.00
08/09/2015 13:30,2,1.584,ACTIVE,213.06,350.77,59.970,1439141403,"201051344000469","174011321042388",28.39,29.50,0,316.80,395.85,45.5,42.0,0.402,201115.7,201115.7,9990,0,0,0,L,1122011218,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141484,368843.00
08/09/2015 13:30,2,1.588,ACTIVE,213.06,350.77,59.949,1439141403,"201051344000988","174011321042388",28.27,30.80,0,319.21,396.75,45.5,41.9,0.380,200281.7,200281.7,9979,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141485,368844.00
08/09/2015 13:30,2,1.592,ACTIVE,213.06,350.77,59.970,1439141403,"201051344001158","174011321042388",28.27,30.50,0,318.61,396.15,45.6,42.1,0.380,206024.1,206024.1,9980,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141486,368845.00
08/09/2015 13:30,2,1.619,ACTIVE,213.06,349.86,59.954,1439141403,"201051344001025","174011321042388",28.13,30.00,0,319.81,393.75,46.1,42.6,0.362,210334.0,210334.0,9972,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141487,368846.00
08/09/2015 13:30,2,1.596,ACTIVE,213.06,349.86,59.981,1439141403,"201051344000569","174011321042388",28.39,31.00,0,319.51,396.45,45.9,42.4,0.384,213607.6,213607.6,9999,0,0,0,L,1122011218,1,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141488,368847.00
08/09/2015 13:30,2,1.027,ACTIVE,213.51,405.17,59.954,1439141403,"274151322000094","174011321042388",37.29,36.00,0,336.34,439.74,38.0,34.8,0.261,390885.2,390885.2,11399,0,0,0,L,1151911521,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141489,368848.00
08/09/2015 13:30,2,1.611,ACTIVE,213.06,348.96,59.975,1439141403,"201051344000458","174011321042388",28.17,31.00,0,317.40,395.85,46.0,42.4,0.393,209318.9,209318.9,9989,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141490,368849.00
08/09/2015 13:30,2,1.490,ACTIVE,214.19,347.46,59.944,1439141403,"274151322000087","174011321042388",27.33,40.80,0,331.23,385.93,41.2,37.9,0.247,462619.3,462619.3,10822,0,0,0,L,1151911521,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141490,368850.00
08/09/2015 13:30,2,1.537,ACTIVE,213.74,352.87,59.928,1439141403,"274151322000052","174011321042388",27.71,34.50,0,329.73,386.23,43.2,39.8,0.292,494624.0,494624.0,11239,0,0,0,L,1151911521,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141491,368851.00
08/09/2015 13:30,2,1.619,ACTIVE,213.06,349.86,59.959,1439141403,"201051344001145","174011321042388",28.23,29.50,0,318.30,394.05,46.4,42.8,0.384,214405.3,214405.3,9996,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141493,368852.00
08/09/2015 13:30,2,1.559,ACTIVE,213.06,348.96,59.949,1439141403,"201051344000685","174011321042388",28.73,30.30,0,315.60,392.55,45.4,41.8,0.398,213147.2,213147.2,9997,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141494,368853.00
08/09/2015 13:30,2,1.500,ACTIVE,212.83,352.87,59.944,1439141403,"274151322000088","174011321042388",27.47,33.50,0,330.03,385.33,41.8,38.4,0.287,474595.8,474595.8,10844,0,0,0,L,1151911521,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141494,368854.00
08/09/2015 13:30,2,1.586,ACTIVE,213.06,349.56,59.944,1439141403,"201051344000438","174011321042388",28.73,30.00,0,318.30,394.65,46.2,42.6,0.384,213170.5,213170.5,9969,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141496,368855.00
08/09/2015 13:30,2,1.645,ACTIVE,212.61,349.26,59.949,1439141403,"201051344001135","174011321042388",28.17,30.00,0,319.51,393.15,47.0,43.4,0.376,204652.7,204652.7,9951,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141496,368856.00
08/09/2015 13:30,2,1.629,ACTIVE,212.83,350.17,59.949,1439141403,"201051344000417","174011321042388",28.07,31.30,0,318.00,394.05,46.3,42.7,0.380,208353.8,208353.8,9969,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141497,368857.00
08/09/2015 13:30,2,1.627,ACTIVE,212.38,349.56,59.970,1439141403,"201051344000594","174011321042388",28.82,30.30,0,315.30,392.85,47.5,43.9,0.398,209909.6,209909.6,9991,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141498,368858.00
08/09/2015 13:30,2,1.545,ACTIVE,212.83,345.96,59.959,1439141403,"274151322000083","174011321042388",27.73,34.30,0,328.52,385.33,43.5,40.0,0.314,490521.4,490521.4,11269,0,0,0,L,1151911521,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141499,368859.00
08/09/2015 13:30,2,1.689,ACTIVE,213.29,350.77,59.981,1439141403,"201051344000585","174011321042388",28.19,30.30,0,317.40,394.95,48.3,44.7,0.389,209343.3,209343.3,9971,0,0,0,L,1122011218,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141500,368860.00
