ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 13:30,2,1.549,ACTIVE,213.51,345.66,59.938,1439141403,"274151322000054","174011321042388",27.69,35.00,0,328.22,385.93,43.4,40.0,0.296,485358.8,485358.8,10834,0,0,0,L,1151911521,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141501,368861.00
08/09/2015 13:30,2,1.652,ACTIVE,213.29,348.96,59.954,1439141403,"201051344001203","174011321042388",28.39,30.00,0,317.40,394.35,47.6,44.0,0.402,210227.8,210227.8,9982,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141502,368862.00
08/09/2015 13:30,2,1.637,ACTIVE,212.38,349.26,59.965,1439141403,"201051344000646","174011321042388",28.25,30.80,0,316.50,392.55,46.8,43.3,0.384,206635.4,206635.4,9968,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141503,368863.00
08/09/2015 13:30,2,1.023,ACTIVE,214.19,414.19,59.970,1439141403,"274151322000068","174011321042388",38.23,36.30,0,337.24,448.15,39.7,36.4,0.261,390145.3,390145.3,11010,0,0,0,L,1151911521,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141504,368864.00
08/09/2015 13:30,2,1.637,ACTIVE,213.96,347.16,59.959,1439141403,"274151322000076","174011321042388",28.55,34.00,0,331.53,386.23,47.4,43.8,0.327,518315.4,518315.4,11248,0,0,0,L,1151911521,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141505,368865.00
08/09/2015 13:30,2,1.689,ACTIVE,212.61,348.36,59.965,1439141403,"201051344000890","174011321042388",28.05,31.00,0,319.81,393.15,48.1,44.5,0.398,211297.4,211297.4,9981,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141506,368866.00
08/09/2015 13:30,2,1.650,ACTIVE,213.06,349.86,59.959,1439141403,"201051344000900","174011321042388",28.61,30.00,0,318.91,397.35,47.8,44.2,0.398,212100.0,212100.0,10012,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141507,368867.00
08/09/2015 13:30,2,1.670,ACTIVE,213.29,351.37,59.944,1439141403,"201051344000633","174011321042388",28.35,29.50,0,317.40,394.95,47.9,44.3,0.398,201064.7,201064.7,10006,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141508,368868.00
08/09/2015 13:30,2,1.680,ACTIVE,213.29,350.47,59.938,1439141403,"201051344000983","174011321042388",28.57,31.00,0,318.91,396.45,48.7,45.1,0.411,209036.9,209036.9,9994,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141508,368869.00
08/09/2015 13:30,2,1.691,ACTIVE,213.06,350.47,59.954,1439141403,"201051344000917","174011321042388",27.97,31.00,0,317.40,393.75,48.0,44.4,0.389,211809.5,211809.5,10004,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141509,368870.00
08/09/2015 13:30,2,1.668,ACTIVE,213.51,349.86,59.970,1439141403,"201051344000648","174011321042388",28.31,28.80,0,317.70,396.45,47.8,44.2,0.380,207097.3,207097.3,9996,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141510,368871.00
08/09/2015 13:30,2,1.658,ACTIVE,213.06,350.77,59.965,1439141403,"201051344001093","174011321042388",28.67,30.00,0,318.00,397.66,48.2,44.6,0.376,210022.0,210022.0,9989,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141511,368872.00
08/09/2015 13:30,2,1.697,ACTIVE,213.51,349.86,59.922,1439141403,"201051344000645","174011321042388",28.03,30.00,0,320.11,395.55,48.2,44.6,0.398,208014.7,208014.7,10001,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141512,368873.00
08/09/2015 13:30,2,1.588,ACTIVE,213.96,349.26,59.944,1439141403,"274151322000085","174011321042388",27.93,33.80,0,332.13,387.14,45.0,41.5,0.314,487912.6,487912.6,11248,0,0,0,L,1151911521,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141513,368874.00
08/09/2015 13:30,2,1.693,ACTIVE,213.29,350.77,59.975,1439141403,"201051344000651","174011321042388",28.01,29.80,0,316.80,397.05,48.0,44.4,0.407,207273.8,207273.8,9977,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141514,368875.00
08/09/2015 13:30,2,1.703,ACTIVE,213.06,349.56,59.975,1439141403,"201051344000867","174011321042388",28.51,30.80,0,318.61,395.55,49.2,45.6,0.393,199946.3,199946.3,9997,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141515,368876.00
08/09/2015 13:30,2,1.707,ACTIVE,212.38,348.66,59.944,1439141403,"201051344001230","174011321042388",28.15,30.80,0,317.40,391.64,48.6,45.0,0.402,210924.1,210924.1,10006,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141516,368877.00
08/09/2015 13:30,2,1.674,ACTIVE,213.51,351.97,59.944,1439141403,"201051344000576","174011321042388",28.49,29.80,0,318.61,395.85,48.3,44.7,0.389,207163.3,207163.3,10016,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141517,368878.00
08/09/2015 13:30,2,1.725,ACTIVE,213.51,351.37,59.949,1439141403,"201051344000579","174011321042388",28.73,31.30,0,319.81,394.05,50.2,46.5,0.407,214094.6,214094.6,9973,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439141518,368879.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368880.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368881.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368882.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368883.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368884.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368885.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368886.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368887.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368888.00
08/09/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439141403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142283,368889.00
08/09/2015 13:45,2,5.398,ACTIVE,216.90,355.58,59.981,1439142303,"201051344000955","174011321042388",28.11,34.00,0,329.73,417.19,153.7,146.5,0.747,212720.7,212720.7,9982,0,0,0,L,1122011218,1,122.91,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142378,368890.00
08/09/2015 13:45,2,5.020,ACTIVE,216.45,349.56,59.975,1439142303,"274151322000095","174011321042388",27.45,41.00,0,330.93,401.26,139.7,132.9,0.530,512251.9,512251.9,10886,0,0,0,L,1151911521,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142379,368891.00
08/09/2015 13:45,2,7.295,ACTIVE,218.71,362.19,59.975,1439142303,"201051344000868","174011321042388",27.85,33.80,0,331.83,416.59,205.9,196.8,0.946,199440.8,199440.8,9997,0,0,0,L,1122011218,1,124.04,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142380,368892.00
08/09/2015 13:45,2,7.920,ACTIVE,221.42,368.20,59.991,1439142303,"201051344000853","174011321042388",28.23,34.50,0,332.43,416.29,226.5,216.7,1.061,205867.6,205867.6,10000,0,0,0,L,1122011218,1,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142381,368893.00
08/09/2015 13:45,2,6.689,ACTIVE,219.39,360.99,59.981,1439142303,"201051344000582","174011321042388",27.93,33.50,0,332.13,416.59,189.4,180.9,0.862,205167.6,205167.6,9970,0,0,0,L,1122011218,1,124.27,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142382,368894.00
08/09/2015 13:45,2,8.270,ACTIVE,221.64,369.10,59.970,1439142303,"201051344000469","174011321042388",28.25,33.30,0,330.93,417.79,236.9,226.7,1.114,201144.0,201144.0,9991,0,0,0,L,1122011218,1,124.72,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142383,368895.00
08/09/2015 13:45,2,8.678,ACTIVE,222.32,371.81,59.954,1439142303,"201051344000988","174011321042388",27.89,34.30,0,332.43,419.00,245.4,234.9,1.109,200310.1,200310.1,9980,0,0,0,L,1122011218,1,125.40,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142384,368896.00
08/09/2015 13:45,2,8.764,ACTIVE,222.55,371.21,59.949,1439142303,"201051344001158","174011321042388",27.97,33.30,0,332.13,420.50,248.2,237.7,1.136,206052.5,206052.5,9981,0,0,0,L,1122011218,1,125.17,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142385,368897.00
08/09/2015 13:45,2,8.906,ACTIVE,221.19,367.90,59.949,1439142303,"201051344001025","174011321042388",27.67,34.50,0,332.43,420.50,249.6,238.9,1.105,210362.8,210362.8,9973,0,0,0,L,1122011218,1,124.72,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142386,368898.00
08/09/2015 13:45,2,8.529,ACTIVE,222.32,370.60,59.954,1439142303,"201051344000569","174011321042388",27.85,34.80,0,332.43,420.80,240.7,230.4,1.105,213636.2,213636.2,10000,0,0,0,L,1122011218,1,124.94,129.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142387,368899.00
08/09/2015 13:45,2,5.432,ACTIVE,218.71,427.11,60.002,1439142303,"274151322000094","174011321042388",37.87,42.00,0,382.63,456.27,207.9,198.8,0.795,390909.8,390909.8,11400,0,0,0,L,1151911521,1,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142388,368900.00
08/09/2015 13:45,2,8.551,ACTIVE,223.00,370.60,59.970,1439142303,"201051344000458","174011321042388",27.67,35.00,0,333.33,421.70,239.4,229.1,1.105,209347.5,209347.5,9990,0,0,0,L,1122011218,1,125.85,129.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142389,368901.00
08/09/2015 13:45,2,8.320,ACTIVE,219.16,377.22,59.954,1439142303,"274151322000087","174011321042388",26.42,47.50,0,332.13,399.76,222.7,213.1,0.831,462645.2,462645.2,10823,0,0,0,L,1151911521,1,126.53,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142389,368902.00
08/09/2015 13:45,2,8.521,ACTIVE,218.93,381.73,59.991,1439142303,"274151322000052","174011321042388",27.29,40.00,0,332.13,402.16,235.4,225.3,0.897,494651.1,494651.1,11240,0,0,0,L,1151911521,1,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142390,368903.00
08/09/2015 13:45,2,8.988,ACTIVE,219.84,370.00,59.996,1439142303,"201051344001145","174011321042388",27.81,33.00,0,332.13,424.11,253.1,242.4,1.136,214434.3,214434.3,9997,0,0,0,L,1122011218,1,124.27,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142391,368904.00
08/09/2015 13:45,2,8.920,ACTIVE,219.39,366.70,59.959,1439142303,"201051344000685","174011321042388",27.83,33.80,0,331.53,423.50,251.1,240.5,1.189,213176.0,213176.0,9998,0,0,0,L,1122011218,1,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142392,368905.00
08/09/2015 13:45,2,8.463,ACTIVE,218.71,362.49,59.959,1439142303,"274151322000088","174011321042388",27.21,38.40,0,331.23,403.67,233.0,223.0,0.875,474622.4,474622.4,10845,0,0,0,L,1151911521,1,127.20,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142393,368906.00
08/09/2015 13:45,2,8.695,ACTIVE,220.74,368.20,59.954,1439142303,"201051344000438","174011321042388",27.95,33.80,0,331.23,423.20,245.9,235.4,1.092,213199.4,213199.4,9970,0,0,0,L,1122011218,1,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142394,368907.00
08/09/2015 13:45,2,7.869,ACTIVE,220.74,364.89,59.933,1439142303,"201051344001135","174011321042388",27.93,34.30,0,332.43,422.60,222.4,212.7,0.994,204681.5,204681.5,9952,0,0,0,L,1122011218,1,124.72,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142395,368908.00
08/09/2015 13:45,2,7.875,ACTIVE,220.06,365.19,59.991,1439142303,"201051344000417","174011321042388",27.53,35.20,0,332.13,422.00,219.4,209.9,1.008,208382.4,208382.4,9970,0,0,0,L,1122011218,1,124.04,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142396,368909.00
08/09/2015 13:45,2,8.777,ACTIVE,220.29,370.60,59.996,1439142303,"201051344000594","174011321042388",27.85,34.30,0,330.93,423.81,247.4,236.9,1.136,209939.1,209939.1,9992,0,0,0,L,1122011218,1,124.49,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142397,368910.00
08/09/2015 13:45,2,8.105,ACTIVE,218.03,376.62,59.949,1439142303,"274151322000083","174011321042388",27.12,41.00,0,330.93,403.97,222.4,212.7,0.879,490548.7,490548.7,11270,0,0,0,L,1151911521,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142398,368911.00
08/09/2015 13:45,2,8.740,ACTIVE,221.64,368.50,59.949,1439142303,"201051344000585","174011321042388",27.89,34.00,0,331.83,421.40,246.8,236.3,1.118,209372.8,209372.8,9972,0,0,0,L,1122011218,1,124.49,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142399,368912.00
08/09/2015 13:45,2,7.906,ACTIVE,218.93,360.69,59.970,1439142303,"274151322000054","174011321042388",27.71,41.80,0,330.63,404.27,222.1,212.4,0.813,485386.0,485386.0,10835,0,0,0,L,1151911521,1,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142400,368913.00
08/09/2015 13:45,2,8.750,ACTIVE,221.64,369.70,59.944,1439142303,"201051344001203","174011321042388",27.83,33.80,0,332.43,423.20,246.2,235.7,1.153,210257.4,210257.4,9983,0,0,0,L,1122011218,1,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142400,368914.00
08/09/2015 13:45,2,8.730,ACTIVE,219.84,368.50,59.954,1439142303,"201051344000646","174011321042388",27.57,34.80,0,330.03,423.50,243.7,233.3,1.123,206664.5,206664.5,9969,0,0,0,L,1122011218,1,124.49,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142401,368915.00
08/09/2015 13:45,2,5.621,ACTIVE,219.61,428.31,59.959,1439142303,"274151322000068","174011321042388",37.67,41.80,0,387.74,458.07,213.7,204.4,0.800,390170.7,390170.7,11011,0,0,0,L,1151911521,1,126.75,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142402,368916.00
08/09/2015 13:45,2,8.561,ACTIVE,219.61,371.81,59.959,1439142303,"274151322000076","174011321042388",28.09,40.80,0,333.33,406.37,243.3,232.9,0.932,518345.1,518345.1,11249,0,0,0,L,1151911521,1,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142403,368917.00
08/09/2015 13:45,2,8.670,ACTIVE,219.84,364.89,59.944,1439142303,"201051344000890","174011321042388",27.67,34.80,0,329.73,423.50,242.9,232.6,1.096,211326.9,211326.9,9982,0,0,0,L,1122011218,1,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142404,368918.00
08/09/2015 13:45,2,8.822,ACTIVE,222.10,371.21,59.954,1439142303,"201051344000900","174011321042388",27.77,33.80,0,332.13,422.00,247.9,237.4,1.096,212129.8,212129.8,10013,0,0,0,L,1122011218,1,125.62,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142405,368919.00
08/09/2015 13:45,2,8.693,ACTIVE,221.42,371.51,59.991,1439142303,"201051344000633","174011321042388",27.79,33.50,0,331.83,421.70,244.7,234.3,1.123,201094.3,201094.3,10007,0,0,0,L,1122011218,1,125.17,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142406,368920.00
08/09/2015 13:45,2,8.559,ACTIVE,222.55,370.60,59.959,1439142303,"201051344000983","174011321042388",28.07,34.80,0,332.73,424.11,243.3,232.9,1.114,209066.7,209066.7,9995,0,0,0,L,1122011218,1,125.62,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142407,368921.00
08/09/2015 13:45,2,8.547,ACTIVE,221.19,368.80,59.928,1439142303,"201051344000917","174011321042388",27.99,35.60,0,331.53,421.70,242.2,231.9,1.100,211839.3,211839.3,10005,0,0,0,L,1122011218,1,124.72,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142408,368922.00
08/09/2015 13:45,2,8.555,ACTIVE,221.87,370.60,59.954,1439142303,"201051344000648","174011321042388",27.59,32.80,0,332.73,422.60,239.0,228.7,1.096,207126.8,207126.8,9997,0,0,0,L,1122011218,1,124.72,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142409,368923.00
08/09/2015 13:45,2,8.590,ACTIVE,221.42,368.50,59.965,1439142303,"201051344001093","174011321042388",27.81,34.30,0,331.83,421.40,241.8,231.5,1.087,210051.8,210051.8,9990,0,0,0,L,1122011218,1,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142410,368924.00
08/09/2015 13:45,2,8.773,ACTIVE,221.87,369.10,59.959,1439142303,"201051344000645","174011321042388",27.57,33.50,0,333.33,421.40,244.9,234.4,1.083,208044.7,208044.7,10002,0,0,0,L,1122011218,1,125.40,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142412,368925.00
08/09/2015 13:45,2,8.264,ACTIVE,218.93,376.92,59.981,1439142303,"274151322000085","174011321042388",27.33,40.20,0,332.13,404.57,228.5,218.6,0.853,487940.8,487940.8,11249,0,0,0,L,1151911521,1,126.75,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142412,368926.00
08/09/2015 13:45,2,8.723,ACTIVE,221.87,367.30,60.002,1439142303,"201051344000651","174011321042388",27.77,34.00,0,332.43,421.40,245.2,234.7,1.087,207303.7,207303.7,9978,0,0,0,L,1122011218,1,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142413,368927.00
08/09/2015 13:45,2,8.709,ACTIVE,221.19,367.30,59.959,1439142303,"201051344000867","174011321042388",27.91,35.20,0,332.73,422.00,246.1,235.6,1.114,199976.3,199976.3,9998,0,0,0,L,1122011218,1,124.94,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142414,368928.00
08/09/2015 13:45,2,8.736,ACTIVE,219.61,366.40,59.938,1439142303,"201051344001230","174011321042388",27.75,34.80,0,329.73,422.60,245.6,235.1,1.136,210954.2,210954.2,10007,0,0,0,L,1122011218,1,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142415,368929.00
08/09/2015 13:45,2,8.760,ACTIVE,222.55,372.71,60.002,1439142303,"201051344000576","174011321042388",27.97,34.00,0,333.33,426.21,248.0,237.4,1.105,207193.3,207193.3,10017,0,0,0,L,1122011218,1,125.62,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142416,368930.00
08/09/2015 13:45,2,8.775,ACTIVE,222.77,370.60,59.986,1439142303,"201051344000579","174011321042388",28.13,35.20,0,333.03,425.91,250.2,239.5,1.140,214125.0,214125.0,9974,0,0,0,L,1122011218,1,125.40,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439142417,368931.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368932.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368933.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368934.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368935.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368936.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368937.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368938.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368939.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368940.00
08/09/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439142303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143183,368941.00
08/09/2015 14:00,2,2.662,ACTIVE,213.51,360.99,59.991,1439143203,"201051344000955","174011321042388",27.25,38.60,0,317.40,435.23,73.5,69.0,0.632,212769.1,212769.1,9983,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143278,368942.00
08/09/2015 14:00,2,2.719,ACTIVE,214.41,353.77,59.981,1439143203,"274151322000095","174011321042388",26.94,46.40,0,329.43,408.78,74.2,69.7,0.451,512300.4,512300.4,10887,0,0,0,L,1151911521,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143278,368943.00
08/09/2015 14:00,2,2.729,ACTIVE,213.96,364.59,59.986,1439143203,"201051344000868","174011321042388",26.30,37.80,0,319.21,422.90,72.7,68.3,0.566,199489.4,199489.4,9998,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143279,368944.00
08/09/2015 14:00,2,2.645,ACTIVE,215.09,364.89,59.970,1439143203,"201051344000853","174011321042388",27.23,38.40,0,321.61,428.01,72.9,68.4,0.583,205916.4,205916.4,10001,0,0,0,L,1122011218,1,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143280,368945.00
08/09/2015 14:00,2,2.676,ACTIVE,214.41,361.59,59.922,1439143203,"201051344000582","174011321042388",26.38,38.40,0,317.40,423.20,71.5,67.1,0.561,205215.7,205215.7,9971,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143281,368946.00
08/09/2015 14:00,2,2.660,ACTIVE,214.41,364.59,59.970,1439143203,"201051344000469","174011321042388",27.02,37.30,0,315.30,425.31,72.8,68.4,0.601,201192.7,201192.7,9992,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143282,368947.00
08/09/2015 14:00,2,2.693,ACTIVE,214.41,362.49,59.944,1439143203,"201051344000988","174011321042388",26.50,38.40,0,316.50,427.41,72.2,67.8,0.641,200358.5,200358.5,9981,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143283,368948.00
08/09/2015 14:00,2,2.678,ACTIVE,214.41,362.19,59.981,1439143203,"201051344001158","174011321042388",26.68,38.00,0,317.70,425.91,72.4,67.9,0.628,206100.7,206100.7,9982,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143284,368949.00
08/09/2015 14:00,2,2.684,ACTIVE,214.19,361.29,59.981,1439143203,"201051344001025","174011321042388",26.92,38.80,0,318.00,423.50,73.1,68.6,0.588,210411.7,210411.7,9974,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143285,368950.00
08/09/2015 14:00,2,2.623,ACTIVE,214.41,363.39,59.975,1439143203,"201051344000569","174011321042388",27.21,38.80,0,318.61,423.81,72.3,67.9,0.623,213684.4,213684.4,10001,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143286,368951.00
08/09/2015 14:00,2,1.713,ACTIVE,214.41,394.35,59.965,1439143203,"274151322000094","174011321042388",36.22,45.30,0,373.31,457.77,62.5,58.4,0.415,390952.1,390952.1,11401,0,0,0,L,1151911521,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143287,368952.00
08/09/2015 14:00,2,2.658,ACTIVE,214.41,364.89,59.975,1439143203,"201051344000458","174011321042388",26.88,38.80,0,317.40,426.51,72.3,67.9,0.619,209395.8,209395.8,9991,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143288,368953.00
08/09/2015 14:00,2,2.535,ACTIVE,213.74,357.38,59.954,1439143203,"274151322000087","174011321042388",24.93,53.80,0,329.73,401.56,64.0,59.9,0.446,462687.4,462687.4,10824,0,0,0,L,1151911521,1,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143289,368954.00
08/09/2015 14:00,2,2.564,ACTIVE,214.87,370.90,59.954,1439143203,"274151322000052","174011321042388",26.78,44.80,0,328.82,404.27,69.6,65.3,0.508,494696.4,494696.4,11241,0,0,0,L,1151911521,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143289,368955.00
08/09/2015 14:00,2,2.637,ACTIVE,213.74,360.08,59.954,1439143203,"201051344001145","174011321042388",27.37,37.80,0,317.70,424.71,73.2,68.7,0.628,214482.6,214482.6,9998,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143290,368956.00
08/09/2015 14:00,2,2.627,ACTIVE,213.96,362.19,59.959,1439143203,"201051344000685","174011321042388",27.02,38.20,0,318.30,423.20,71.9,67.5,0.597,213224.3,213224.3,9999,0,0,0,L,1122011218,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143291,368957.00
08/09/2015 14:00,2,2.504,ACTIVE,214.19,361.59,59.949,1439143203,"274151322000088","174011321042388",26.64,43.20,0,324.02,407.27,67.5,63.2,0.468,474666.8,474666.8,10846,0,0,0,L,1151911521,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143293,368958.00
08/09/2015 14:00,2,2.604,ACTIVE,213.74,360.69,59.959,1439143203,"201051344000438","174011321042388",27.29,38.20,0,318.00,423.20,72.0,67.6,0.619,213247.2,213247.2,9971,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143294,368959.00
08/09/2015 14:00,2,2.688,ACTIVE,213.74,361.29,59.938,1439143203,"201051344001135","174011321042388",26.62,38.40,0,319.81,422.60,72.5,68.1,0.561,204729.2,204729.2,9953,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143294,368960.00
08/09/2015 14:00,2,2.594,ACTIVE,213.74,359.48,59.944,1439143203,"201051344000417","174011321042388",26.94,39.30,0,320.11,422.60,70.8,66.4,0.601,208429.2,208429.2,9971,0,0,0,L,1122011218,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143295,368961.00
08/09/2015 14:00,2,2.641,ACTIVE,213.51,364.89,59.949,1439143203,"201051344000594","174011321042388",27.37,37.80,0,318.00,424.71,73.2,68.7,0.619,209987.6,209987.6,9993,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143296,368962.00
08/09/2015 14:00,2,2.516,ACTIVE,213.29,359.18,59.944,1439143203,"274151322000083","174011321042388",27.00,45.50,0,327.62,403.07,68.7,64.4,0.535,490593.3,490593.3,11271,0,0,0,L,1151911521,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143297,368963.00
08/09/2015 14:00,2,2.625,ACTIVE,214.41,362.79,59.965,1439143203,"201051344000585","174011321042388",27.45,38.00,0,319.21,421.70,73.2,68.7,0.601,209421.0,209421.0,9973,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143298,368964.00
08/09/2015 14:00,2,2.514,ACTIVE,213.51,348.06,59.965,1439143203,"274151322000054","174011321042388",26.84,45.50,0,328.52,404.57,68.3,64.0,0.451,485430.3,485430.3,10836,0,0,0,L,1151911521,1,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143299,368965.00
08/09/2015 14:00,2,2.643,ACTIVE,214.19,361.59,59.996,1439143203,"201051344001203","174011321042388",27.17,38.20,0,315.30,423.50,72.7,68.2,0.614,210305.6,210305.6,9984,0,0,0,L,1122011218,1,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143300,368966.00
08/09/2015 14:00,2,2.574,ACTIVE,213.29,361.29,59.954,1439143203,"201051344000646","174011321042388",27.33,38.00,0,316.50,426.81,71.3,66.9,0.619,206711.9,206711.9,9970,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143301,368967.00
08/09/2015 14:00,2,1.668,ACTIVE,214.41,408.48,59.944,1439143203,"274151322000068","174011321042388",36.90,44.00,0,373.91,462.58,62.8,58.7,0.438,390212.7,390212.7,11012,0,0,0,L,1151911521,1,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143302,368968.00
08/09/2015 14:00,2,2.662,ACTIVE,214.64,363.09,59.949,1439143203,"274151322000076","174011321042388",27.39,45.00,0,325.82,412.68,73.8,69.3,0.575,518393.2,518393.2,11250,0,0,0,L,1151911521,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143303,368969.00
08/09/2015 14:00,2,2.648,ACTIVE,213.51,357.68,59.970,1439143203,"201051344000890","174011321042388",26.82,38.80,0,318.00,423.50,71.9,67.5,0.588,211374.1,211374.1,9983,0,0,0,L,1122011218,1,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143304,368970.00
08/09/2015 14:00,2,2.621,ACTIVE,214.19,363.39,59.938,1439143203,"201051344000900","174011321042388",27.23,37.50,0,318.30,422.30,72.2,67.8,0.570,212178.0,212178.0,10014,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143304,368971.00
08/09/2015 14:00,2,2.637,ACTIVE,213.96,358.88,59.944,1439143203,"201051344000633","174011321042388",26.86,37.00,0,317.70,422.00,71.7,67.3,0.610,201141.9,201141.9,10008,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143305,368972.00
08/09/2015 14:00,2,2.619,ACTIVE,214.19,359.48,59.949,1439143203,"201051344000983","174011321042388",27.43,38.60,0,321.61,425.31,72.8,68.3,0.583,209114.3,209114.3,9996,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143306,368973.00
08/09/2015 14:00,2,2.625,ACTIVE,213.74,360.38,59.965,1439143203,"201051344000917","174011321042388",26.98,39.50,0,318.91,422.30,71.7,67.3,0.605,211886.6,211886.6,10006,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143307,368974.00
08/09/2015 14:00,2,2.566,ACTIVE,214.64,361.89,59.954,1439143203,"201051344000648","174011321042388",27.29,36.00,0,318.00,423.20,71.0,66.6,0.623,207173.7,207173.7,9998,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143308,368975.00
08/09/2015 14:00,2,2.627,ACTIVE,213.96,360.38,59.938,1439143203,"201051344001093","174011321042388",26.84,38.20,0,316.80,422.00,71.4,67.0,0.610,210099.0,210099.0,9991,0,0,0,L,1122011218,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143309,368976.00
08/09/2015 14:00,2,2.609,ACTIVE,214.19,362.79,59.944,1439143203,"201051344000645","174011321042388",26.86,37.50,0,318.30,422.00,71.0,66.6,0.605,208091.8,208091.8,10003,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143310,368977.00
08/09/2015 14:00,2,2.521,ACTIVE,213.74,361.59,59.965,1439143203,"274151322000085","174011321042388",26.72,43.80,0,329.13,404.27,68.2,63.9,0.508,487985.0,487985.0,11250,0,0,0,L,1151911521,1,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143311,368978.00
08/09/2015 14:00,2,2.572,ACTIVE,213.96,361.59,59.954,1439143203,"201051344000651","174011321042388",27.14,38.20,0,318.61,422.00,70.7,66.3,0.597,207350.8,207350.8,9979,0,0,0,L,1122011218,1,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143312,368979.00
08/09/2015 14:00,2,2.613,ACTIVE,213.96,357.08,59.938,1439143203,"201051344000867","174011321042388",27.06,38.60,0,318.30,422.60,71.6,67.2,0.592,200023.4,200023.4,9999,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143313,368980.00
08/09/2015 14:00,2,2.609,ACTIVE,213.51,360.08,59.970,1439143203,"201051344001230","174011321042388",26.98,38.60,0,316.20,422.90,71.3,66.9,0.619,211001.1,211001.1,10008,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143313,368981.00
08/09/2015 14:00,2,2.557,ACTIVE,214.41,362.19,59.933,1439143203,"201051344000576","174011321042388",27.10,37.50,0,318.61,426.81,70.2,65.8,0.583,207240.0,207240.0,10018,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143314,368982.00
08/09/2015 14:00,2,2.645,ACTIVE,214.19,363.39,59.959,1439143203,"201051344000579","174011321042388",27.06,38.80,0,320.41,426.51,72.5,68.0,0.623,214172.3,214172.3,9975,0,0,0,L,1122011218,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439143315,368983.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368984.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368985.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368986.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368987.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368988.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368989.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368990.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368991.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368992.00
08/09/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439143203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144083,368993.00
08/09/2015 14:15,2,1.176,ACTIVE,212.38,342.65,59.944,1439144103,"201051344000955","174011321042388",27.73,35.00,0,316.50,395.85,33.0,30.0,0.256,212781.2,212781.2,9984,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144178,368994.00
08/09/2015 14:15,2,1.148,ACTIVE,214.19,342.35,59.970,1439144103,"274151322000095","174011321042388",27.73,41.00,0,323.72,386.83,32.2,29.2,0.203,512312.5,512312.5,10888,0,0,0,L,1151911521,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144179,368995.00
08/09/2015 14:15,2,1.186,ACTIVE,213.06,344.15,59.933,1439144103,"201051344000868","174011321042388",27.37,34.50,0,320.11,396.75,32.9,29.8,0.283,199501.4,199501.4,9999,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144180,368996.00
08/09/2015 14:15,2,1.152,ACTIVE,213.51,345.66,59.981,1439144103,"201051344000853","174011321042388",27.87,34.80,0,325.22,397.35,32.6,29.5,0.261,205928.4,205928.4,10002,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144181,368997.00
08/09/2015 14:15,2,1.146,ACTIVE,213.29,344.45,59.907,1439144103,"201051344000582","174011321042388",27.33,35.80,0,320.11,396.75,31.8,28.7,0.261,205227.4,205227.4,9972,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144182,368998.00
08/09/2015 14:15,2,1.172,ACTIVE,213.29,345.06,59.965,1439144103,"201051344000469","174011321042388",27.35,33.80,0,324.32,397.66,32.5,29.4,0.274,201204.6,201204.6,9993,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144183,368999.00
08/09/2015 14:15,2,1.160,ACTIVE,212.83,345.36,59.965,1439144103,"201051344000988","174011321042388",27.51,34.80,0,322.51,397.05,32.4,29.3,0.270,200370.5,200370.5,9982,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144184,369000.00
08/09/2015 14:15,2,1.158,ACTIVE,213.06,344.15,59.954,1439144103,"201051344001158","174011321042388",27.73,34.80,0,322.21,397.35,32.6,29.5,0.274,206112.6,206112.6,9983,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144185,369001.00
08/09/2015 14:15,2,1.180,ACTIVE,212.83,342.65,59.949,1439144103,"201051344001025","174011321042388",27.63,35.40,0,320.41,395.85,33.1,30.0,0.265,210423.7,210423.7,9975,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144186,369002.00
08/09/2015 14:15,2,1.154,ACTIVE,213.29,343.55,59.933,1439144103,"201051344000569","174011321042388",27.97,35.20,0,323.72,395.85,32.8,29.7,0.270,213696.3,213696.3,10002,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144187,369003.00
08/09/2015 14:15,2,0.699,ACTIVE,214.19,409.98,59.965,1439144103,"274151322000094","174011321042388",38.13,42.00,0,335.74,426.81,27.5,24.7,0.190,390962.2,390962.2,11402,0,0,0,L,1151911521,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144188,369004.00
08/09/2015 14:15,2,1.162,ACTIVE,212.83,343.85,59.965,1439144103,"201051344000458","174011321042388",27.63,35.20,0,323.11,397.05,32.5,29.5,0.270,209407.7,209407.7,9992,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144189,369005.00
08/09/2015 14:15,2,1.094,ACTIVE,213.51,346.86,59.954,1439144103,"274151322000087","174011321042388",26.22,51.30,0,323.41,382.63,29.1,26.1,0.168,462697.9,462697.9,10825,0,0,0,L,1151911521,1,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144189,369006.00
08/09/2015 14:15,2,1.117,ACTIVE,213.51,346.26,59.933,1439144103,"274151322000052","174011321042388",27.47,40.20,0,321.91,383.83,31.1,28.1,0.212,494707.8,494707.8,11242,0,0,0,L,1151911521,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144190,369007.00
08/09/2015 14:15,2,1.168,ACTIVE,213.06,343.85,59.970,1439144103,"201051344001145","174011321042388",28.03,34.30,0,320.71,395.55,33.2,30.1,0.265,214494.7,214494.7,9999,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144191,369008.00
