ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 14:15,2,1.139,ACTIVE,213.06,343.85,59.938,1439144103,"201051344000685","174011321042388",27.53,35.00,0,322.81,396.75,31.8,28.8,0.270,213236.1,213236.1,10000,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144192,369009.00
08/09/2015 14:15,2,1.080,ACTIVE,212.83,343.85,59.938,1439144103,"274151322000088","174011321042388",27.19,39.30,0,323.41,383.23,29.7,26.8,0.194,474677.7,474677.7,10847,0,0,0,L,1151911521,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144193,369010.00
08/09/2015 14:15,2,1.154,ACTIVE,212.83,342.65,59.949,1439144103,"201051344000438","174011321042388",27.93,35.00,0,323.72,394.95,32.7,29.6,0.252,213259.0,213259.0,9972,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144194,369011.00
08/09/2015 14:15,2,1.199,ACTIVE,212.38,342.35,59.970,1439144103,"201051344001135","174011321042388",27.61,35.40,0,321.01,394.35,33.6,30.5,0.256,204741.2,204741.2,9954,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144195,369012.00
08/09/2015 14:15,2,1.166,ACTIVE,212.83,343.85,59.986,1439144103,"201051344000417","174011321042388",27.55,36.00,0,322.81,394.35,32.6,29.6,0.256,208440.9,208440.9,9972,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144196,369013.00
08/09/2015 14:15,2,1.170,ACTIVE,212.38,343.55,59.944,1439144103,"201051344000594","174011321042388",28.11,34.30,0,317.10,395.85,33.3,30.2,0.261,209999.7,209999.7,9994,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144197,369014.00
08/09/2015 14:15,2,1.092,ACTIVE,213.74,340.85,59.938,1439144103,"274151322000083","174011321042388",27.69,40.40,0,324.02,383.53,30.7,27.7,0.217,490604.5,490604.5,11272,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144198,369015.00
08/09/2015 14:15,2,1.217,ACTIVE,213.06,343.85,59.944,1439144103,"201051344000585","174011321042388",27.69,34.80,0,321.91,396.15,34.1,31.0,0.270,209433.2,209433.2,9974,0,0,0,L,1122011218,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144199,369016.00
08/09/2015 14:15,2,1.104,ACTIVE,213.74,342.05,59.933,1439144103,"274151322000054","174011321042388",27.39,41.30,0,323.72,383.83,30.6,27.6,0.199,485441.5,485441.5,10837,0,0,0,L,1151911521,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144200,369017.00
08/09/2015 14:15,2,1.191,ACTIVE,213.06,343.55,59.917,1439144103,"201051344001203","174011321042388",27.69,35.00,0,322.51,394.95,33.4,30.3,0.265,210317.6,210317.6,9985,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144201,369018.00
08/09/2015 14:15,2,1.164,ACTIVE,212.38,343.25,59.938,1439144103,"201051344000646","174011321042388",27.79,35.00,0,318.30,394.65,32.8,29.7,0.261,206723.7,206723.7,9971,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144202,369019.00
08/09/2015 14:15,2,0.727,ACTIVE,214.41,405.47,59.938,1439144103,"274151322000068","174011321042388",37.99,40.40,0,336.64,431.02,27.8,24.9,0.177,390222.8,390222.8,11013,0,0,0,L,1151911521,1,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144203,369020.00
08/09/2015 14:15,2,1.164,ACTIVE,214.19,343.85,59.954,1439144103,"274151322000076","174011321042388",28.11,39.80,0,324.02,385.03,33.2,30.1,0.221,518405.3,518405.3,11251,0,0,0,L,1151911521,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144204,369021.00
08/09/2015 14:15,2,1.189,ACTIVE,212.61,343.55,59.954,1439144103,"201051344000890","174011321042388",27.81,35.60,0,319.21,394.65,33.5,30.4,0.278,211386.0,211386.0,9984,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144205,369022.00
08/09/2015 14:15,2,1.166,ACTIVE,212.83,345.36,59.954,1439144103,"201051344000900","174011321042388",27.93,34.30,0,323.11,395.55,33.0,30.0,0.265,212189.9,212189.9,10015,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144206,369023.00
08/09/2015 14:15,2,1.170,ACTIVE,213.06,345.06,59.949,1439144103,"201051344000633","174011321042388",27.73,33.80,0,323.72,396.45,32.9,29.9,0.256,201153.7,201153.7,10009,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144207,369024.00
08/09/2015 14:15,2,1.180,ACTIVE,212.83,343.85,59.938,1439144103,"201051344000983","174011321042388",28.31,35.20,0,323.41,396.15,33.9,30.8,0.270,209126.3,209126.3,9997,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144208,369025.00
08/09/2015 14:15,2,1.182,ACTIVE,213.06,343.55,59.970,1439144103,"201051344000917","174011321042388",27.67,36.50,0,323.11,394.05,33.1,30.1,0.265,211898.4,211898.4,10007,0,0,0,L,1122011218,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144209,369026.00
08/09/2015 14:15,2,1.162,ACTIVE,213.29,344.45,59.954,1439144103,"201051344000648","174011321042388",27.79,32.60,0,325.52,395.85,32.8,29.7,0.261,207185.3,207185.3,9999,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144210,369027.00
08/09/2015 14:15,2,1.176,ACTIVE,213.06,344.45,59.975,1439144103,"201051344001093","174011321042388",27.71,35.20,0,324.32,394.95,33.0,30.0,0.265,210110.7,210110.7,9992,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144211,369028.00
08/09/2015 14:15,2,1.168,ACTIVE,213.29,344.45,59.965,1439144103,"201051344000645","174011321042388",27.45,34.00,0,323.72,394.65,32.5,29.4,0.256,208103.4,208103.4,10004,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144212,369029.00
08/09/2015 14:15,2,1.111,ACTIVE,214.41,343.55,59.965,1439144103,"274151322000085","174011321042388",27.55,40.20,0,325.22,383.23,31.0,28.0,0.212,487996.1,487996.1,11251,0,0,0,L,1151911521,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144213,369030.00
08/09/2015 14:15,2,1.170,ACTIVE,213.06,344.76,59.944,1439144103,"201051344000651","174011321042388",27.27,35.20,0,323.72,394.65,32.4,29.3,0.283,207362.3,207362.3,9980,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144214,369031.00
08/09/2015 14:15,2,1.189,ACTIVE,213.06,343.25,59.944,1439144103,"201051344000867","174011321042388",27.85,35.20,0,322.21,393.75,33.6,30.5,0.270,200035.2,200035.2,10000,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144214,369032.00
08/09/2015 14:15,2,1.174,ACTIVE,212.61,343.55,59.949,1439144103,"201051344001230","174011321042388",27.89,35.60,0,319.51,392.85,33.2,30.1,0.265,211012.8,211012.8,10009,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144215,369033.00
08/09/2015 14:15,2,1.152,ACTIVE,213.29,345.06,59.944,1439144103,"201051344000576","174011321042388",27.65,34.00,0,324.02,395.55,32.3,29.3,0.261,207251.4,207251.4,10019,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144216,369034.00
08/09/2015 14:15,2,1.223,ACTIVE,213.06,344.76,59.959,1439144103,"201051344000579","174011321042388",27.55,35.60,0,322.81,395.55,34.1,31.0,0.270,214184.2,214184.2,9976,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144217,369035.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369036.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369037.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369038.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369039.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369040.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369041.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369042.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369043.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369044.00
08/09/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439144103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439144983,369045.00
08/09/2015 14:30,2,4.709,ACTIVE,216.45,351.07,59.933,1439145003,"201051344000955","174011321042388",28.15,36.00,0,328.22,424.11,134.2,127.6,0.641,212800.5,212800.5,9985,0,0,0,L,1122011218,1,122.91,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145078,369046.00
08/09/2015 14:30,2,4.863,ACTIVE,216.45,357.98,59.975,1439145003,"274151322000095","174011321042388",28.09,44.30,0,328.82,407.27,138.4,131.6,0.521,512331.8,512331.8,10889,0,0,0,L,1151911521,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145079,369047.00
08/09/2015 14:30,2,4.613,ACTIVE,216.90,351.07,59.965,1439145003,"201051344000868","174011321042388",27.93,35.40,0,328.22,422.60,130.4,124.0,0.592,199520.7,199520.7,10000,0,0,0,L,1122011218,1,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145080,369048.00
08/09/2015 14:30,2,4.254,ACTIVE,218.26,353.77,59.981,1439145003,"201051344000853","174011321042388",28.17,36.30,0,330.33,427.41,121.3,115.2,0.575,205947.7,205947.7,10003,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145081,369049.00
08/09/2015 14:30,2,5.094,ACTIVE,217.80,354.07,59.991,1439145003,"201051344000582","174011321042388",28.09,36.30,0,329.73,423.50,145.0,138.0,0.667,205246.5,205246.5,9973,0,0,0,L,1122011218,1,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145082,369050.00
08/09/2015 14:30,2,4.244,ACTIVE,217.58,351.67,59.981,1439145003,"201051344000469","174011321042388",28.27,35.00,0,329.73,428.31,121.5,115.4,0.570,201224.0,201224.0,9994,0,0,0,L,1122011218,1,123.36,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145083,369051.00
08/09/2015 14:30,2,4.322,ACTIVE,217.35,353.77,59.981,1439145003,"201051344000988","174011321042388",27.81,36.30,0,329.73,428.01,121.8,115.6,0.566,200389.8,200389.8,9983,0,0,0,L,1122011218,1,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145084,369052.00
08/09/2015 14:30,2,4.369,ACTIVE,217.58,351.37,59.970,1439145003,"201051344001158","174011321042388",27.65,35.80,0,330.03,428.31,122.5,116.3,0.570,206132.0,206132.0,9984,0,0,0,L,1122011218,1,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145084,369053.00
08/09/2015 14:30,2,4.305,ACTIVE,216.67,349.86,59.991,1439145003,"201051344001025","174011321042388",28.53,36.50,0,327.92,422.90,124.4,118.1,0.561,210443.4,210443.4,9976,0,0,0,L,1122011218,1,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145085,369054.00
08/09/2015 14:30,2,4.529,ACTIVE,217.35,351.67,59.981,1439145003,"201051344000569","174011321042388",28.29,37.00,0,329.73,424.11,129.8,123.3,0.601,213715.7,213715.7,10003,0,0,0,L,1122011218,1,123.36,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145086,369055.00
08/09/2015 14:30,2,2.961,ACTIVE,216.00,402.16,59.959,1439145003,"274151322000094","174011321042388",37.43,44.50,0,332.73,472.80,111.7,105.9,0.433,390979.1,390979.1,11403,0,0,0,L,1151911521,1,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145087,369056.00
08/09/2015 14:30,2,4.475,ACTIVE,217.58,350.77,59.965,1439145003,"201051344000458","174011321042388",28.17,36.50,0,329.73,426.21,127.7,121.3,0.610,209427.1,209427.1,9993,0,0,0,L,1122011218,1,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145088,369057.00
08/09/2015 14:30,2,4.145,ACTIVE,216.22,359.18,59.965,1439145003,"274151322000087","174011321042388",27.04,54.50,0,331.53,406.07,113.5,107.6,0.424,462715.6,462715.6,10826,0,0,0,L,1151911521,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145089,369058.00
08/09/2015 14:30,2,4.193,ACTIVE,216.22,348.06,59.949,1439145003,"274151322000052","174011321042388",27.95,43.00,0,331.23,408.18,118.6,112.6,0.464,494726.4,494726.4,11243,0,0,0,L,1151911521,1,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145090,369059.00
08/09/2015 14:30,2,4.537,ACTIVE,216.22,352.57,59.975,1439145003,"201051344001145","174011321042388",28.33,35.00,0,329.73,424.11,130.2,123.7,0.610,214514.5,214514.5,10000,0,0,0,L,1122011218,1,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145091,369060.00
08/09/2015 14:30,2,4.629,ACTIVE,216.45,350.47,59.970,1439145003,"201051344000685","174011321042388",28.13,36.30,0,328.52,423.20,131.9,125.4,0.650,213255.6,213255.6,10001,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145092,369061.00
08/09/2015 14:30,2,4.348,ACTIVE,216.22,349.56,59.928,1439145003,"274151322000088","174011321042388",27.49,42.00,0,331.83,408.18,121.1,115.0,0.455,474695.9,474695.9,10848,0,0,0,L,1151911521,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145093,369062.00
08/09/2015 14:30,2,4.682,ACTIVE,217.13,351.97,59.970,1439145003,"201051344000438","174011321042388",28.15,36.30,0,327.92,425.01,133.4,126.8,0.628,213278.7,213278.7,9973,0,0,0,L,1122011218,1,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145094,369063.00
08/09/2015 14:30,2,5.090,ACTIVE,217.35,354.07,59.959,1439145003,"201051344001135","174011321042388",28.15,36.30,0,329.13,422.90,145.2,138.2,0.667,204761.0,204761.0,9955,0,0,0,L,1122011218,1,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145095,369064.00
08/09/2015 14:30,2,5.137,ACTIVE,217.35,355.58,59.970,1439145003,"201051344000417","174011321042388",28.25,37.50,0,328.22,423.20,147.0,140.0,0.720,208460.5,208460.5,9973,0,0,0,L,1122011218,1,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145095,369065.00
08/09/2015 14:30,2,4.965,ACTIVE,216.90,353.17,59.954,1439145003,"201051344000594","174011321042388",28.13,35.80,0,326.72,424.41,141.4,134.6,0.658,210019.6,210019.6,9995,0,0,0,L,1122011218,1,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145096,369066.00
08/09/2015 14:30,2,4.615,ACTIVE,216.00,347.16,59.949,1439145003,"274151322000083","174011321042388",27.37,43.60,0,331.23,407.87,127.8,121.4,0.513,490623.2,490623.2,11273,0,0,0,L,1151911521,1,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145097,369067.00
08/09/2015 14:30,2,4.797,ACTIVE,217.58,351.97,59.970,1439145003,"201051344000585","174011321042388",28.49,35.80,0,330.03,421.70,138.3,131.6,0.641,209453.4,209453.4,9975,0,0,0,L,1122011218,1,123.36,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145099,369068.00
08/09/2015 14:30,2,4.822,ACTIVE,216.22,363.09,59.975,1439145003,"274151322000054","174011321042388",27.63,44.30,0,331.53,407.87,134.9,128.3,0.513,485460.1,485460.1,10838,0,0,0,L,1151911521,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145099,369069.00
08/09/2015 14:30,2,4.744,ACTIVE,217.58,351.97,59.970,1439145003,"201051344001203","174011321042388",28.33,36.00,0,328.82,422.60,136.0,129.3,0.636,210337.7,210337.7,9986,0,0,0,L,1122011218,1,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145100,369070.00
08/09/2015 14:30,2,4.676,ACTIVE,216.67,352.27,59.981,1439145003,"201051344000646","174011321042388",28.29,36.80,0,327.92,425.91,133.9,127.4,0.632,206743.5,206743.5,9972,0,0,0,L,1122011218,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145101,369071.00
08/09/2015 14:30,2,3.021,ACTIVE,217.13,414.19,59.954,1439145003,"274151322000068","174011321042388",38.59,43.40,0,333.93,465.89,118.3,112.3,0.438,390240.2,390240.2,11014,0,0,0,L,1151911521,1,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145102,369072.00
08/09/2015 14:30,2,4.729,ACTIVE,217.13,364.89,59.922,1439145003,"274151322000076","174011321042388",28.25,42.50,0,332.73,406.97,135.2,128.5,0.517,518425.5,518425.5,11252,0,0,0,L,1151911521,1,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145103,369073.00
08/09/2015 14:30,2,4.791,ACTIVE,216.90,351.67,59.986,1439145003,"201051344000890","174011321042388",28.11,37.50,0,328.22,423.81,136.4,129.8,0.628,211406.0,211406.0,9985,0,0,0,L,1122011218,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145104,369074.00
08/09/2015 14:30,2,5.697,ACTIVE,218.93,357.68,59.981,1439145003,"201051344000900","174011321042388",28.59,35.80,0,329.43,422.00,164.7,157.0,0.747,212210.0,212210.0,10016,0,0,0,L,1122011218,1,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145105,369075.00
08/09/2015 14:30,2,5.777,ACTIVE,218.26,357.68,59.959,1439145003,"201051344000633","174011321042388",28.19,35.40,0,330.03,422.00,164.7,157.0,0.756,201173.7,201173.7,10010,0,0,0,L,1122011218,1,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145106,369076.00
08/09/2015 14:30,2,4.854,ACTIVE,218.26,354.37,59.996,1439145003,"201051344000983","174011321042388",28.27,36.50,0,330.63,423.50,138.8,132.0,0.654,209146.5,209146.5,9998,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145107,369077.00
08/09/2015 14:30,2,5.449,ACTIVE,218.03,355.28,59.954,1439145003,"201051344000917","174011321042388",28.19,38.00,0,328.22,423.20,155.5,148.1,0.720,211918.6,211918.6,10008,0,0,0,L,1122011218,1,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145108,369078.00
08/09/2015 14:30,2,4.648,ACTIVE,217.80,351.67,59.965,1439145003,"201051344000648","174011321042388",28.01,34.50,0,330.93,423.81,131.9,125.4,0.623,207205.2,207205.2,10000,0,0,0,L,1122011218,1,123.36,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145109,369079.00
08/09/2015 14:30,2,4.605,ACTIVE,217.35,353.17,59.986,1439145003,"201051344001093","174011321042388",28.27,35.80,0,330.03,422.30,131.9,125.4,0.583,210130.9,210130.9,9993,0,0,0,L,1122011218,1,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145110,369080.00
08/09/2015 14:30,2,5.068,ACTIVE,218.03,352.57,59.986,1439145003,"201051344000645","174011321042388",28.13,35.60,0,327.92,421.70,144.5,137.5,0.658,208123.4,208123.4,10005,0,0,0,L,1122011218,1,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145111,369081.00
08/09/2015 14:30,2,4.447,ACTIVE,216.45,358.88,59.965,1439145003,"274151322000085","174011321042388",27.83,42.80,0,331.23,408.48,125.4,119.1,0.464,488015.3,488015.3,11252,0,0,0,L,1151911521,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145112,369082.00
08/09/2015 14:30,2,4.697,ACTIVE,217.58,351.67,59.959,1439145003,"201051344000651","174011321042388",28.31,36.30,0,330.03,422.00,134.7,128.1,0.623,207382.6,207382.6,9981,0,0,0,L,1122011218,1,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145113,369083.00
08/09/2015 14:30,2,5.715,ACTIVE,218.03,355.88,59.965,1439145003,"201051344000867","174011321042388",27.73,36.50,0,328.52,423.20,160.6,153.1,0.742,200055.5,200055.5,10001,0,0,0,L,1122011218,1,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145114,369084.00
08/09/2015 14:30,2,5.002,ACTIVE,216.67,351.07,59.959,1439145003,"201051344001230","174011321042388",27.77,37.00,0,327.32,424.11,140.7,133.9,0.672,211033.1,211033.1,10010,0,0,0,L,1122011218,1,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145115,369085.00
08/09/2015 14:30,2,5.711,ACTIVE,218.93,357.98,59.975,1439145003,"201051344000576","174011321042388",28.01,35.40,0,330.03,426.51,161.9,154.4,0.742,207271.5,207271.5,10020,0,0,0,L,1122011218,1,124.27,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145115,369086.00
08/09/2015 14:30,2,5.816,ACTIVE,219.16,359.18,59.986,1439145003,"201051344000579","174011321042388",28.05,37.00,0,329.43,427.41,165.3,157.6,0.773,214204.8,214204.8,9977,0,0,0,L,1122011218,1,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145116,369087.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369088.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369089.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369090.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369091.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369092.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369093.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369094.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369095.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369096.00
08/09/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439145003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145883,369097.00
08/09/2015 14:45,2,3.729,ACTIVE,215.32,347.16,59.981,1439145904,"201051344000955","174011321042388",27.47,38.20,0,328.52,423.50,103.8,98.3,0.495,212830.6,212830.6,9986,0,0,0,L,1122011218,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145979,369098.00
08/09/2015 14:45,2,3.748,ACTIVE,215.32,353.77,59.954,1439145904,"274151322000095","174011321042388",27.69,47.00,0,330.33,406.37,105.1,99.5,0.393,512362.1,512362.1,10890,0,0,0,L,1151911521,1,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145979,369099.00
08/09/2015 14:45,2,3.760,ACTIVE,215.77,347.46,59.959,1439145904,"201051344000868","174011321042388",27.21,36.80,0,329.13,425.01,103.6,98.1,0.482,199550.8,199550.8,10001,0,0,0,L,1122011218,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145980,369100.00
08/09/2015 14:45,2,3.789,ACTIVE,216.90,349.26,59.970,1439145904,"201051344000853","174011321042388",27.02,38.20,0,333.03,428.91,103.7,98.2,0.491,205977.9,205977.9,10004,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145981,369101.00
08/09/2015 14:45,2,3.730,ACTIVE,216.45,348.06,59.981,1439145904,"201051344000582","174011321042388",27.17,38.00,0,329.73,423.50,102.7,97.2,0.486,205276.3,205276.3,9974,0,0,0,L,1122011218,1,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145982,369102.00
08/09/2015 14:45,2,3.709,ACTIVE,216.67,348.96,59.991,1439145904,"201051344000469","174011321042388",27.55,37.00,0,331.53,427.11,103.5,98.0,0.499,201254.2,201254.2,9995,0,0,0,L,1122011218,1,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145983,369103.00
08/09/2015 14:45,2,3.785,ACTIVE,216.45,349.56,59.986,1439145904,"201051344000988","174011321042388",26.88,38.60,0,331.83,428.01,103.0,97.5,0.491,200419.9,200419.9,9984,0,0,0,L,1122011218,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145984,369104.00
08/09/2015 14:45,2,3.760,ACTIVE,216.45,347.16,59.949,1439145904,"201051344001158","174011321042388",27.02,38.60,0,331.23,426.51,102.8,97.3,0.486,206162.0,206162.0,9985,0,0,0,L,1122011218,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145985,369105.00
08/09/2015 14:45,2,3.766,ACTIVE,216.00,346.56,59.970,1439145904,"201051344001025","174011321042388",27.65,38.00,0,329.73,424.41,105.5,99.9,0.482,210474.0,210474.0,9977,0,0,0,L,1122011218,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145986,369106.00
08/09/2015 14:45,2,3.689,ACTIVE,216.45,348.66,60.002,1439145904,"201051344000569","174011321042388",27.57,39.00,0,332.73,425.61,103.0,97.5,0.486,213745.7,213745.7,10004,0,0,0,L,1122011218,1,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145987,369107.00
08/09/2015 14:45,2,2.293,ACTIVE,215.54,416.89,59.981,1439145904,"274151322000094","174011321042388",38.41,47.30,0,384.13,477.61,88.8,83.8,0.336,391005.1,391005.1,11404,0,0,0,L,1151911521,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145988,369108.00
08/09/2015 14:45,2,3.764,ACTIVE,216.67,348.06,59.959,1439145904,"201051344000458","174011321042388",27.29,39.30,0,331.23,426.51,104.0,98.5,0.504,209457.2,209457.2,9994,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145989,369109.00
08/09/2015 14:45,2,3.553,ACTIVE,215.77,350.77,59.981,1439145904,"274151322000087","174011321042388",26.04,57.70,0,331.53,407.27,93.7,88.5,0.354,462742.5,462742.5,10827,0,0,0,L,1151911521,1,124.49,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145990,369110.00
08/09/2015 14:45,2,3.586,ACTIVE,215.54,352.57,59.975,1439145904,"274151322000052","174011321042388",27.45,46.00,0,332.13,407.27,99.7,94.3,0.384,494754.9,494754.9,11244,0,0,0,L,1151911521,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145991,369111.00
08/09/2015 14:45,2,3.818,ACTIVE,215.77,347.16,59.991,1439145904,"201051344001145","174011321042388",27.25,36.80,0,330.33,423.50,105.4,99.8,0.477,214544.6,214544.6,10001,0,0,0,L,1122011218,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145992,369112.00
08/09/2015 14:45,2,3.791,ACTIVE,215.77,348.06,59.991,1439145904,"201051344000685","174011321042388",27.29,38.20,0,328.82,425.31,104.8,99.2,0.517,213285.6,213285.6,10002,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145993,369113.00
08/09/2015 14:45,2,3.580,ACTIVE,215.32,345.96,59.954,1439145904,"274151322000088","174011321042388",27.10,43.60,0,331.23,406.67,98.2,92.9,0.376,474723.8,474723.8,10849,0,0,0,L,1151911521,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145994,369114.00
08/09/2015 14:45,2,3.779,ACTIVE,216.00,347.76,59.959,1439145904,"201051344000438","174011321042388",27.45,38.00,0,329.73,423.50,105.1,99.5,0.495,213308.7,213308.7,9974,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145995,369115.00
08/09/2015 14:45,2,3.818,ACTIVE,216.00,347.16,59.991,1439145904,"201051344001135","174011321042388",27.37,37.80,0,329.73,423.50,105.8,100.1,0.491,204791.1,204791.1,9956,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145996,369116.00
08/09/2015 14:45,2,3.752,ACTIVE,215.77,348.66,59.981,1439145904,"201051344000417","174011321042388",27.37,40.00,0,330.03,424.41,104.0,98.5,0.495,208490.0,208490.0,9974,0,0,0,L,1122011218,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145997,369117.00
08/09/2015 14:45,2,3.867,ACTIVE,215.77,347.76,59.959,1439145904,"201051344000594","174011321042388",27.45,38.40,0,327.92,425.91,107.5,101.9,0.508,210049.9,210049.9,9996,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145998,369118.00
08/09/2015 14:45,2,3.672,ACTIVE,215.54,345.66,59.975,1439145904,"274151322000083","174011321042388",27.23,47.00,0,331.23,407.57,101.3,95.8,0.402,490651.5,490651.5,11274,0,0,0,L,1151911521,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439145999,369119.00
08/09/2015 14:45,2,3.896,ACTIVE,216.67,348.96,59.991,1439145904,"201051344000585","174011321042388",27.69,38.20,0,330.93,422.60,109.3,103.6,0.508,209484.1,209484.1,9976,0,0,0,L,1122011218,1,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146000,369120.00
08/09/2015 14:45,2,3.674,ACTIVE,216.00,343.85,59.975,1439145904,"274151322000054","174011321042388",27.19,46.80,0,331.53,408.18,101.2,95.7,0.384,485488.2,485488.2,10839,0,0,0,L,1151911521,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146001,369121.00
08/09/2015 14:45,2,3.912,ACTIVE,216.45,348.36,59.970,1439145904,"201051344001203","174011321042388",27.57,37.80,0,330.03,424.11,109.3,103.6,0.517,210368.1,210368.1,9987,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146002,369122.00
08/09/2015 14:45,2,3.859,ACTIVE,215.32,347.16,59.986,1439145904,"201051344000646","174011321042388",27.59,38.60,0,328.52,427.41,107.8,102.2,0.513,206773.5,206773.5,9973,0,0,0,L,1122011218,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146003,369123.00
08/09/2015 14:45,2,2.479,ACTIVE,216.45,414.79,59.991,1439145904,"274151322000068","174011321042388",37.83,46.20,0,385.93,475.20,94.9,89.7,0.358,390266.3,390266.3,11015,0,0,0,L,1151911521,1,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146003,369124.00
08/09/2015 14:45,2,3.961,ACTIVE,216.67,354.37,59.970,1439145904,"274151322000076","174011321042388",27.69,45.50,0,332.43,406.97,111.0,105.2,0.424,518455.9,518455.9,11253,0,0,0,L,1151911521,1,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146004,369125.00
08/09/2015 14:45,2,3.955,ACTIVE,215.54,347.46,59.975,1439145904,"201051344000890","174011321042388",27.27,39.50,0,328.82,424.41,109.2,103.5,0.499,211436.0,211436.0,9986,0,0,0,L,1122011218,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146005,369126.00
08/09/2015 14:45,2,3.957,ACTIVE,216.67,348.96,60.018,1439145904,"201051344000900","174011321042388",27.71,37.80,0,330.03,422.60,111.1,105.3,0.513,212240.2,212240.2,10017,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146006,369127.00
08/09/2015 14:45,2,3.949,ACTIVE,216.45,349.86,59.959,1439145904,"201051344000633","174011321042388",27.49,37.30,0,331.83,425.01,110.0,104.2,0.521,201203.6,201203.6,10011,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146007,369128.00
08/09/2015 14:45,2,3.963,ACTIVE,216.90,349.56,59.959,1439145904,"201051344000983","174011321042388",27.81,39.00,0,330.93,425.61,111.6,105.8,0.530,209176.7,209176.7,9999,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146008,369129.00
08/09/2015 14:45,2,4.053,ACTIVE,216.45,349.86,59.965,1439145904,"201051344000917","174011321042388",27.08,39.00,0,329.43,422.30,111.2,105.4,0.530,211948.6,211948.6,10009,0,0,0,L,1122011218,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146009,369130.00
08/09/2015 14:45,2,3.939,ACTIVE,216.90,348.96,59.991,1439145904,"201051344000648","174011321042388",27.51,36.30,0,333.33,424.41,109.8,104.0,0.517,207234.7,207234.7,10001,0,0,0,L,1122011218,1,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146010,369131.00
08/09/2015 14:45,2,3.947,ACTIVE,216.67,350.17,59.996,1439145904,"201051344001093","174011321042388",27.87,37.50,0,329.73,422.60,111.4,105.6,0.513,210160.8,210160.8,9994,0,0,0,L,1122011218,1,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146011,369132.00
08/09/2015 14:45,2,4.004,ACTIVE,217.13,350.17,59.975,1439145904,"201051344000645","174011321042388",27.35,37.80,0,332.73,422.60,110.9,105.1,0.517,208153.2,208153.2,10006,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146012,369133.00
08/09/2015 14:45,2,3.857,ACTIVE,216.00,353.77,59.970,1439145904,"274151322000085","174011321042388",27.27,44.80,0,331.83,406.67,106.5,100.9,0.402,488043.5,488043.5,11253,0,0,0,L,1151911521,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146013,369134.00
08/09/2015 14:45,2,4.074,ACTIVE,216.90,349.56,59.970,1439145904,"201051344000651","174011321042388",27.25,37.30,0,332.43,422.60,112.4,106.6,0.517,207412.6,207412.6,9982,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146014,369135.00
08/09/2015 14:45,2,4.074,ACTIVE,216.45,348.66,59.986,1439145904,"201051344000867","174011321042388",27.27,39.00,0,329.43,424.41,112.5,106.7,0.521,200085.4,200085.4,10002,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146014,369136.00
08/09/2015 14:45,2,4.008,ACTIVE,215.77,348.06,59.991,1439145904,"201051344001230","174011321042388",27.73,39.00,0,328.52,426.81,112.6,106.8,0.535,211062.9,211062.9,10011,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146015,369137.00
08/09/2015 14:45,2,4.010,ACTIVE,217.35,352.27,59.991,1439145904,"201051344000576","174011321042388",27.53,37.80,0,331.83,428.31,111.9,106.1,0.526,207301.0,207301.0,10021,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146016,369138.00
08/09/2015 14:45,2,4.078,ACTIVE,217.35,349.86,59.996,1439145904,"201051344000579","174011321042388",27.73,39.50,0,333.33,428.31,114.5,108.6,0.544,214234.9,214234.9,9978,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146017,369139.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369140.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369141.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369142.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369143.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369144.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369145.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369146.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369147.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369148.00
08/09/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439145904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146784,369149.00
08/09/2015 15:00,2,1.436,ACTIVE,212.61,346.56,59.938,1439146803,"201051344000955","174011321042388",26.90,37.00,0,317.70,423.81,39.1,35.8,0.336,212852.2,212852.2,9987,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146878,369150.00
08/09/2015 15:00,2,1.398,ACTIVE,213.51,351.07,59.949,1439146803,"274151322000095","174011321042388",27.29,44.30,0,328.82,408.48,38.7,35.4,0.256,512383.9,512383.9,10891,0,0,0,L,1151911521,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146879,369151.00
08/09/2015 15:00,2,1.424,ACTIVE,212.83,345.36,59.965,1439146803,"201051344000868","174011321042388",27.17,36.80,0,316.80,423.50,39.2,35.9,0.318,199572.4,199572.4,10002,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146880,369152.00
08/09/2015 15:00,2,1.412,ACTIVE,213.74,347.76,59.959,1439146803,"201051344000853","174011321042388",27.10,38.20,0,320.11,427.71,38.8,35.5,0.323,205999.5,205999.5,10005,0,0,0,L,1122011218,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146881,369153.00
08/09/2015 15:00,2,1.396,ACTIVE,213.29,347.76,59.944,1439146803,"201051344000582","174011321042388",26.92,36.80,0,317.70,423.50,38.1,34.9,0.318,205297.6,205297.6,9975,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146882,369154.00
08/09/2015 15:00,2,1.383,ACTIVE,213.06,346.86,59.954,1439146803,"201051344000469","174011321042388",27.67,36.30,0,317.10,427.71,38.8,35.5,0.331,201275.7,201275.7,9996,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146883,369155.00
08/09/2015 15:00,2,1.422,ACTIVE,213.29,349.26,59.959,1439146803,"201051344000988","174011321042388",26.62,38.00,0,316.80,428.01,38.3,35.1,0.314,200441.2,200441.2,9985,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146883,369156.00
