ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 15:00,2,1.393,ACTIVE,213.06,346.86,59.981,1439146803,"201051344001158","174011321042388",27.37,38.20,0,319.21,427.41,38.6,35.4,0.323,206183.3,206183.3,9986,0,0,0,L,1122011218,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146884,369157.00
08/09/2015 15:00,2,1.406,ACTIVE,212.83,346.86,59.954,1439146803,"201051344001025","174011321042388",27.71,37.30,0,316.20,423.20,39.5,36.2,0.318,210495.8,210495.8,9978,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146885,369158.00
08/09/2015 15:00,2,1.387,ACTIVE,213.06,346.56,59.944,1439146803,"201051344000569","174011321042388",27.73,38.20,0,319.21,423.50,39.0,35.7,0.323,213767.1,213767.1,10005,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146886,369159.00
08/09/2015 15:00,2,0.881,ACTIVE,213.96,399.76,59.954,1439146803,"274151322000094","174011321042388",37.00,44.50,0,335.14,460.47,32.9,29.8,0.221,391023.6,391023.6,11405,0,0,0,L,1151911521,1,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146887,369160.00
08/09/2015 15:00,2,1.414,ACTIVE,213.06,345.96,59.965,1439146803,"201051344000458","174011321042388",27.12,38.60,0,319.21,426.81,38.9,35.6,0.340,209478.6,209478.6,9995,0,0,0,L,1122011218,1,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146888,369161.00
08/09/2015 15:00,2,1.334,ACTIVE,213.29,345.66,59.949,1439146803,"274151322000087","174011321042388",25.78,55.50,0,329.13,403.37,34.9,31.7,0.225,462761.6,462761.6,10828,0,0,0,L,1151911521,1,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146889,369162.00
08/09/2015 15:00,2,1.359,ACTIVE,213.06,343.55,59.981,1439146803,"274151322000052","174011321042388",27.02,43.20,0,326.72,406.07,37.2,34.0,0.261,494775.1,494775.1,11245,0,0,0,L,1151911521,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146890,369163.00
08/09/2015 15:00,2,1.391,ACTIVE,212.83,346.86,59.975,1439146803,"201051344001145","174011321042388",28.01,35.80,0,320.11,424.11,39.5,36.2,0.318,214566.1,214566.1,10002,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146891,369164.00
08/09/2015 15:00,2,1.398,ACTIVE,212.83,346.56,59.981,1439146803,"201051344000685","174011321042388",27.10,37.00,0,315.00,424.11,38.4,35.2,0.340,213306.8,213306.8,10003,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146892,369165.00
08/09/2015 15:00,2,1.322,ACTIVE,213.74,351.07,59.970,1439146803,"274151322000088","174011321042388",26.78,42.00,0,329.73,404.57,35.9,32.8,0.230,474743.5,474743.5,10850,0,0,0,L,1151911521,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146893,369166.00
08/09/2015 15:00,2,1.404,ACTIVE,212.83,346.86,59.981,1439146803,"201051344000438","174011321042388",27.39,37.00,0,317.10,423.81,39.0,35.8,0.323,213329.8,213329.8,9975,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146893,369167.00
08/09/2015 15:00,2,1.436,ACTIVE,212.61,346.86,59.965,1439146803,"201051344001135","174011321042388",27.53,37.30,0,320.41,423.20,40.0,36.7,0.318,204812.4,204812.4,9957,0,0,0,L,1122011218,1,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146894,369168.00
08/09/2015 15:00,2,1.416,ACTIVE,212.61,345.96,59.944,1439146803,"201051344000417","174011321042388",27.14,39.00,0,318.61,423.20,38.9,35.6,0.336,208510.9,208510.9,9975,0,0,0,L,1122011218,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146895,369169.00
08/09/2015 15:00,2,1.424,ACTIVE,212.38,346.56,59.938,1439146803,"201051344000594","174011321042388",27.61,37.50,0,316.50,425.01,39.8,36.5,0.336,210071.4,210071.4,9997,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146896,369170.00
08/09/2015 15:00,2,1.342,ACTIVE,213.29,345.06,59.975,1439146803,"274151322000083","174011321042388",27.19,43.80,0,328.22,405.47,37.0,33.8,0.252,490671.5,490671.5,11275,0,0,0,L,1151911521,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146897,369171.00
08/09/2015 15:00,2,1.473,ACTIVE,212.83,348.06,59.965,1439146803,"201051344000585","174011321042388",27.45,37.50,0,317.70,422.00,41.0,37.6,0.327,209505.7,209505.7,9977,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146898,369172.00
08/09/2015 15:00,2,1.350,ACTIVE,213.06,343.85,59.959,1439146803,"274151322000054","174011321042388",27.08,44.30,0,326.42,406.37,37.1,33.9,0.256,485508.1,485508.1,10840,0,0,0,L,1151911521,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146899,369173.00
08/09/2015 15:00,2,1.436,ACTIVE,213.06,344.76,59.954,1439146803,"201051344001203","174011321042388",27.63,36.50,0,319.21,423.20,40.2,36.9,0.327,210389.6,210389.6,9988,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146900,369174.00
08/09/2015 15:00,2,1.430,ACTIVE,212.16,346.86,59.959,1439146803,"201051344000646","174011321042388",27.25,37.80,0,316.20,424.71,39.5,36.2,0.327,206794.5,206794.5,9974,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146901,369175.00
08/09/2015 15:00,2,0.918,ACTIVE,213.74,398.56,59.949,1439146803,"274151322000068","174011321042388",36.98,43.40,0,336.64,452.96,34.5,31.3,0.221,390284.7,390284.7,11016,0,0,0,L,1151911521,1,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146902,369176.00
08/09/2015 15:00,2,1.434,ACTIVE,214.19,351.67,59.970,1439146803,"274151322000076","174011321042388",27.67,42.50,0,332.43,406.37,40.1,36.8,0.270,518477.4,518477.4,11254,0,0,0,L,1151911521,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146903,369177.00
08/09/2015 15:00,2,1.441,ACTIVE,212.38,344.45,59.970,1439146803,"201051344000890","174011321042388",27.47,38.40,0,318.30,424.71,40.2,36.9,0.327,211457.1,211457.1,9987,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146904,369178.00
08/09/2015 15:00,2,1.430,ACTIVE,212.83,347.16,59.959,1439146803,"201051344000900","174011321042388",27.61,37.00,0,317.10,421.70,40.1,36.7,0.331,212261.6,212261.6,10018,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146905,369179.00
08/09/2015 15:00,2,1.422,ACTIVE,213.06,348.06,59.949,1439146803,"201051344000633","174011321042388",27.51,37.00,0,318.91,422.30,39.6,36.3,0.327,201224.7,201224.7,10012,0,0,0,L,1122011218,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146906,369180.00
08/09/2015 15:00,2,1.455,ACTIVE,212.83,346.56,59.970,1439146803,"201051344000983","174011321042388",27.65,38.40,0,318.61,423.50,40.8,37.4,0.336,209198.0,209198.0,10000,0,0,0,L,1122011218,1,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146906,369181.00
08/09/2015 15:00,2,1.432,ACTIVE,212.83,347.46,59.954,1439146803,"201051344000917","174011321042388",27.65,37.80,0,320.71,422.90,40.1,36.8,0.331,211969.7,211969.7,10010,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146907,369182.00
08/09/2015 15:00,2,1.418,ACTIVE,213.06,346.86,59.949,1439146803,"201051344000648","174011321042388",27.39,36.00,0,318.61,423.50,39.4,36.1,0.327,207255.6,207255.6,10002,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146908,369183.00
08/09/2015 15:00,2,1.420,ACTIVE,212.83,346.86,59.965,1439146803,"201051344001093","174011321042388",27.73,36.30,0,316.80,422.60,39.9,36.5,0.314,210181.8,210181.8,9995,0,0,0,L,1122011218,1,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146909,369184.00
08/09/2015 15:00,2,1.426,ACTIVE,213.06,346.86,60.002,1439146803,"201051344000645","174011321042388",27.19,37.30,0,319.81,422.30,39.3,36.0,0.323,208174.0,208174.0,10007,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146910,369185.00
08/09/2015 15:00,2,1.373,ACTIVE,213.96,343.25,59.975,1439146803,"274151322000085","174011321042388",27.17,42.80,0,330.03,406.67,37.8,34.6,0.230,488063.4,488063.4,11254,0,0,0,L,1151911521,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146911,369186.00
08/09/2015 15:00,2,1.438,ACTIVE,213.06,346.56,59.975,1439146803,"201051344000651","174011321042388",27.10,36.50,0,319.21,422.30,39.4,36.1,0.323,207433.5,207433.5,9983,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146912,369187.00
08/09/2015 15:00,2,1.473,ACTIVE,212.83,346.56,59.981,1439146803,"201051344000867","174011321042388",27.15,38.20,0,319.21,422.60,40.5,37.2,0.327,200106.4,200106.4,10003,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146913,369188.00
08/09/2015 15:00,2,1.438,ACTIVE,212.38,346.26,59.965,1439146803,"201051344001230","174011321042388",27.61,38.00,0,316.80,423.81,40.3,37.0,0.336,211083.8,211083.8,10012,0,0,0,L,1122011218,1,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146914,369189.00
08/09/2015 15:00,2,1.396,ACTIVE,213.29,347.76,59.975,1439146803,"201051344000576","174011321042388",27.65,37.00,0,319.81,426.81,39.2,35.9,0.331,207321.7,207321.7,10022,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146915,369190.00
08/09/2015 15:00,2,1.477,ACTIVE,212.83,347.16,59.965,1439146803,"201051344000579","174011321042388",27.53,38.60,0,319.81,427.71,41.2,37.8,0.345,214256.1,214256.1,9979,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439146916,369191.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369192.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369193.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369194.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369195.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369196.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369197.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369198.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369199.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369200.00
08/09/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439146803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147683,369201.00
08/09/2015 15:15,2,8.064,ACTIVE,220.06,367.00,59.954,1439147703,"201051344000955","174011321042388",28.33,37.50,0,328.22,417.19,231.5,221.5,1.078,212867.4,212867.4,9988,0,0,0,L,1122011218,1,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147779,369202.00
08/09/2015 15:15,2,8.188,ACTIVE,218.26,379.62,59.959,1439147703,"274151322000095","174011321042388",28.35,45.00,0,330.93,398.86,234.9,224.8,0.866,512399.1,512399.1,10892,0,0,0,L,1151911521,1,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147780,369203.00
08/09/2015 15:15,2,8.283,ACTIVE,220.74,366.10,59.965,1439147703,"201051344000868","174011321042388",28.21,35.40,0,329.13,419.30,236.6,226.4,1.025,199588.1,199588.1,10003,0,0,0,L,1122011218,1,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147781,369204.00
08/09/2015 15:15,2,8.242,ACTIVE,222.55,369.40,60.007,1439147703,"201051344000853","174011321042388",28.45,37.00,0,332.43,418.39,237.4,227.2,1.087,206015.2,206015.2,10006,0,0,0,L,1122011218,1,126.30,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147782,369205.00
08/09/2015 15:15,2,8.166,ACTIVE,221.19,365.80,59.949,1439147703,"201051344000582","174011321042388",28.13,37.00,0,329.73,419.00,232.4,222.4,1.078,205312.9,205312.9,9976,0,0,0,L,1122011218,1,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147783,369206.00
08/09/2015 15:15,2,8.039,ACTIVE,222.32,370.90,59.959,1439147703,"201051344000469","174011321042388",28.49,35.00,0,330.03,417.49,231.7,221.7,1.083,201291.4,201291.4,9997,0,0,0,L,1122011218,1,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147783,369207.00
08/09/2015 15:15,2,7.951,ACTIVE,222.10,369.10,59.970,1439147703,"201051344000988","174011321042388",28.17,37.30,0,331.23,417.19,226.8,217.0,1.021,200456.9,200456.9,9986,0,0,0,L,1122011218,1,125.62,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147784,369208.00
08/09/2015 15:15,2,7.721,ACTIVE,221.64,365.49,59.944,1439147703,"201051344001158","174011321042388",28.11,38.00,0,330.63,416.89,219.7,210.1,1.003,206199.0,206199.0,9987,0,0,0,L,1122011218,1,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147785,369209.00
08/09/2015 15:15,2,7.725,ACTIVE,220.29,364.29,59.949,1439147703,"201051344001025","174011321042388",28.23,37.30,0,329.43,419.00,220.7,211.1,0.977,210511.7,210511.7,9979,0,0,0,L,1122011218,1,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147786,369210.00
08/09/2015 15:15,2,7.369,ACTIVE,220.97,369.10,59.970,1439147703,"201051344000569","174011321042388",28.77,37.00,0,330.63,418.09,214.7,205.3,0.972,213783.1,213783.1,10006,0,0,0,L,1122011218,1,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147787,369211.00
08/09/2015 15:15,2,4.641,ACTIVE,218.03,424.41,59.970,1439147703,"274151322000094","174011321042388",39.18,44.80,0,334.24,458.37,183.1,174.8,0.698,391037.0,391037.0,11406,0,0,0,L,1151911521,1,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147788,369212.00
08/09/2015 15:15,2,7.078,ACTIVE,220.74,363.09,59.965,1439147703,"201051344000458","174011321042388",28.77,37.30,0,330.63,417.79,206.0,196.9,0.972,209494.6,209494.6,9996,0,0,0,L,1122011218,1,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147790,369213.00
08/09/2015 15:15,2,6.744,ACTIVE,217.80,357.38,59.970,1439147703,"274151322000087","174011321042388",26.84,57.30,0,331.83,393.15,183.3,175.0,0.689,462775.7,462775.7,10829,0,0,0,L,1151911521,1,125.40,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147791,369214.00
08/09/2015 15:15,2,6.672,ACTIVE,217.58,355.88,59.965,1439147703,"274151322000052","174011321042388",28.05,44.00,0,332.43,399.46,189.3,180.8,0.725,494790.0,494790.0,11246,0,0,0,L,1151911521,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147792,369215.00
08/09/2015 15:15,2,7.000,ACTIVE,218.26,361.59,59.975,1439147703,"201051344001145","174011321042388",28.17,36.00,0,330.03,419.00,199.6,190.7,0.906,214582.2,214582.2,10003,0,0,0,L,1122011218,1,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147793,369216.00
08/09/2015 15:15,2,6.936,ACTIVE,218.26,361.29,59.981,1439147703,"201051344000685","174011321042388",28.27,37.00,0,328.52,413.59,198.5,189.7,0.950,213322.7,213322.7,10004,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147794,369217.00
08/09/2015 15:15,2,6.512,ACTIVE,217.58,358.58,59.975,1439147703,"274151322000088","174011321042388",27.77,43.00,0,331.53,399.16,183.0,174.7,0.689,474758.1,474758.1,10851,0,0,0,L,1151911521,1,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147794,369218.00
08/09/2015 15:15,2,7.117,ACTIVE,219.39,361.59,59.981,1439147703,"201051344000438","174011321042388",28.27,37.80,0,330.03,418.70,203.8,194.7,0.946,213345.8,213345.8,9976,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147795,369219.00
08/09/2015 15:15,2,7.410,ACTIVE,219.84,363.69,59.965,1439147703,"201051344001135","174011321042388",28.13,37.50,0,328.82,418.39,211.1,201.8,0.946,204828.7,204828.7,9958,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147796,369220.00
08/09/2015 15:15,2,7.412,ACTIVE,219.16,362.19,59.959,1439147703,"201051344000417","174011321042388",28.27,38.80,0,329.43,417.19,212.1,202.8,0.986,208526.8,208526.8,9976,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147797,369221.00
08/09/2015 15:15,2,7.732,ACTIVE,219.16,364.29,59.986,1439147703,"201051344000594","174011321042388",28.27,38.60,0,327.02,414.49,221.4,211.7,1.012,210087.9,210087.9,9998,0,0,0,L,1122011218,1,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147798,369222.00
08/09/2015 15:15,2,7.281,ACTIVE,217.58,377.82,59.970,1439147703,"274151322000083","174011321042388",27.99,45.30,0,331.83,394.95,206.4,197.3,0.809,490686.7,490686.7,11276,0,0,0,L,1151911521,1,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147799,369223.00
08/09/2015 15:15,2,8.016,ACTIVE,220.97,366.70,59.975,1439147703,"201051344000585","174011321042388",28.35,38.20,0,328.82,417.19,230.1,220.1,1.052,209522.5,209522.5,9978,0,0,0,L,1122011218,1,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147800,369224.00
08/09/2015 15:15,2,7.645,ACTIVE,218.48,375.71,59.970,1439147703,"274151322000054","174011321042388",27.63,45.50,0,330.93,399.76,213.8,204.5,0.809,485523.2,485523.2,10841,0,0,0,L,1151911521,1,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147801,369225.00
08/09/2015 15:15,2,8.322,ACTIVE,221.19,367.60,59.965,1439147703,"201051344001203","174011321042388",28.47,37.00,0,330.03,418.70,240.0,229.7,1.109,210406.2,210406.2,9989,0,0,0,L,1122011218,1,125.85,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147802,369226.00
08/09/2015 15:15,2,8.359,ACTIVE,219.84,364.89,59.975,1439147703,"201051344000646","174011321042388",28.13,38.40,0,326.72,420.20,238.1,227.9,1.092,206810.9,206810.9,9975,0,0,0,L,1122011218,1,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147803,369227.00
08/09/2015 15:15,2,5.309,ACTIVE,219.61,444.85,59.933,1439147703,"274151322000068","174011321042388",39.22,45.00,0,334.24,461.98,210.2,201.0,0.791,390298.8,390298.8,11017,0,0,0,L,1151911521,1,126.07,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147803,369228.00
08/09/2015 15:15,2,8.424,ACTIVE,218.48,361.89,59.970,1439147703,"274151322000076","174011321042388",28.27,45.00,0,332.43,403.97,241.1,230.8,0.919,518494.0,518494.0,11255,0,0,0,L,1151911521,1,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147804,369229.00
08/09/2015 15:15,2,8.482,ACTIVE,219.61,366.10,59.959,1439147703,"201051344000890","174011321042388",27.81,39.30,0,328.82,417.49,238.8,228.5,1.069,211473.8,211473.8,9988,0,0,0,L,1122011218,1,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147805,369230.00
08/09/2015 15:15,2,8.309,ACTIVE,221.42,368.50,59.986,1439147703,"201051344000900","174011321042388",28.73,35.60,0,330.33,421.40,241.6,231.2,1.047,212278.7,212278.7,10019,0,0,0,L,1122011218,1,125.62,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147806,369231.00
08/09/2015 15:15,2,8.301,ACTIVE,220.74,370.00,59.986,1439147703,"201051344000633","174011321042388",27.95,37.30,0,329.73,419.60,234.9,224.8,1.056,201241.5,201241.5,10013,0,0,0,L,1122011218,1,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147807,369232.00
08/09/2015 15:15,2,8.131,ACTIVE,221.87,367.00,59.970,1439147703,"201051344000983","174011321042388",28.39,37.30,0,330.33,419.60,233.6,223.5,1.069,209215.2,209215.2,10001,0,0,0,L,1122011218,1,125.85,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147808,369233.00
08/09/2015 15:15,2,8.045,ACTIVE,220.52,366.10,59.981,1439147703,"201051344000917","174011321042388",28.41,37.80,0,329.13,420.20,231.4,221.5,1.092,211986.6,211986.6,10011,0,0,0,L,1122011218,1,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147809,369234.00
08/09/2015 15:15,2,8.064,ACTIVE,221.19,369.10,59.975,1439147703,"201051344000648","174011321042388",27.93,35.80,0,331.83,419.30,228.1,218.2,1.016,207272.4,207272.4,10003,0,0,0,L,1122011218,1,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147810,369235.00
08/09/2015 15:15,2,7.918,ACTIVE,220.52,368.50,59.991,1439147703,"201051344001093","174011321042388",28.51,37.30,0,329.43,419.00,228.5,218.6,1.025,210198.6,210198.6,9996,0,0,0,L,1122011218,1,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147811,369236.00
08/09/2015 15:15,2,8.205,ACTIVE,221.42,367.90,59.970,1439147703,"201051344000645","174011321042388",27.99,37.00,0,331.23,417.79,232.6,222.5,1.039,208191.1,208191.1,10008,0,0,0,L,1122011218,1,125.85,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147812,369237.00
08/09/2015 15:15,2,7.670,ACTIVE,218.26,359.78,59.975,1439147703,"274151322000085","174011321042388",27.83,45.00,0,332.13,400.96,215.9,206.5,0.809,488079.2,488079.2,11255,0,0,0,L,1151911521,1,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147813,369238.00
08/09/2015 15:15,2,8.195,ACTIVE,220.97,365.80,59.944,1439147703,"201051344000651","174011321042388",27.85,37.50,0,330.63,419.00,231.2,221.2,1.016,207450.4,207450.4,9984,0,0,0,L,1122011218,1,125.85,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147813,369239.00
08/09/2015 15:15,2,8.115,ACTIVE,220.29,365.80,59.975,1439147703,"201051344000867","174011321042388",28.15,37.50,0,329.43,420.20,231.3,221.3,1.039,200123.8,200123.8,10004,0,0,0,L,1122011218,1,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147814,369240.00
08/09/2015 15:15,2,8.047,ACTIVE,218.93,365.19,59.944,1439147703,"201051344001230","174011321042388",28.19,38.80,0,327.32,414.19,229.8,219.9,1.061,211101.0,211101.0,10013,0,0,0,L,1122011218,1,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147815,369241.00
08/09/2015 15:15,2,8.141,ACTIVE,221.64,367.00,60.007,1439147703,"201051344000576","174011321042388",28.31,35.80,0,331.53,418.70,233.4,223.4,1.030,207338.9,207338.9,10023,0,0,0,L,1122011218,1,125.62,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147816,369242.00
08/09/2015 15:15,2,8.262,ACTIVE,221.87,368.20,59.959,1439147703,"201051344000579","174011321042388",28.07,39.80,0,330.03,418.39,234.7,224.6,1.087,214273.6,214273.6,9980,0,0,0,L,1122011218,1,125.85,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439147817,369243.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369244.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369245.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369246.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369247.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369248.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369249.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369250.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369251.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369252.00
08/09/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439147703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148583,369253.00
08/09/2015 15:30,2,7.230,ACTIVE,217.58,357.68,59.954,1439148603,"201051344000955","174011321042388",25.86,44.80,0,330.33,423.81,189.4,180.9,0.875,212921.5,212921.5,9989,0,0,0,L,1122011218,1,123.59,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148678,369254.00
08/09/2015 15:30,2,7.719,ACTIVE,216.45,353.77,59.954,1439148603,"274151322000095","174011321042388",25.82,56.50,0,329.13,407.57,201.6,192.7,0.756,512454.1,512454.1,10893,0,0,0,L,1151911521,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148679,369255.00
08/09/2015 15:30,2,5.709,ACTIVE,217.13,352.87,59.944,1439148603,"201051344000868","174011321042388",26.32,41.80,0,330.93,424.41,152.1,144.9,0.689,199643.0,199643.0,10004,0,0,0,L,1122011218,1,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148680,369256.00
08/09/2015 15:30,2,5.395,ACTIVE,218.26,354.67,59.949,1439148603,"201051344000853","174011321042388",26.36,43.00,0,334.84,426.21,143.9,137.0,0.689,206070.3,206070.3,10007,0,0,0,L,1122011218,1,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148681,369257.00
08/09/2015 15:30,2,5.834,ACTIVE,217.58,356.18,59.944,1439148603,"201051344000582","174011321042388",25.74,43.20,0,332.13,425.31,152.2,145.0,0.707,205367.2,205367.2,9977,0,0,0,L,1122011218,1,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148682,369258.00
08/09/2015 15:30,2,5.297,ACTIVE,217.80,353.77,59.949,1439148603,"201051344000469","174011321042388",26.24,41.30,0,332.73,423.50,140.6,133.8,0.681,201346.3,201346.3,9998,0,0,0,L,1122011218,1,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148683,369259.00
08/09/2015 15:30,2,5.244,ACTIVE,217.35,353.47,59.975,1439148603,"201051344000988","174011321042388",25.78,43.80,0,332.43,427.71,136.9,130.2,0.645,200511.4,200511.4,9987,0,0,0,L,1122011218,1,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148684,369260.00
08/09/2015 15:30,2,5.199,ACTIVE,217.35,351.37,59.949,1439148603,"201051344001158","174011321042388",25.33,44.50,0,333.03,422.60,133.3,126.8,0.636,206253.0,206253.0,9988,0,0,0,L,1122011218,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148685,369261.00
08/09/2015 15:30,2,5.270,ACTIVE,216.67,351.67,59.954,1439148603,"201051344001025","174011321042388",25.76,44.80,0,331.83,424.71,137.4,130.7,0.623,210566.9,210566.9,9980,0,0,0,L,1122011218,1,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148686,369262.00
08/09/2015 15:30,2,4.967,ACTIVE,217.13,352.27,59.938,1439148603,"201051344000569","174011321042388",26.32,42.80,0,331.83,424.11,132.4,125.9,0.619,213837.8,213837.8,10007,0,0,0,L,1122011218,1,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148687,369263.00
08/09/2015 15:30,2,3.221,ACTIVE,215.54,395.85,59.944,1439148603,"274151322000094","174011321042388",36.10,53.00,0,370.60,460.47,118.3,112.3,0.455,391085.2,391085.2,11407,0,0,0,L,1151911521,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148688,369264.00
08/09/2015 15:30,2,5.145,ACTIVE,217.13,351.67,59.933,1439148603,"201051344000458","174011321042388",25.70,43.80,0,333.93,422.90,133.9,127.3,0.650,209549.3,209549.3,9997,0,0,0,L,1122011218,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148689,369265.00
08/09/2015 15:30,2,4.785,ACTIVE,215.54,349.26,59.949,1439148603,"274151322000087","174011321042388",24.17,67.00,0,330.33,400.66,117.0,111.0,0.442,462823.8,462823.8,10830,0,0,0,L,1151911521,1,124.04,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148689,369266.00
08/09/2015 15:30,2,4.762,ACTIVE,215.54,343.25,59.986,1439148603,"274151322000052","174011321042388",25.31,54.30,0,330.03,404.87,122.0,115.9,0.468,494841.1,494841.1,11247,0,0,0,L,1151911521,1,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148690,369267.00
08/09/2015 15:30,2,5.139,ACTIVE,215.77,351.37,59.954,1439148603,"201051344001145","174011321042388",25.96,43.20,0,328.52,424.11,135.2,128.5,0.623,214637.2,214637.2,10004,0,0,0,L,1122011218,1,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148691,369268.00
08/09/2015 15:30,2,5.078,ACTIVE,215.77,350.47,59.970,1439148603,"201051344000685","174011321042388",25.98,43.60,0,328.52,423.20,133.7,127.1,0.654,213377.5,213377.5,10005,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148692,369269.00
08/09/2015 15:30,2,4.713,ACTIVE,215.32,354.37,59.949,1439148603,"274151322000088","174011321042388",25.29,52.00,0,329.43,404.27,120.7,114.6,0.451,474807.9,474807.9,10852,0,0,0,L,1151911521,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148693,369270.00
08/09/2015 15:30,2,4.875,ACTIVE,216.22,350.47,59.970,1439148603,"201051344000438","174011321042388",26.02,44.80,0,330.63,425.01,128.5,122.1,0.605,213399.8,213399.8,9977,0,0,0,L,1122011218,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148694,369271.00
08/09/2015 15:30,2,4.943,ACTIVE,216.22,348.96,59.949,1439148603,"201051344001135","174011321042388",25.56,44.50,0,330.93,424.41,127.9,121.6,0.588,204882.5,204882.5,9959,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148695,369272.00
08/09/2015 15:30,2,4.908,ACTIVE,216.00,350.17,59.959,1439148603,"201051344000417","174011321042388",25.41,45.50,0,330.63,425.31,126.2,119.9,0.605,208580.0,208580.0,9977,0,0,0,L,1122011218,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148696,369273.00
08/09/2015 15:30,2,5.252,ACTIVE,215.77,350.47,59.959,1439148603,"201051344000594","174011321042388",25.72,45.80,0,327.92,425.31,136.7,130.0,0.641,210142.6,210142.6,9999,0,0,0,L,1122011218,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148697,369274.00
08/09/2015 15:30,2,4.709,ACTIVE,215.09,343.55,59.949,1439148603,"274151322000083","174011321042388",25.60,55.50,0,329.73,403.97,122.1,115.9,0.491,490737.7,490737.7,11277,0,0,0,L,1151911521,1,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148698,369275.00
08/09/2015 15:30,2,5.160,ACTIVE,216.90,351.97,59.975,1439148603,"201051344000585","174011321042388",25.50,44.30,0,333.03,422.60,133.4,126.8,0.619,209577.5,209577.5,9979,0,0,0,L,1122011218,1,123.36,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148699,369276.00
08/09/2015 15:30,2,4.625,ACTIVE,215.77,347.46,59.949,1439148603,"274151322000054","174011321042388",25.49,54.30,0,330.03,405.47,119.3,113.3,0.460,485573.4,485573.4,10842,0,0,0,L,1151911521,1,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148700,369277.00
08/09/2015 15:30,2,5.037,ACTIVE,216.45,350.77,59.938,1439148603,"201051344001203","174011321042388",26.08,44.00,0,332.13,424.11,133.0,126.4,0.628,210461.0,210461.0,9990,0,0,0,L,1122011218,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148701,369278.00
08/09/2015 15:30,2,4.896,ACTIVE,215.54,349.86,59.949,1439148603,"201051344000646","174011321042388",25.80,44.80,0,327.62,425.91,128.0,121.6,0.605,206864.7,206864.7,9976,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148702,369279.00
08/09/2015 15:30,2,3.084,ACTIVE,216.22,385.03,59.965,1439148603,"274151322000068","174011321042388",34.71,52.50,0,367.30,464.68,108.7,102.9,0.415,390346.6,390346.6,11018,0,0,0,L,1151911521,1,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148703,369280.00
08/09/2015 15:30,2,4.682,ACTIVE,215.77,355.58,59.954,1439148603,"274151322000076","174011321042388",26.14,54.00,0,331.23,407.87,123.9,117.6,0.473,518548.4,518548.4,11256,0,0,0,L,1151911521,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148704,369281.00
08/09/2015 15:30,2,4.945,ACTIVE,215.32,348.66,59.944,1439148603,"201051344000890","174011321042388",25.68,45.80,0,329.13,424.71,128.6,122.2,0.592,211527.7,211527.7,9989,0,0,0,L,1122011218,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148704,369282.00
08/09/2015 15:30,2,4.426,ACTIVE,216.22,349.56,59.954,1439148603,"201051344000900","174011321042388",26.38,41.30,0,331.53,422.30,118.2,112.1,0.544,212333.8,212333.8,10020,0,0,0,L,1122011218,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148705,369283.00
08/09/2015 15:30,2,4.508,ACTIVE,216.00,349.26,59.944,1439148603,"201051344000633","174011321042388",26.06,44.00,0,330.33,423.81,118.9,112.9,0.557,201295.5,201295.5,10014,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148706,369284.00
08/09/2015 15:30,2,4.264,ACTIVE,216.45,347.46,59.938,1439148603,"201051344000983","174011321042388",26.14,43.40,0,332.43,424.11,113.0,107.1,0.535,209269.6,209269.6,10002,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148707,369285.00
08/09/2015 15:30,2,4.584,ACTIVE,216.00,348.36,59.949,1439148603,"201051344000917","174011321042388",25.98,44.00,0,331.23,423.50,120.6,114.5,0.570,212041.1,212041.1,10012,0,0,0,L,1122011218,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148708,369286.00
08/09/2015 15:30,2,4.135,ACTIVE,216.45,347.76,59.938,1439148603,"201051344000648","174011321042388",25.54,42.00,0,333.63,424.11,107.0,101.4,0.513,207325.7,207325.7,10004,0,0,0,L,1122011218,1,123.36,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148709,369287.00
08/09/2015 15:30,2,4.260,ACTIVE,216.00,348.36,59.954,1439148603,"201051344001093","174011321042388",26.04,43.40,0,331.23,424.41,112.3,106.5,0.526,210252.4,210252.4,9997,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148710,369288.00
08/09/2015 15:30,2,4.080,ACTIVE,216.45,347.16,59.975,1439148603,"201051344000645","174011321042388",25.68,42.50,0,333.33,422.00,106.2,100.6,0.491,208244.9,208244.9,10009,0,0,0,L,1122011218,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148711,369289.00
08/09/2015 15:30,2,4.309,ACTIVE,215.32,342.35,59.954,1439148603,"274151322000085","174011321042388",25.72,52.50,0,330.03,406.07,112.4,106.5,0.429,488129.8,488129.8,11256,0,0,0,L,1151911521,1,124.27,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148712,369290.00
08/09/2015 15:30,2,4.062,ACTIVE,216.00,348.06,59.933,1439148603,"201051344000651","174011321042388",25.80,44.00,0,330.93,422.30,106.2,100.6,0.486,207504.3,207504.3,9985,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148713,369291.00
08/09/2015 15:30,2,4.057,ACTIVE,215.77,345.36,59.959,1439148603,"201051344000867","174011321042388",25.84,43.80,0,330.33,423.81,106.2,100.5,0.491,200177.6,200177.6,10005,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148713,369292.00
08/09/2015 15:30,2,4.035,ACTIVE,214.64,345.66,59.981,1439148603,"201051344001230","174011321042388",25.90,44.30,0,327.32,422.30,105.9,100.3,0.508,211154.9,211154.9,10014,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148714,369293.00
08/09/2015 15:30,2,3.887,ACTIVE,216.22,348.06,59.938,1439148603,"201051344000576","174011321042388",26.10,41.50,0,333.03,422.90,102.7,97.2,0.482,207392.6,207392.6,10024,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148716,369294.00
08/09/2015 15:30,2,3.939,ACTIVE,216.00,345.96,59.959,1439148603,"201051344000579","174011321042388",26.10,46.00,0,333.33,422.60,104.2,98.6,0.491,214327.4,214327.4,9981,0,0,0,L,1122011218,1,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439148717,369295.00
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369296.00
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369297.00
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369298.00
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369299.00
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369300.00
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369301.00
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369302.00
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369303.00
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369304.00
