ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439148603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149483,369305.00
08/09/2015 15:45,2,4.715,ACTIVE,216.00,349.86,59.986,1439149504,"201051344000955","174011321042388",27.59,43.80,0,315.90,415.39,131.8,125.3,0.636,212943.0,212943.0,9990,0,0,0,L,1122011218,1,122.91,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149579,369306.00
08/09/2015 15:45,2,4.738,ACTIVE,216.00,357.98,59.970,1439149504,"274151322000095","174011321042388",27.23,53.30,0,327.92,399.16,130.8,124.3,0.491,512476.0,512476.0,10894,0,0,0,L,1151911521,1,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149580,369307.00
08/09/2015 15:45,2,7.053,ACTIVE,218.03,357.08,59.954,1439149504,"201051344000868","174011321042388",27.39,39.80,0,317.70,420.80,195.4,186.7,0.884,199664.9,199664.9,10005,0,0,0,L,1122011218,1,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149581,369308.00
08/09/2015 15:45,2,6.768,ACTIVE,220.06,362.19,59.970,1439149504,"201051344000853","174011321042388",27.75,40.00,0,320.11,419.90,190.2,181.7,0.893,206092.4,206092.4,10008,0,0,0,L,1122011218,1,125.40,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149582,369309.00
08/09/2015 15:45,2,7.092,ACTIVE,219.39,362.49,59.991,1439149504,"201051344000582","174011321042388",27.63,41.80,0,318.30,421.40,198.5,189.7,0.910,205388.6,205388.6,9978,0,0,0,L,1122011218,1,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149583,369310.00
08/09/2015 15:45,2,7.174,ACTIVE,220.29,362.19,59.996,1439149504,"201051344000469","174011321042388",27.71,38.40,0,315.90,420.80,201.1,192.2,0.941,201368.4,201368.4,9999,0,0,0,L,1122011218,1,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149584,369311.00
08/09/2015 15:45,2,6.484,ACTIVE,219.16,359.78,60.002,1439149504,"201051344000988","174011321042388",27.45,41.80,0,316.50,419.60,180.1,171.9,0.809,200533.2,200533.2,9988,0,0,0,L,1122011218,1,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149585,369312.00
08/09/2015 15:45,2,5.658,ACTIVE,218.26,353.47,59.959,1439149504,"201051344001158","174011321042388",27.37,43.00,0,319.51,418.70,156.6,149.3,0.712,206274.7,206274.7,9989,0,0,0,L,1122011218,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149586,369313.00
08/09/2015 15:45,2,6.439,ACTIVE,218.26,357.68,60.002,1439149504,"201051344001025","174011321042388",27.21,43.60,0,318.30,421.10,177.5,169.4,0.778,210589.0,210589.0,9981,0,0,0,L,1122011218,1,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149587,369314.00
08/09/2015 15:45,2,4.029,ACTIVE,216.90,349.86,59.981,1439149504,"201051344000569","174011321042388",27.85,40.20,0,319.81,420.20,113.7,107.8,0.530,213860.0,213860.0,10008,0,0,0,L,1122011218,1,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149588,369315.00
08/09/2015 15:45,2,3.752,ACTIVE,216.00,411.48,59.975,1439149504,"274151322000094","174011321042388",36.80,51.30,0,331.23,455.06,140.7,133.8,0.544,391103.9,391103.9,11408,0,0,0,L,1151911521,1,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149589,369316.00
08/09/2015 15:45,2,3.594,ACTIVE,216.22,346.56,59.981,1439149504,"201051344000458","174011321042388",27.73,41.50,0,318.00,420.50,101.0,95.5,0.486,209571.3,209571.3,9998,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149589,369317.00
08/09/2015 15:45,2,4.584,ACTIVE,215.32,348.96,59.965,1439149504,"274151322000087","174011321042388",25.90,65.70,0,327.92,395.25,120.2,114.1,0.451,462842.9,462842.9,10831,0,0,0,L,1151911521,1,124.27,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149590,369318.00
08/09/2015 15:45,2,4.564,ACTIVE,215.09,358.58,59.991,1439149504,"274151322000052","174011321042388",27.53,53.00,0,327.62,397.96,127.2,120.8,0.495,494861.6,494861.6,11248,0,0,0,L,1151911521,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149591,369319.00
08/09/2015 15:45,2,3.529,ACTIVE,214.64,344.15,59.986,1439149504,"201051344001145","174011321042388",27.99,41.30,0,318.61,417.19,100.0,94.6,0.460,214659.2,214659.2,10005,0,0,0,L,1122011218,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149592,369320.00
08/09/2015 15:45,2,3.488,ACTIVE,214.64,345.66,60.007,1439149504,"201051344000685","174011321042388",27.63,42.80,0,313.50,415.09,97.6,92.3,0.482,213399.2,213399.2,10006,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149593,369321.00
08/09/2015 15:45,2,3.348,ACTIVE,214.19,351.97,59.944,1439149504,"274151322000088","174011321042388",26.88,50.80,0,328.22,397.05,91.2,86.1,0.345,474827.9,474827.9,10853,0,0,0,L,1151911521,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149594,369322.00
08/09/2015 15:45,2,3.434,ACTIVE,214.87,344.76,59.975,1439149504,"201051344000438","174011321042388",27.65,43.40,0,316.80,419.60,96.1,90.8,0.455,213421.4,213421.4,9978,0,0,0,L,1122011218,1,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149595,369323.00
08/09/2015 15:45,2,3.512,ACTIVE,214.87,343.55,59.996,1439149504,"201051344001135","174011321042388",27.17,43.20,0,319.81,419.00,96.6,91.3,0.442,204904.3,204904.3,9960,0,0,0,L,1122011218,1,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149596,369324.00
08/09/2015 15:45,2,3.414,ACTIVE,214.64,344.45,59.965,1439149504,"201051344000417","174011321042388",27.06,44.50,0,316.50,417.49,93.5,88.4,0.446,208601.2,208601.2,9978,0,0,0,L,1122011218,1,122.68,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149597,369325.00
08/09/2015 15:45,2,3.439,ACTIVE,214.41,344.45,59.949,1439149504,"201051344000594","174011321042388",27.55,44.80,0,318.30,415.99,95.9,90.6,0.460,210164.5,210164.5,10000,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149598,369326.00
08/09/2015 15:45,2,3.305,ACTIVE,214.41,352.27,59.991,1439149504,"274151322000083","174011321042388",27.15,52.50,0,330.03,395.85,90.9,85.8,0.367,490758.2,490758.2,11278,0,0,0,L,1151911521,1,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149599,369327.00
08/09/2015 15:45,2,3.557,ACTIVE,215.09,345.36,59.991,1439149504,"201051344000585","174011321042388",27.19,43.40,0,318.61,420.80,98.0,92.6,0.451,209599.8,209599.8,9980,0,0,0,L,1122011218,1,122.68,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149600,369328.00
08/09/2015 15:45,2,3.295,ACTIVE,214.64,352.57,59.959,1439149504,"274151322000054","174011321042388",26.72,52.00,0,328.82,397.35,89.1,84.1,0.345,485593.6,485593.6,10843,0,0,0,L,1151911521,1,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149601,369329.00
08/09/2015 15:45,2,3.494,ACTIVE,215.09,345.06,59.965,1439149504,"201051344001203","174011321042388",27.35,42.80,0,317.40,420.80,96.8,91.5,0.464,210482.9,210482.9,9991,0,0,0,L,1122011218,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149601,369330.00
08/09/2015 15:45,2,3.480,ACTIVE,214.19,345.66,59.954,1439149504,"201051344000646","174011321042388",27.00,43.80,0,316.20,415.09,95.2,89.9,0.451,206886.3,206886.3,9977,0,0,0,L,1122011218,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149602,369331.00
08/09/2015 15:45,2,2.223,ACTIVE,215.54,403.67,59.959,1439149504,"274151322000068","174011321042388",36.84,50.80,0,333.33,454.46,82.5,77.8,0.309,390365.4,390365.4,11019,0,0,0,L,1151911521,1,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149603,369332.00
08/09/2015 15:45,2,3.512,ACTIVE,215.54,347.46,59.970,1439149504,"274151322000076","174011321042388",27.51,52.00,0,330.03,402.77,97.8,92.5,0.376,518570.3,518570.3,11257,0,0,0,L,1151911521,1,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149604,369333.00
08/09/2015 15:45,2,3.586,ACTIVE,214.64,344.76,59.959,1439149504,"201051344000890","174011321042388",27.10,44.30,0,319.21,414.79,98.5,93.1,0.460,211549.4,211549.4,9990,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149605,369334.00
08/09/2015 15:45,2,3.600,ACTIVE,215.77,346.86,59.965,1439149504,"201051344000900","174011321042388",28.15,38.80,0,317.10,422.00,102.7,97.2,0.482,212356.1,212356.1,10021,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149606,369335.00
08/09/2015 15:45,2,3.594,ACTIVE,215.54,348.06,59.986,1439149504,"201051344000633","174011321042388",27.43,43.40,0,319.51,420.80,99.9,94.5,0.477,201317.2,201317.2,10015,0,0,0,L,1122011218,1,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149607,369336.00
08/09/2015 15:45,2,4.029,ACTIVE,216.45,348.66,59.975,1439149504,"201051344000983","174011321042388",27.91,40.80,0,319.81,420.80,114.0,108.1,0.548,209291.8,209291.8,10003,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149608,369337.00
08/09/2015 15:45,2,3.623,ACTIVE,215.54,346.56,59.970,1439149504,"201051344000917","174011321042388",27.63,42.80,0,317.10,420.50,101.4,96.0,0.486,212062.9,212062.9,10013,0,0,0,L,1122011218,1,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149609,369338.00
08/09/2015 15:45,2,4.221,ACTIVE,216.45,349.56,59.970,1439149504,"201051344000648","174011321042388",27.61,40.60,0,318.00,421.10,118.1,112.0,0.566,207347.1,207347.1,10005,0,0,0,L,1122011218,1,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149610,369339.00
08/09/2015 15:45,2,3.785,ACTIVE,216.00,347.76,59.959,1439149504,"201051344001093","174011321042388",27.57,42.30,0,317.40,420.20,105.8,100.1,0.495,210274.0,210274.0,9998,0,0,0,L,1122011218,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149611,369340.00
08/09/2015 15:45,2,3.781,ACTIVE,216.45,346.86,59.938,1439149504,"201051344000645","174011321042388",27.27,40.80,0,318.91,420.50,104.5,98.9,0.482,208266.5,208266.5,10010,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149612,369341.00
08/09/2015 15:45,2,3.518,ACTIVE,215.09,346.56,59.959,1439149504,"274151322000085","174011321042388",27.14,51.00,0,328.22,397.05,96.6,91.3,0.367,488150.2,488150.2,11257,0,0,0,L,1151911521,1,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149612,369342.00
08/09/2015 15:45,2,4.238,ACTIVE,216.22,349.56,59.975,1439149504,"201051344000651","174011321042388",27.41,43.00,0,319.21,421.10,117.6,111.5,0.530,207525.8,207525.8,9986,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149613,369343.00
08/09/2015 15:45,2,3.715,ACTIVE,215.54,346.26,59.959,1439149504,"201051344000867","174011321042388",27.81,42.50,0,320.41,418.09,104.6,99.0,0.482,200199.5,200199.5,10006,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149614,369344.00
08/09/2015 15:45,2,3.621,ACTIVE,214.87,346.26,59.986,1439149504,"201051344001230","174011321042388",27.59,42.80,0,318.61,414.49,101.2,95.7,0.486,211176.6,211176.6,10015,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149615,369345.00
08/09/2015 15:45,2,3.617,ACTIVE,216.22,348.66,59.970,1439149504,"201051344000576","174011321042388",27.35,39.30,0,319.21,419.90,100.3,94.9,0.473,207414.2,207414.2,10025,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149616,369346.00
08/09/2015 15:45,2,3.656,ACTIVE,215.77,346.86,59.970,1439149504,"201051344000579","174011321042388",27.75,44.80,0,317.70,419.60,102.8,97.2,0.486,214349.3,214349.3,9982,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439149617,369347.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369348.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369349.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369350.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369351.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369352.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369353.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369354.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369355.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369356.00
08/09/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439149504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150384,369357.00
08/09/2015 16:00,2,2.055,ACTIVE,212.16,351.07,59.986,1439150403,"201051344000955","174011321042388",27.23,41.50,0,312.89,420.20,56.7,52.8,0.486,212963.1,212963.1,9991,0,0,0,L,1122011218,1,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150478,369358.00
08/09/2015 16:00,2,2.043,ACTIVE,212.38,345.66,59.975,1439150403,"274151322000095","174011321042388",27.57,48.80,0,328.82,404.87,57.0,53.1,0.384,512496.3,512496.3,10895,0,0,0,L,1151911521,1,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150479,369359.00
08/09/2015 16:00,2,2.029,ACTIVE,212.61,352.27,59.975,1439150403,"201051344000868","174011321042388",27.89,36.80,0,316.20,421.40,57.3,53.4,0.468,199685.2,199685.2,10006,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150479,369360.00
08/09/2015 16:00,2,1.998,ACTIVE,213.29,352.57,59.970,1439150403,"201051344000853","174011321042388",28.13,37.80,0,317.70,424.11,56.9,53.0,0.486,206112.6,206112.6,10009,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150480,369361.00
08/09/2015 16:00,2,1.979,ACTIVE,213.06,352.87,59.944,1439150403,"201051344000582","174011321042388",27.71,39.80,0,314.40,421.70,55.5,51.7,0.460,205408.4,205408.4,9979,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150481,369362.00
08/09/2015 16:00,2,2.008,ACTIVE,213.06,352.57,59.959,1439150403,"201051344000469","174011321042388",27.91,35.80,0,315.90,421.10,56.8,52.9,0.499,201388.5,201388.5,10000,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150482,369363.00
08/09/2015 16:00,2,2.014,ACTIVE,213.29,354.07,59.986,1439150403,"201051344000988","174011321042388",27.57,38.60,0,316.20,420.50,56.3,52.4,0.477,200553.1,200553.1,9989,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150483,369364.00
08/09/2015 16:00,2,2.014,ACTIVE,212.83,351.97,59.965,1439150403,"201051344001158","174011321042388",27.47,40.40,0,317.10,420.20,56.0,52.2,0.468,206294.5,206294.5,9990,0,0,0,L,1122011218,1,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150484,369365.00
08/09/2015 16:00,2,1.986,ACTIVE,212.61,350.47,59.954,1439150403,"201051344001025","174011321042388",28.27,41.30,0,316.80,422.30,56.9,52.9,0.468,210609.2,210609.2,9982,0,0,0,L,1122011218,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150485,369366.00
08/09/2015 16:00,2,1.994,ACTIVE,213.06,353.77,59.991,1439150403,"201051344000569","174011321042388",28.05,37.50,0,317.40,422.00,56.7,52.8,0.473,213880.0,213880.0,10009,0,0,0,L,1122011218,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150486,369367.00
08/09/2015 16:00,2,1.266,ACTIVE,213.96,404.57,59.975,1439150403,"274151322000094","174011321042388",37.45,47.80,0,334.24,448.75,48.1,44.5,0.336,391121.0,391121.0,11409,0,0,0,L,1151911521,1,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150487,369368.00
08/09/2015 16:00,2,1.988,ACTIVE,213.06,351.97,59.965,1439150403,"201051344000458","174011321042388",27.81,38.80,0,316.50,420.80,56.1,52.2,0.477,209591.2,209591.2,9999,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150488,369369.00
08/09/2015 16:00,2,1.885,ACTIVE,213.51,355.58,59.954,1439150403,"274151322000087","174011321042388",26.18,62.80,0,327.32,398.56,50.0,46.4,0.323,462860.4,462860.4,10832,0,0,0,L,1151911521,1,122.68,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150489,369370.00
08/09/2015 16:00,2,1.930,ACTIVE,213.06,348.96,59.975,1439150403,"274151322000052","174011321042388",27.23,48.30,0,327.62,401.56,53.2,49.5,0.354,494880.4,494880.4,11249,0,0,0,L,1151911521,1,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150490,369371.00
08/09/2015 16:00,2,1.977,ACTIVE,212.38,350.77,59.959,1439150403,"201051344001145","174011321042388",28.15,38.80,0,316.20,422.30,56.4,52.5,0.464,214679.3,214679.3,10006,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150491,369372.00
08/09/2015 16:00,2,1.955,ACTIVE,212.38,351.07,59.965,1439150403,"201051344000685","174011321042388",27.81,40.00,0,313.50,422.00,55.1,51.3,0.486,213418.9,213418.9,10007,0,0,0,L,1122011218,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150492,369373.00
08/09/2015 16:00,2,1.877,ACTIVE,213.29,345.96,59.981,1439150403,"274151322000088","174011321042388",26.86,46.80,0,326.72,400.96,51.0,47.3,0.349,474846.1,474846.1,10854,0,0,0,L,1151911521,1,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150492,369374.00
08/09/2015 16:00,2,1.971,ACTIVE,212.38,352.27,59.981,1439150403,"201051344000438","174011321042388",27.63,41.30,0,315.90,421.40,55.1,51.3,0.486,213440.9,213440.9,9979,0,0,0,L,1122011218,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150493,369375.00
08/09/2015 16:00,2,1.992,ACTIVE,212.16,350.17,59.981,1439150403,"201051344001135","174011321042388",27.89,40.80,0,317.40,421.70,56.2,52.4,0.468,204924.2,204924.2,9961,0,0,0,L,1122011218,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150494,369376.00
08/09/2015 16:00,2,1.967,ACTIVE,212.38,351.97,59.981,1439150403,"201051344000417","174011321042388",27.41,42.50,0,315.00,420.20,54.7,50.8,0.473,208620.6,208620.6,9979,0,0,0,L,1122011218,1,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150495,369377.00
08/09/2015 16:00,2,1.967,ACTIVE,211.93,351.07,59.965,1439150403,"201051344000594","174011321042388",28.05,42.80,0,316.20,422.30,55.9,52.0,0.468,210184.4,210184.4,10001,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150496,369378.00
08/09/2015 16:00,2,1.877,ACTIVE,212.61,353.47,59.959,1439150403,"274151322000083","174011321042388",27.61,48.30,0,327.02,401.56,52.5,48.7,0.371,490776.8,490776.8,11279,0,0,0,L,1151911521,1,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150497,369379.00
08/09/2015 16:00,2,2.057,ACTIVE,212.61,351.67,59.954,1439150403,"201051344000585","174011321042388",27.47,41.30,0,318.00,421.70,57.3,53.4,0.464,209620.2,209620.2,9981,0,0,0,L,1122011218,1,122.01,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150498,369380.00
08/09/2015 16:00,2,1.887,ACTIVE,213.29,348.66,59.965,1439150403,"274151322000054","174011321042388",27.04,48.00,0,327.02,402.16,51.8,48.0,0.349,485612.0,485612.0,10844,0,0,0,L,1151911521,1,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150499,369381.00
08/09/2015 16:00,2,2.004,ACTIVE,212.83,351.37,59.975,1439150403,"201051344001203","174011321042388",27.71,40.60,0,315.90,422.00,56.3,52.4,0.482,210502.9,210502.9,9992,0,0,0,L,1122011218,1,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150500,369382.00
08/09/2015 16:00,2,1.953,ACTIVE,211.93,351.67,59.954,1439150403,"201051344000646","174011321042388",27.77,41.80,0,314.70,422.00,55.0,51.1,0.460,206905.9,206905.9,9978,0,0,0,L,1122011218,1,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150501,369383.00
08/09/2015 16:00,2,1.262,ACTIVE,213.51,399.16,59.986,1439150403,"274151322000068","174011321042388",37.11,47.50,0,335.74,454.46,48.1,44.5,0.323,390382.4,390382.4,11020,0,0,0,L,1151911521,1,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150502,369384.00
08/09/2015 16:00,2,1.990,ACTIVE,213.96,357.08,59.986,1439150403,"274151322000076","174011321042388",27.81,47.50,0,329.13,405.47,56.0,52.1,0.371,518590.2,518590.2,11258,0,0,0,L,1151911521,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150503,369385.00
08/09/2015 16:00,2,1.994,ACTIVE,212.16,349.86,59.965,1439150403,"201051344000890","174011321042388",27.55,42.00,0,316.50,419.90,55.6,51.8,0.464,211569.1,211569.1,9991,0,0,0,L,1122011218,1,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150504,369386.00
08/09/2015 16:00,2,1.977,ACTIVE,212.61,352.27,59.981,1439150403,"201051344000900","174011321042388",27.87,35.80,0,315.60,422.00,55.8,51.9,0.460,212376.1,212376.1,10022,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150505,369387.00
08/09/2015 16:00,2,1.959,ACTIVE,212.83,351.67,59.959,1439150403,"201051344000633","174011321042388",27.69,40.80,0,316.80,420.50,55.0,51.2,0.460,201336.8,201336.8,10016,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150506,369388.00
08/09/2015 16:00,2,1.967,ACTIVE,212.83,351.97,59.954,1439150403,"201051344000983","174011321042388",28.27,38.20,0,316.20,421.70,56.3,52.4,0.477,209311.8,209311.8,10004,0,0,0,L,1122011218,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150506,369389.00
08/09/2015 16:00,2,1.975,ACTIVE,212.83,351.97,59.959,1439150403,"201051344000917","174011321042388",27.67,39.80,0,317.70,422.00,55.3,51.5,0.473,212082.7,212082.7,10014,0,0,0,L,1122011218,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150507,369390.00
08/09/2015 16:00,2,1.951,ACTIVE,212.83,351.37,59.970,1439150403,"201051344000648","174011321042388",27.41,38.00,0,316.50,421.10,54.2,50.4,0.468,207366.5,207366.5,10006,0,0,0,L,1122011218,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150508,369391.00
08/09/2015 16:00,2,1.932,ACTIVE,212.61,351.07,59.949,1439150403,"201051344001093","174011321042388",28.03,39.50,0,316.50,420.20,54.9,51.0,0.451,210293.5,210293.5,9999,0,0,0,L,1122011218,1,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150509,369392.00
08/09/2015 16:00,2,1.949,ACTIVE,213.06,350.77,59.965,1439150403,"201051344000645","174011321042388",27.59,38.20,0,318.61,419.30,54.5,50.7,0.451,208286.0,208286.0,10011,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150510,369393.00
08/09/2015 16:00,2,1.852,ACTIVE,213.06,348.96,59.975,1439150403,"274151322000085","174011321042388",27.51,47.50,0,328.22,402.46,51.6,47.9,0.336,488168.6,488168.6,11258,0,0,0,L,1151911521,1,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150511,369394.00
08/09/2015 16:00,2,1.953,ACTIVE,212.83,351.67,59.959,1439150403,"201051344000651","174011321042388",27.31,40.40,0,317.70,420.50,54.0,50.2,0.460,207545.3,207545.3,9987,0,0,0,L,1122011218,1,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150512,369395.00
08/09/2015 16:00,2,1.947,ACTIVE,212.61,350.47,59.975,1439150403,"201051344000867","174011321042388",28.07,39.50,0,316.50,420.50,55.4,51.5,0.455,200219.2,200219.2,10007,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150513,369396.00
08/09/2015 16:00,2,1.951,ACTIVE,211.93,351.07,59.991,1439150403,"201051344001230","174011321042388",27.87,40.60,0,315.00,418.70,55.1,51.2,0.464,211196.2,211196.2,10016,0,0,0,L,1122011218,1,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150514,369397.00
08/09/2015 16:00,2,1.910,ACTIVE,213.06,352.27,59.970,1439150403,"201051344000576","174011321042388",27.95,36.30,0,318.00,421.10,54.1,50.3,0.451,207433.6,207433.6,10026,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150515,369398.00
08/09/2015 16:00,2,1.967,ACTIVE,212.61,350.77,59.975,1439150403,"201051344000579","174011321042388",27.95,42.00,0,318.00,420.80,55.7,51.8,0.482,214369.1,214369.1,9983,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439150516,369399.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369400.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369401.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369402.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369403.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369404.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369405.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369406.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369407.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369408.00
08/09/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439150403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151283,369409.00
08/09/2015 16:15,2,1.689,ACTIVE,211.48,347.16,59.912,1439151303,"201051344000955","174011321042388",28.03,39.30,0,317.70,394.65,48.0,44.4,0.420,212976.5,212976.5,9992,0,0,0,L,1122011218,1,121.33,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151378,369410.00
08/09/2015 16:15,2,1.701,ACTIVE,212.83,353.47,59.933,1439151303,"274151322000095","174011321042388",27.65,46.20,0,330.33,385.63,47.7,44.1,0.327,512509.8,512509.8,10896,0,0,0,L,1151911521,1,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151379,369411.00
08/09/2015 16:15,2,1.725,ACTIVE,211.93,347.76,59.965,1439151303,"201051344000868","174011321042388",27.41,35.20,0,318.91,396.45,47.9,44.3,0.389,199698.7,199698.7,10007,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151380,369412.00
08/09/2015 16:15,2,1.674,ACTIVE,212.83,349.26,59.981,1439151303,"201051344000853","174011321042388",28.17,35.80,0,319.21,398.26,47.7,44.1,0.407,206126.1,206126.1,10010,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151381,369413.00
08/09/2015 16:15,2,1.684,ACTIVE,212.38,348.36,59.954,1439151303,"201051344000582","174011321042388",27.27,38.00,0,316.80,396.45,46.5,43.0,0.389,205421.5,205421.5,9980,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151382,369414.00
08/09/2015 16:15,2,1.693,ACTIVE,212.38,349.26,59.959,1439151303,"201051344000469","174011321042388",27.75,34.30,0,315.90,397.96,47.6,44.0,0.415,201402.0,201402.0,10001,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151383,369415.00
08/09/2015 16:15,2,1.676,ACTIVE,212.16,349.86,59.944,1439151303,"201051344000988","174011321042388",27.73,37.00,0,318.61,398.26,47.1,43.5,0.384,200566.5,200566.5,9990,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151383,369416.00
08/09/2015 16:15,2,1.709,ACTIVE,212.16,349.26,59.949,1439151303,"201051344001158","174011321042388",27.33,38.40,0,318.30,397.35,47.3,43.7,0.407,206307.8,206307.8,9991,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151384,369417.00
08/09/2015 16:15,2,1.680,ACTIVE,212.16,347.76,59.970,1439151303,"201051344001025","174011321042388",28.11,39.30,0,319.51,395.55,47.8,44.2,0.389,210622.8,210622.8,9983,0,0,0,L,1122011218,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151385,369418.00
08/09/2015 16:15,2,1.699,ACTIVE,211.93,348.96,59.975,1439151303,"201051344000569","174011321042388",27.61,35.80,0,318.91,397.66,47.5,44.0,0.398,213893.5,213893.5,10010,0,0,0,L,1122011218,1,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151386,369419.00
08/09/2015 16:15,2,1.057,ACTIVE,212.38,401.26,59.954,1439151303,"274151322000094","174011321042388",37.17,46.00,0,374.21,443.34,39.7,36.4,0.274,391132.3,391132.3,11410,0,0,0,L,1151911521,1,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151387,369420.00
08/09/2015 16:15,2,1.672,ACTIVE,212.16,347.46,59.922,1439151303,"201051344000458","174011321042388",27.91,37.00,0,318.00,397.96,47.3,43.7,0.402,209604.5,209604.5,10000,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151388,369421.00
08/09/2015 16:15,2,1.590,ACTIVE,213.51,343.25,59.944,1439151303,"274151322000087","174011321042388",26.20,60.50,0,327.32,382.93,42.3,38.9,0.265,462872.3,462872.3,10833,0,0,0,L,1151911521,1,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151389,369422.00
08/09/2015 16:15,2,1.605,ACTIVE,212.83,345.66,59.928,1439151303,"274151322000052","174011321042388",27.63,45.80,0,328.82,385.93,44.9,41.4,0.301,494893.0,494893.0,11250,0,0,0,L,1151911521,1,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151390,369423.00
08/09/2015 16:15,2,1.689,ACTIVE,212.16,347.76,59.954,1439151303,"201051344001145","174011321042388",28.01,37.00,0,317.40,395.25,47.9,44.3,0.393,214692.8,214692.8,10007,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151391,369424.00
08/09/2015 16:15,2,1.646,ACTIVE,211.93,348.06,59.975,1439151303,"201051344000685","174011321042388",27.91,38.00,0,316.50,394.95,46.6,43.1,0.415,213432.0,213432.0,10008,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151392,369425.00
08/09/2015 16:15,2,1.561,ACTIVE,212.38,349.86,59.944,1439151303,"274151322000088","174011321042388",27.15,44.50,0,328.52,385.63,42.9,39.5,0.283,474858.2,474858.2,10855,0,0,0,L,1151911521,1,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151393,369426.00
08/09/2015 16:15,2,1.650,ACTIVE,211.93,347.16,59.970,1439151303,"201051344000438","174011321042388",28.11,39.00,0,318.00,395.55,47.0,43.5,0.389,213454.2,213454.2,9980,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151394,369427.00
08/09/2015 16:15,2,1.719,ACTIVE,211.93,347.76,60.002,1439151303,"201051344001135","174011321042388",27.59,39.00,0,319.51,393.15,48.1,44.5,0.384,204937.7,204937.7,9962,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151395,369428.00
08/09/2015 16:15,2,1.672,ACTIVE,211.93,348.66,59.954,1439151303,"201051344000417","174011321042388",27.61,40.00,0,317.10,394.65,46.8,43.2,0.389,208633.7,208633.7,9980,0,0,0,L,1122011218,1,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151395,369429.00
08/09/2015 16:15,2,1.691,ACTIVE,211.48,347.76,59.954,1439151303,"201051344000594","174011321042388",27.81,40.80,0,317.70,395.85,47.7,44.1,0.402,210197.8,210197.8,10002,0,0,0,L,1122011218,1,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151396,369430.00
08/09/2015 16:15,2,1.578,ACTIVE,212.38,348.96,59.954,1439151303,"274151322000083","174011321042388",27.71,45.80,0,331.23,384.13,44.3,40.9,0.323,490789.4,490789.4,11280,0,0,0,L,1151911521,1,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151397,369431.00
08/09/2015 16:15,2,1.746,ACTIVE,212.16,348.96,59.991,1439151303,"201051344000585","174011321042388",27.79,39.30,0,320.41,395.25,49.1,45.5,0.398,209633.9,209633.9,9982,0,0,0,L,1122011218,1,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151398,369432.00
08/09/2015 16:15,2,1.572,ACTIVE,211.93,352.57,59.959,1439151303,"274151322000054","174011321042388",27.57,45.50,0,329.73,385.93,43.9,40.4,0.305,485624.4,485624.4,10845,0,0,0,L,1151911521,1,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151399,369433.00
08/09/2015 16:15,2,1.713,ACTIVE,211.93,346.86,59.981,1439151303,"201051344001203","174011321042388",27.73,38.80,0,319.81,396.45,48.1,44.5,0.402,210516.4,210516.4,9993,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151400,369434.00
08/09/2015 16:15,2,1.680,ACTIVE,211.25,347.16,59.959,1439151303,"201051344000646","174011321042388",27.73,39.50,0,316.50,394.65,47.2,43.6,0.389,206919.1,206919.1,9979,0,0,0,L,1122011218,1,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151401,369435.00
08/09/2015 16:15,2,1.070,ACTIVE,213.06,401.86,59.954,1439151303,"274151322000068","174011321042388",37.41,45.50,0,380.82,446.65,40.8,37.5,0.278,390393.8,390393.8,11021,0,0,0,L,1151911521,1,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151402,369436.00
08/09/2015 16:15,2,1.678,ACTIVE,212.83,348.66,59.965,1439151303,"274151322000076","174011321042388",28.15,45.00,0,331.23,386.53,47.8,44.2,0.331,518603.7,518603.7,11259,0,0,0,L,1151911521,1,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151403,369437.00
08/09/2015 16:15,2,1.707,ACTIVE,211.48,345.96,59.986,1439151303,"201051344000890","174011321042388",27.69,39.80,0,318.61,394.35,48.0,44.4,0.393,211582.5,211582.5,9992,0,0,0,L,1122011218,1,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151404,369438.00
08/09/2015 16:15,2,1.658,ACTIVE,211.93,348.96,59.970,1439151303,"201051344000900","174011321042388",28.43,34.50,0,317.40,399.16,47.8,44.2,0.393,212389.6,212389.6,10023,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151405,369439.00
08/09/2015 16:15,2,1.682,ACTIVE,212.16,348.96,60.002,1439151303,"201051344000633","174011321042388",27.81,39.00,0,318.61,397.05,47.4,43.8,0.407,201350.1,201350.1,10017,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151406,369440.00
08/09/2015 16:15,2,1.709,ACTIVE,212.38,348.36,59.949,1439151303,"201051344000983","174011321042388",28.03,36.30,0,319.21,398.56,48.5,44.9,0.407,209325.5,209325.5,10005,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151406,369441.00
08/09/2015 16:15,2,1.676,ACTIVE,212.16,348.66,59.959,1439151303,"201051344000917","174011321042388",28.09,38.00,0,318.61,396.75,47.7,44.1,0.402,212096.1,212096.1,10015,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151407,369442.00
08/09/2015 16:15,2,1.650,ACTIVE,212.38,348.66,59.965,1439151303,"201051344000648","174011321042388",27.99,36.30,0,317.70,398.26,46.8,43.3,0.398,207379.6,207379.6,10007,0,0,0,L,1122011218,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151408,369443.00
08/09/2015 16:15,2,1.664,ACTIVE,212.16,349.56,59.959,1439151303,"201051344001093","174011321042388",27.95,37.80,0,318.91,394.65,47.1,43.6,0.398,210306.7,210306.7,10000,0,0,0,L,1122011218,1,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151409,369444.00
08/09/2015 16:15,2,1.674,ACTIVE,212.61,348.96,59.954,1439151303,"201051344000645","174011321042388",27.73,36.50,0,317.70,398.56,47.0,43.5,0.389,208299.2,208299.2,10012,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151410,369445.00
08/09/2015 16:15,2,1.600,ACTIVE,212.38,353.17,59.965,1439151303,"274151322000085","174011321042388",27.27,45.00,0,331.83,384.73,44.2,40.8,0.301,488181.1,488181.1,11259,0,0,0,L,1151911521,1,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151411,369446.00
08/09/2015 16:15,2,1.672,ACTIVE,212.16,348.96,59.959,1439151303,"201051344000651","174011321042388",27.65,38.60,0,318.30,396.45,46.9,43.3,0.398,207558.4,207558.4,9988,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151412,369447.00
08/09/2015 16:15,2,1.703,ACTIVE,212.16,347.16,59.959,1439151303,"201051344000867","174011321042388",27.93,38.00,0,319.21,394.95,48.2,44.6,0.384,200232.6,200232.6,10008,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151413,369448.00
08/09/2015 16:15,2,1.688,ACTIVE,211.70,346.86,59.944,1439151303,"201051344001230","174011321042388",27.93,38.40,0,316.50,393.75,47.8,44.2,0.398,211209.5,211209.5,10017,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151414,369449.00
08/09/2015 16:15,2,1.654,ACTIVE,212.61,349.86,59.954,1439151303,"201051344000576","174011321042388",27.97,35.00,0,318.30,397.96,46.9,43.3,0.393,207446.7,207446.7,10027,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151415,369450.00
08/09/2015 16:15,2,1.754,ACTIVE,211.93,348.66,59.954,1439151303,"201051344000579","174011321042388",27.37,40.00,0,320.11,398.56,48.6,45.0,0.411,214382.6,214382.6,9984,0,0,0,L,1122011218,1,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439151416,369451.00
