ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369452.00
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369453.00
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369454.00
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369455.00
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369456.00
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369457.00
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369458.00
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369459.00
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369460.00
08/09/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439151303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152183,369461.00
08/09/2015 16:30,2,2.055,ACTIVE,212.38,352.27,59.970,1439152203,"201051344000955","174011321042388",27.57,38.00,0,328.22,390.44,57.3,53.4,0.486,212990.6,212990.6,9993,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152278,369462.00
08/09/2015 16:30,2,2.047,ACTIVE,212.61,356.48,59.970,1439152203,"274151322000095","174011321042388",27.73,44.30,0,333.33,381.73,57.5,53.5,0.380,512523.9,512523.9,10897,0,0,0,L,1151911521,1,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152279,369463.00
08/09/2015 16:30,2,2.045,ACTIVE,212.83,352.57,59.996,1439152203,"201051344000868","174011321042388",28.17,33.50,0,328.82,392.25,58.4,54.4,0.455,199712.9,199712.9,10008,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152280,369464.00
08/09/2015 16:30,2,2.033,ACTIVE,213.29,353.47,59.975,1439152203,"201051344000853","174011321042388",28.33,34.30,0,332.73,393.75,58.4,54.4,0.486,206140.4,206140.4,10011,0,0,0,L,1122011218,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152281,369465.00
08/09/2015 16:30,2,2.004,ACTIVE,213.06,353.47,60.002,1439152203,"201051344000582","174011321042388",27.95,36.30,0,329.73,392.55,56.8,52.8,0.473,205435.4,205435.4,9981,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152282,369466.00
08/09/2015 16:30,2,2.020,ACTIVE,213.06,353.47,59.981,1439152203,"201051344000469","174011321042388",28.43,32.80,0,329.43,392.85,58.2,54.2,0.504,201416.2,201416.2,10002,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152282,369467.00
08/09/2015 16:30,2,2.041,ACTIVE,212.83,354.37,59.991,1439152203,"201051344000988","174011321042388",28.03,35.00,0,331.23,394.05,58.0,54.1,0.482,200580.6,200580.6,9991,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152283,369468.00
08/09/2015 16:30,2,2.068,ACTIVE,212.83,352.57,59.986,1439152203,"201051344001158","174011321042388",27.63,36.30,0,329.43,393.15,57.9,54.0,0.491,206322.0,206322.0,9992,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152284,369469.00
08/09/2015 16:30,2,2.082,ACTIVE,212.61,352.57,59.970,1439152203,"201051344001025","174011321042388",27.85,37.80,0,329.13,391.64,58.8,54.8,0.477,210637.1,210637.1,9984,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152285,369470.00
08/09/2015 16:30,2,2.037,ACTIVE,212.83,353.17,59.954,1439152203,"201051344000569","174011321042388",28.33,34.50,0,329.73,393.45,58.5,54.5,0.504,213907.7,213907.7,10011,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152286,369471.00
08/09/2015 16:30,2,1.299,ACTIVE,212.83,400.36,59.981,1439152203,"274151322000094","174011321042388",37.29,44.50,0,373.31,435.23,48.9,45.3,0.340,391144.2,391144.2,11411,0,0,0,L,1151911521,1,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152287,369472.00
08/09/2015 16:30,2,2.010,ACTIVE,212.83,352.87,59.986,1439152203,"201051344000458","174011321042388",28.61,35.20,0,329.73,393.15,58.2,54.3,0.499,209618.7,209618.7,10001,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152288,369473.00
08/09/2015 16:30,2,1.918,ACTIVE,212.38,345.36,59.986,1439152203,"274151322000087","174011321042388",26.84,59.00,0,333.33,379.02,52.1,48.3,0.358,462885.0,462885.0,10834,0,0,0,L,1151911521,1,122.23,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152289,369474.00
08/09/2015 16:30,2,1.943,ACTIVE,213.29,350.77,59.975,1439152203,"274151322000052","174011321042388",27.79,43.80,0,332.73,380.52,54.7,50.9,0.354,494906.4,494906.4,11251,0,0,0,L,1151911521,1,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152290,369475.00
08/09/2015 16:30,2,2.062,ACTIVE,212.61,352.57,59.965,1439152203,"201051344001145","174011321042388",28.13,35.40,0,329.43,391.04,58.8,54.8,0.486,214707.1,214707.1,10008,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152291,369476.00
08/09/2015 16:30,2,2.006,ACTIVE,212.38,352.87,59.959,1439152203,"201051344000685","174011321042388",28.27,36.50,0,328.52,390.74,57.4,53.5,0.508,213446.0,213446.0,10009,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152292,369477.00
08/09/2015 16:30,2,1.889,ACTIVE,213.06,349.26,59.965,1439152203,"274151322000088","174011321042388",27.65,42.50,0,332.13,380.22,52.8,49.1,0.354,474871.1,474871.1,10856,0,0,0,L,1151911521,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152293,369478.00
08/09/2015 16:30,2,2.004,ACTIVE,212.61,353.47,59.975,1439152203,"201051344000438","174011321042388",28.45,37.80,0,329.73,391.04,57.8,53.8,0.499,213468.2,213468.2,9981,0,0,0,L,1122011218,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152294,369479.00
08/09/2015 16:30,2,2.078,ACTIVE,212.38,351.67,59.975,1439152203,"201051344001135","174011321042388",28.01,37.50,0,328.82,391.04,59.0,55.0,0.482,204952.0,204952.0,9963,0,0,0,L,1122011218,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152295,369480.00
08/09/2015 16:30,2,2.053,ACTIVE,212.83,352.57,59.981,1439152203,"201051344000417","174011321042388",27.69,38.60,0,328.52,390.44,57.5,53.6,0.491,208647.7,208647.7,9981,0,0,0,L,1122011218,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152296,369481.00
08/09/2015 16:30,2,2.066,ACTIVE,212.16,353.47,59.970,1439152203,"201051344000594","174011321042388",28.33,39.30,0,327.62,393.15,59.3,55.3,0.513,210212.1,210212.1,10003,0,0,0,L,1122011218,1,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152297,369482.00
08/09/2015 16:30,2,1.959,ACTIVE,212.38,355.58,59.959,1439152203,"274151322000083","174011321042388",27.71,44.00,0,332.43,380.52,54.9,51.1,0.393,490802.7,490802.7,11281,0,0,0,L,1151911521,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152298,369483.00
08/09/2015 16:30,2,2.113,ACTIVE,213.29,353.77,59.965,1439152203,"201051344000585","174011321042388",28.43,37.80,0,330.03,392.55,60.8,56.8,0.495,209648.6,209648.6,9983,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152298,369484.00
08/09/2015 16:30,2,1.949,ACTIVE,213.06,348.06,59.959,1439152203,"274151322000054","174011321042388",27.55,43.40,0,333.63,380.82,54.4,50.6,0.376,485637.5,485637.5,10846,0,0,0,L,1151911521,1,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152299,369485.00
08/09/2015 16:30,2,2.074,ACTIVE,213.06,352.27,59.981,1439152203,"201051344001203","174011321042388",28.37,37.50,0,330.03,391.64,59.5,55.6,0.513,210530.8,210530.8,9994,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152301,369486.00
08/09/2015 16:30,2,2.076,ACTIVE,212.16,352.87,59.954,1439152203,"201051344000646","174011321042388",27.89,38.00,0,327.32,390.74,58.7,54.7,0.504,206933.3,206933.3,9980,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152302,369487.00
08/09/2015 16:30,2,1.291,ACTIVE,213.96,406.67,59.954,1439152203,"274151322000068","174011321042388",37.93,44.00,0,382.93,435.83,50.5,46.8,0.345,390405.9,390405.9,11022,0,0,0,L,1151911521,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152303,369488.00
08/09/2015 16:30,2,2.066,ACTIVE,213.51,353.47,59.949,1439152203,"274151322000076","174011321042388",28.25,43.20,0,334.54,383.53,59.1,55.2,0.415,518618.0,518618.0,11260,0,0,0,L,1151911521,1,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152303,369489.00
08/09/2015 16:30,2,2.113,ACTIVE,212.16,352.27,59.959,1439152203,"201051344000890","174011321042388",27.77,38.40,0,327.92,391.64,59.5,55.5,0.491,211596.8,211596.8,9993,0,0,0,L,1122011218,1,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152304,369490.00
08/09/2015 16:30,2,2.076,ACTIVE,212.83,353.47,59.965,1439152203,"201051344000900","174011321042388",28.49,32.80,0,330.33,392.55,60.0,55.9,0.495,212403.9,212403.9,10024,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152305,369491.00
08/09/2015 16:30,2,2.082,ACTIVE,213.29,354.67,59.975,1439152203,"201051344000633","174011321042388",28.15,37.30,0,330.03,392.55,59.4,55.4,0.508,201364.3,201364.3,10018,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152306,369492.00
08/09/2015 16:30,2,2.115,ACTIVE,212.83,353.77,59.965,1439152203,"201051344000983","174011321042388",28.35,34.50,0,329.73,392.55,60.7,56.7,0.504,209340.0,209340.0,10006,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152307,369493.00
08/09/2015 16:30,2,2.098,ACTIVE,212.16,352.87,59.965,1439152203,"201051344000917","174011321042388",28.07,36.30,0,329.43,391.94,59.7,55.7,0.508,212110.4,212110.4,10016,0,0,0,L,1122011218,1,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152308,369494.00
08/09/2015 16:30,2,2.059,ACTIVE,212.83,353.47,59.975,1439152203,"201051344000648","174011321042388",28.31,34.50,0,329.73,393.15,59.1,55.1,0.499,207393.7,207393.7,10008,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152309,369495.00
08/09/2015 16:30,2,2.041,ACTIVE,212.61,353.77,59.981,1439152203,"201051344001093","174011321042388",28.55,36.30,0,329.43,391.64,59.0,55.0,0.486,210320.8,210320.8,10001,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152310,369496.00
08/09/2015 16:30,2,2.109,ACTIVE,213.06,353.77,59.959,1439152203,"201051344000645","174011321042388",27.87,34.80,0,330.63,393.45,59.5,55.5,0.491,208313.4,208313.4,10013,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152311,369497.00
08/09/2015 16:30,2,1.969,ACTIVE,213.06,353.77,59.981,1439152203,"274151322000085","174011321042388",27.81,43.40,0,333.93,379.62,55.5,51.6,0.393,488194.3,488194.3,11260,0,0,0,L,1151911521,1,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152312,369498.00
08/09/2015 16:30,2,2.061,ACTIVE,213.06,353.47,59.986,1439152203,"201051344000651","174011321042388",28.33,37.00,0,329.43,392.25,59.1,55.1,0.482,207572.5,207572.5,9989,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152313,369499.00
08/09/2015 16:30,2,2.125,ACTIVE,212.61,353.77,59.991,1439152203,"201051344000867","174011321042388",28.19,35.80,0,329.13,390.14,60.7,56.6,0.495,200247.0,200247.0,10009,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152314,369500.00
08/09/2015 16:30,2,2.107,ACTIVE,212.16,351.67,59.986,1439152203,"201051344001230","174011321042388",28.11,37.30,0,327.32,388.94,60.0,56.0,0.521,211223.8,211223.8,10018,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152315,369501.00
08/09/2015 16:30,2,2.074,ACTIVE,213.29,355.88,59.975,1439152203,"201051344000576","174011321042388",28.39,33.30,0,331.53,392.85,59.6,55.6,0.495,207460.8,207460.8,10028,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152316,369502.00
08/09/2015 16:30,2,2.141,ACTIVE,212.83,354.37,59.933,1439152203,"201051344000579","174011321042388",28.19,38.00,0,331.23,394.05,61.1,57.1,0.517,214397.1,214397.1,9985,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439152317,369503.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369504.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369505.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369506.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369507.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369508.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369509.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369510.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369511.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369512.00
08/09/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439152203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153083,369513.00
08/09/2015 16:45,2,5.275,ACTIVE,215.77,351.67,59.975,1439153105,"201051344000955","174011321042388",27.81,40.00,0,328.52,396.75,148.6,141.5,0.707,213014.3,213014.3,9994,0,0,0,L,1122011218,1,122.46,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153181,369514.00
08/09/2015 16:45,2,5.359,ACTIVE,214.87,360.38,59.970,1439153105,"274151322000095","174011321042388",27.83,48.50,0,330.63,388.34,151.1,143.9,0.570,512547.9,512547.9,10898,0,0,0,L,1151911521,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153182,369515.00
08/09/2015 16:45,2,5.188,ACTIVE,216.00,352.87,59.975,1439153105,"201051344000868","174011321042388",28.23,35.40,0,327.92,399.46,148.4,141.3,0.676,199737.1,199737.1,10009,0,0,0,L,1122011218,1,122.68,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153183,369516.00
08/09/2015 16:45,2,5.209,ACTIVE,217.58,355.58,59.975,1439153105,"201051344000853","174011321042388",28.31,35.80,0,333.03,400.36,149.3,142.2,0.712,206164.6,206164.6,10012,0,0,0,L,1122011218,1,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153184,369517.00
08/09/2015 16:45,2,5.213,ACTIVE,216.45,353.47,59.959,1439153105,"201051344000582","174011321042388",27.55,38.20,0,326.12,400.06,145.4,138.5,0.681,205459.1,205459.1,9982,0,0,0,L,1122011218,1,123.14,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153185,369518.00
08/09/2015 16:45,2,5.271,ACTIVE,217.13,353.17,59.991,1439153105,"201051344000469","174011321042388",28.09,34.50,0,329.43,400.66,149.9,142.8,0.729,201440.4,201440.4,10003,0,0,0,L,1122011218,1,122.91,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153186,369519.00
08/09/2015 16:45,2,5.379,ACTIVE,217.13,354.97,59.959,1439153105,"201051344000988","174011321042388",27.69,36.80,0,330.63,400.96,150.8,143.7,0.712,200604.8,200604.8,9992,0,0,0,L,1122011218,1,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153187,369520.00
08/09/2015 16:45,2,5.379,ACTIVE,217.35,354.67,59.954,1439153105,"201051344001158","174011321042388",27.83,38.20,0,329.73,400.36,151.7,144.5,0.698,206346.0,206346.0,9993,0,0,0,L,1122011218,1,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153187,369521.00
08/09/2015 16:45,2,5.459,ACTIVE,216.22,353.77,59.954,1439153105,"201051344001025","174011321042388",27.99,39.50,0,328.82,398.86,154.7,147.3,0.703,210661.5,210661.5,9985,0,0,0,L,1122011218,1,122.91,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153188,369522.00
08/09/2015 16:45,2,5.559,ACTIVE,217.13,355.28,59.954,1439153105,"201051344000569","174011321042388",28.35,35.80,0,329.73,399.76,159.6,152.2,0.729,213932.0,213932.0,10012,0,0,0,L,1122011218,1,123.14,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153189,369523.00
08/09/2015 16:45,2,5.768,ACTIVE,217.58,355.58,59.975,1439153105,"201051344000458","174011321042388",27.95,37.30,0,330.03,400.36,163.2,155.6,0.791,209643.0,209643.0,10002,0,0,0,L,1122011218,1,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153191,369524.00
08/09/2015 16:45,2,5.328,ACTIVE,215.32,355.28,59.959,1439153105,"274151322000087","174011321042388",26.60,62.50,0,329.73,384.73,143.7,136.8,0.544,462906.7,462906.7,10835,0,0,0,L,1151911521,1,124.49,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153192,369525.00
08/09/2015 16:45,2,5.381,ACTIVE,215.32,344.15,59.949,1439153105,"274151322000052","174011321042388",27.67,47.00,0,329.13,386.83,150.8,143.6,0.575,494929.1,494929.1,11252,0,0,0,L,1151911521,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153193,369526.00
08/09/2015 16:45,2,5.830,ACTIVE,216.00,356.18,59.996,1439153105,"201051344001145","174011321042388",27.95,37.30,0,329.73,398.56,165.0,157.4,0.756,214731.5,214731.5,10009,0,0,0,L,1122011218,1,122.91,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153194,369527.00
08/09/2015 16:45,2,5.840,ACTIVE,215.77,354.97,59.965,1439153105,"201051344000685","174011321042388",27.77,38.80,0,328.82,397.35,164.2,156.5,0.804,213470.2,213470.2,10010,0,0,0,L,1122011218,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153195,369528.00
08/09/2015 16:45,2,5.395,ACTIVE,215.32,351.07,59.965,1439153105,"274151322000088","174011321042388",27.37,45.80,0,330.03,386.53,149.5,142.3,0.579,474893.2,474893.2,10857,0,0,0,L,1151911521,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153196,369529.00
08/09/2015 16:45,2,5.721,ACTIVE,216.67,355.28,59.959,1439153105,"201051344000438","174011321042388",27.95,39.80,0,328.52,398.56,162.0,154.4,0.769,213492.3,213492.3,9982,0,0,0,L,1122011218,1,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153197,369530.00
08/09/2015 16:45,2,5.777,ACTIVE,216.67,354.97,59.959,1439153105,"201051344001135","174011321042388",27.65,39.30,0,328.82,397.96,161.9,154.3,0.747,204976.3,204976.3,9964,0,0,0,L,1122011218,1,123.14,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153198,369531.00
08/09/2015 16:45,2,5.604,ACTIVE,216.22,353.47,59.954,1439153105,"201051344000417","174011321042388",27.95,40.40,0,326.42,397.05,158.5,151.0,0.756,208671.5,208671.5,9982,0,0,0,L,1122011218,1,122.68,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153199,369532.00
08/09/2015 16:45,2,5.689,ACTIVE,215.77,353.77,59.970,1439153105,"201051344000594","174011321042388",28.19,41.00,0,327.62,399.76,162.4,154.8,0.760,210236.8,210236.8,10004,0,0,0,L,1122011218,1,122.68,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153200,369533.00
08/09/2015 16:45,2,5.473,ACTIVE,215.32,349.56,59.986,1439153105,"274151322000083","174011321042388",27.45,48.50,0,329.73,385.33,152.2,144.9,0.601,490825.7,490825.7,11282,0,0,0,L,1151911521,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153201,369534.00
08/09/2015 16:45,2,5.777,ACTIVE,217.13,355.58,59.959,1439153105,"201051344000585","174011321042388",27.85,39.80,0,329.43,398.26,162.9,155.3,0.756,209673.8,209673.8,9984,0,0,0,L,1122011218,1,122.91,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153202,369535.00
08/09/2015 16:45,2,5.283,ACTIVE,215.54,367.00,59.986,1439153105,"274151322000054","174011321042388",27.37,47.30,0,329.73,387.14,146.4,139.4,0.570,485660.2,485660.2,10847,0,0,0,L,1151911521,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153203,369536.00
08/09/2015 16:45,2,5.588,ACTIVE,216.90,354.37,59.975,1439153105,"201051344001203","174011321042388",28.07,39.00,0,329.43,399.46,158.8,151.4,0.756,210555.5,210555.5,9995,0,0,0,L,1122011218,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153203,369537.00
08/09/2015 16:45,2,5.500,ACTIVE,215.77,353.47,59.965,1439153105,"201051344000646","174011321042388",28.13,39.80,0,327.92,397.66,156.6,149.3,0.742,206957.7,206957.7,9981,0,0,0,L,1122011218,1,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153204,369538.00
08/09/2015 16:45,2,3.629,ACTIVE,216.22,403.97,59.981,1439153105,"274151322000068","174011321042388",37.21,47.80,0,384.13,452.36,137.1,130.4,0.508,390426.8,390426.8,11023,0,0,0,L,1151911521,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153205,369539.00
08/09/2015 16:45,2,5.588,ACTIVE,216.22,367.30,59.949,1439153105,"274151322000076","174011321042388",28.17,47.00,0,332.43,388.64,159.4,151.9,0.614,518642.6,518642.6,11261,0,0,0,L,1151911521,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153206,369540.00
08/09/2015 16:45,2,5.752,ACTIVE,216.00,353.77,59.959,1439153105,"201051344000890","174011321042388",27.53,40.40,0,328.82,397.66,160.5,153.0,0.742,211621.3,211621.3,9994,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153207,369541.00
08/09/2015 16:45,2,5.736,ACTIVE,217.58,355.28,59.965,1439153105,"201051344000900","174011321042388",28.59,34.50,0,329.13,400.96,166.1,158.3,0.778,212428.9,212428.9,10025,0,0,0,L,1122011218,1,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153208,369542.00
08/09/2015 16:45,2,5.760,ACTIVE,217.13,357.08,59.959,1439153105,"201051344000633","174011321042388",27.85,38.40,0,329.43,400.06,162.4,154.9,0.751,201389.0,201389.0,10019,0,0,0,L,1122011218,1,123.36,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153209,369543.00
08/09/2015 16:45,2,5.672,ACTIVE,218.03,355.28,59.965,1439153105,"201051344000983","174011321042388",28.35,36.80,0,329.43,400.36,162.8,155.2,0.765,209365.1,209365.1,10007,0,0,0,L,1122011218,1,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153210,369544.00
08/09/2015 16:45,2,5.713,ACTIVE,216.90,355.28,59.938,1439153105,"201051344000917","174011321042388",27.89,38.80,0,328.22,397.96,161.4,153.9,0.782,212135.2,212135.2,10017,0,0,0,L,1122011218,1,123.14,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153211,369545.00
08/09/2015 16:45,2,5.539,ACTIVE,217.58,354.97,59.975,1439153105,"201051344000648","174011321042388",27.93,35.80,0,330.33,399.46,156.6,149.3,0.747,207418.2,207418.2,10009,0,0,0,L,1122011218,1,123.14,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153212,369546.00
08/09/2015 16:45,2,5.479,ACTIVE,217.13,356.18,59.986,1439153105,"201051344001093","174011321042388",27.93,38.40,0,328.82,400.06,154.9,147.6,0.716,210345.2,210345.2,10002,0,0,0,L,1122011218,1,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153213,369547.00
08/09/2015 16:45,2,5.590,ACTIVE,217.58,354.67,59.954,1439153105,"201051344000645","174011321042388",27.57,36.50,0,330.03,400.06,156.1,148.8,0.712,208338.2,208338.2,10014,0,0,0,L,1122011218,1,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153213,369548.00
08/09/2015 16:45,2,5.197,ACTIVE,215.54,362.49,59.970,1439153105,"274151322000085","174011321042388",27.57,46.40,0,330.63,387.44,145.1,138.1,0.539,488217.5,488217.5,11261,0,0,0,L,1151911521,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153214,369549.00
08/09/2015 16:45,2,5.455,ACTIVE,217.13,354.97,59.975,1439153105,"201051344000651","174011321042388",27.81,39.30,0,329.43,399.46,153.6,146.3,0.703,207597.2,207597.2,9990,0,0,0,L,1122011218,1,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153215,369550.00
08/09/2015 16:45,2,5.504,ACTIVE,216.90,355.28,59.981,1439153105,"201051344000867","174011321042388",27.81,37.50,0,328.82,399.46,155.2,147.8,0.712,200272.0,200272.0,10010,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153216,369551.00
08/09/2015 16:45,2,5.396,ACTIVE,215.54,352.27,59.949,1439153105,"201051344001230","174011321042388",28.01,39.30,0,327.92,396.75,153.2,145.9,0.720,211248.6,211248.6,10019,0,0,0,L,1122011218,1,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153217,369552.00
08/09/2015 16:45,2,5.451,ACTIVE,217.80,357.38,59.938,1439153105,"201051344000576","174011321042388",28.17,35.00,0,331.83,401.26,155.4,148.1,0.716,207485.6,207485.6,10029,0,0,0,L,1122011218,1,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153218,369553.00
08/09/2015 16:45,2,5.520,ACTIVE,217.58,353.77,59.959,1439153105,"201051344000579","174011321042388",27.81,40.20,0,330.03,399.46,155.4,148.1,0.729,214422.3,214422.3,9986,0,0,0,L,1122011218,1,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153219,369554.00
08/09/2015 16:45,2,3.391,ACTIVE,215.54,417.79,59.933,1439153105,"274151322000094","174011321042388",37.77,48.50,0,379.92,446.95,128.8,122.4,0.495,391166.2,391166.2,11412,0,0,0,L,1151911521,2,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153232,369555.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369556.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369557.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369558.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369559.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369560.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369561.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369562.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369563.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369564.00
08/09/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439153105,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439153985,369565.00
08/09/2015 17:00,2,6.002,ACTIVE,216.22,354.37,59.986,1439154003,"201051344000955","174011321042388",27.49,42.50,0,328.22,401.56,167.0,159.2,0.778,213052.7,213052.7,9995,0,0,0,L,1122011218,1,122.68,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154079,369566.00
08/09/2015 17:00,2,6.182,ACTIVE,215.32,359.48,59.975,1439154003,"274151322000095","174011321042388",27.61,52.00,0,331.83,389.54,172.8,164.9,0.641,512587.4,512587.4,10899,0,0,0,L,1151911521,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154079,369567.00
08/09/2015 17:00,2,6.174,ACTIVE,216.90,355.88,59.991,1439154003,"201051344000868","174011321042388",27.51,37.00,0,330.03,401.56,172.1,164.1,0.795,199776.6,199776.6,10010,0,0,0,L,1122011218,1,123.14,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154080,369568.00
08/09/2015 17:00,2,6.047,ACTIVE,218.26,358.88,59.965,1439154003,"201051344000853","174011321042388",28.23,38.00,0,331.83,408.48,172.8,164.8,0.818,206204.4,206204.4,10013,0,0,0,L,1122011218,1,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154081,369569.00
08/09/2015 17:00,2,6.041,ACTIVE,217.35,358.58,59.991,1439154003,"201051344000582","174011321042388",27.59,40.60,0,330.33,401.86,168.9,161.1,0.791,205497.9,205497.9,9983,0,0,0,L,1122011218,1,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154082,369570.00
08/09/2015 17:00,2,6.102,ACTIVE,218.03,357.98,59.954,1439154003,"201051344000469","174011321042388",27.91,35.80,0,331.53,403.07,172.6,164.6,0.826,201479.9,201479.9,10004,0,0,0,L,1122011218,1,123.36,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154083,369571.00
08/09/2015 17:00,2,6.154,ACTIVE,218.03,358.28,59.981,1439154003,"201051344000988","174011321042388",27.49,38.40,0,331.23,406.67,171.4,163.5,0.795,200644.1,200644.1,9993,0,0,0,L,1122011218,1,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154084,369572.00
08/09/2015 17:00,2,6.080,ACTIVE,218.26,357.08,59.965,1439154003,"201051344001158","174011321042388",27.55,39.50,0,330.63,401.86,169.7,161.9,0.800,206385.1,206385.1,9994,0,0,0,L,1122011218,1,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154085,369573.00
08/09/2015 17:00,2,6.223,ACTIVE,217.13,355.58,59.986,1439154003,"201051344001025","174011321042388",27.61,42.00,0,330.33,402.77,173.9,165.9,0.778,210701.4,210701.4,9986,0,0,0,L,1122011218,1,123.36,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154086,369574.00
08/09/2015 17:00,2,6.143,ACTIVE,217.80,358.28,59.986,1439154003,"201051344000569","174011321042388",27.67,38.40,0,331.53,403.07,172.2,164.3,0.804,213971.5,213971.5,10013,0,0,0,L,1122011218,1,123.36,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154087,369575.00
08/09/2015 17:00,2,3.854,ACTIVE,215.54,408.48,59.970,1439154003,"274151322000094","174011321042388",37.75,50.60,0,379.62,447.25,146.8,139.8,0.570,391198.5,391198.5,11413,0,0,0,L,1151911521,1,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154088,369576.00
08/09/2015 17:00,2,6.154,ACTIVE,218.26,358.28,59.975,1439154003,"201051344000458","174011321042388",27.67,38.80,0,332.13,402.46,172.4,164.5,0.826,209682.6,209682.6,10003,0,0,0,L,1122011218,1,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154089,369577.00
08/09/2015 17:00,2,5.766,ACTIVE,215.77,361.29,59.986,1439154003,"274151322000087","174011321042388",25.78,64.80,0,332.13,384.43,150.7,143.5,0.579,462941.5,462941.5,10836,0,0,0,L,1151911521,1,124.49,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154090,369578.00
08/09/2015 17:00,2,5.789,ACTIVE,215.77,347.46,59.970,1439154003,"274151322000052","174011321042388",27.04,51.30,0,331.53,385.63,158.5,151.1,0.619,494965.5,494965.5,11253,0,0,0,L,1151911521,1,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154091,369579.00
08/09/2015 17:00,2,6.182,ACTIVE,216.45,354.37,59.981,1439154003,"201051344001145","174011321042388",27.53,40.00,0,329.73,402.46,172.3,164.4,0.791,214771.1,214771.1,10010,0,0,0,L,1122011218,1,123.14,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154092,369580.00
08/09/2015 17:00,2,6.152,ACTIVE,216.45,354.97,59.959,1439154003,"201051344000685","174011321042388",27.39,41.00,0,328.82,402.46,170.6,162.7,0.849,213509.4,213509.4,10011,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154093,369581.00
08/09/2015 17:00,2,5.693,ACTIVE,215.54,349.86,59.986,1439154003,"274151322000088","174011321042388",26.96,48.30,0,331.83,385.33,155.3,148.0,0.592,474928.9,474928.9,10858,0,0,0,L,1151911521,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154094,369582.00
08/09/2015 17:00,2,6.088,ACTIVE,216.90,356.78,59.986,1439154003,"201051344000438","174011321042388",27.19,42.80,0,328.82,401.26,167.7,159.9,0.795,213530.9,213530.9,9983,0,0,0,L,1122011218,1,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154095,369583.00
08/09/2015 17:00,2,6.086,ACTIVE,217.13,356.78,59.975,1439154003,"201051344001135","174011321042388",27.47,41.50,0,328.52,401.86,169.3,161.5,0.782,205015.2,205015.2,9965,0,0,0,L,1122011218,1,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154096,369584.00
08/09/2015 17:00,2,6.082,ACTIVE,216.67,355.88,59.981,1439154003,"201051344000417","174011321042388",26.88,43.40,0,329.13,401.56,165.7,158.0,0.787,208709.7,208709.7,9983,0,0,0,L,1122011218,1,122.91,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154097,369585.00
08/09/2015 17:00,2,6.135,ACTIVE,216.45,355.88,59.996,1439154003,"201051344000594","174011321042388",27.61,43.60,0,327.92,404.27,171.3,163.4,0.804,210276.4,210276.4,10005,0,0,0,L,1122011218,1,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154098,369586.00
08/09/2015 17:00,2,5.906,ACTIVE,215.09,346.86,59.981,1439154003,"274151322000083","174011321042388",26.96,52.30,0,331.23,386.53,161.1,153.6,0.645,490862.6,490862.6,11283,0,0,0,L,1151911521,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154099,369587.00
08/09/2015 17:00,2,6.385,ACTIVE,217.58,359.18,59.986,1439154003,"201051344000585","174011321042388",27.29,41.50,0,330.03,402.16,176.5,168.4,0.826,209714.2,209714.2,9985,0,0,0,L,1122011218,1,123.36,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154099,369588.00
08/09/2015 17:00,2,5.777,ACTIVE,215.77,364.59,59.986,1439154003,"274151322000054","174011321042388",27.00,50.20,0,331.53,386.23,157.9,150.5,0.619,485696.4,485696.4,10848,0,0,0,L,1151911521,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154100,369589.00
08/09/2015 17:00,2,6.180,ACTIVE,217.58,356.78,59.981,1439154003,"201051344001203","174011321042388",27.35,42.00,0,331.53,401.56,171.3,163.4,0.809,210595.0,210595.0,9996,0,0,0,L,1122011218,1,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154101,369590.00
08/09/2015 17:00,2,6.057,ACTIVE,216.22,355.88,59.981,1439154003,"201051344000646","174011321042388",27.59,41.80,0,327.92,402.77,169.2,161.4,0.778,206996.5,206996.5,9982,0,0,0,L,1122011218,1,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154102,369591.00
08/09/2015 17:00,2,3.930,ACTIVE,216.67,414.19,59.991,1439154003,"274151322000068","174011321042388",37.09,50.80,0,379.92,444.24,147.7,140.6,0.557,390460.6,390460.6,11024,0,0,0,L,1151911521,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154103,369592.00
08/09/2015 17:00,2,6.135,ACTIVE,216.22,366.10,59.975,1439154003,"274151322000076","174011321042388",27.41,50.60,0,331.23,387.44,170.2,162.4,0.663,518681.8,518681.8,11262,0,0,0,L,1151911521,1,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154104,369593.00
08/09/2015 17:00,2,6.143,ACTIVE,216.22,356.48,59.996,1439154003,"201051344000890","174011321042388",27.19,43.00,0,328.52,402.77,169.1,161.3,0.787,211660.3,211660.3,9995,0,0,0,L,1122011218,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154105,369594.00
08/09/2015 17:00,2,6.131,ACTIVE,217.80,358.58,59.975,1439154003,"201051344000900","174011321042388",28.09,36.50,0,330.93,403.07,174.3,166.3,0.795,212469.1,212469.1,10026,0,0,0,L,1122011218,1,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154106,369595.00
08/09/2015 17:00,2,6.096,ACTIVE,217.35,358.28,59.981,1439154003,"201051344000633","174011321042388",27.57,40.80,0,330.93,401.26,170.3,162.4,0.813,201428.3,201428.3,10020,0,0,0,L,1122011218,1,123.81,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154107,369596.00
08/09/2015 17:00,2,6.143,ACTIVE,218.26,358.58,60.018,1439154003,"201051344000983","174011321042388",27.89,38.20,0,330.93,403.37,173.6,165.6,0.813,209405.1,209405.1,10008,0,0,0,L,1122011218,1,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154108,369597.00
08/09/2015 17:00,2,6.150,ACTIVE,217.35,357.68,59.981,1439154003,"201051344000917","174011321042388",27.63,41.30,0,330.33,401.86,172.2,164.3,0.813,212174.8,212174.8,10018,0,0,0,L,1122011218,1,123.59,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154109,369598.00
08/09/2015 17:00,2,6.057,ACTIVE,218.03,357.08,59.965,1439154003,"201051344000648","174011321042388",27.57,37.80,0,331.23,402.16,169.1,161.3,0.787,207457.2,207457.2,10010,0,0,0,L,1122011218,1,123.59,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154109,369599.00
