ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 17:00,2,5.980,ACTIVE,217.35,357.98,59.965,1439154003,"201051344001093","174011321042388",27.67,40.20,0,330.33,400.66,167.6,159.8,0.769,210384.0,210384.0,10003,0,0,0,L,1122011218,1,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154110,369600.00
08/09/2015 17:00,2,6.135,ACTIVE,218.03,357.68,59.986,1439154003,"201051344000645","174011321042388",27.59,38.00,0,331.23,402.16,171.4,163.6,0.778,208377.8,208377.8,10015,0,0,0,L,1122011218,1,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154111,369601.00
08/09/2015 17:00,2,5.787,ACTIVE,216.00,356.78,59.986,1439154003,"274151322000085","174011321042388",27.21,49.00,0,331.53,385.93,159.4,151.9,0.605,488254.2,488254.2,11262,0,0,0,L,1151911521,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154112,369602.00
08/09/2015 17:00,2,6.166,ACTIVE,217.58,357.68,60.012,1439154003,"201051344000651","174011321042388",27.29,41.30,0,330.93,401.26,170.3,162.4,0.769,207636.5,207636.5,9991,0,0,0,L,1122011218,1,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154113,369603.00
08/09/2015 17:00,2,6.092,ACTIVE,217.35,354.97,59.981,1439154003,"201051344000867","174011321042388",27.75,38.80,0,330.33,401.56,171.2,163.3,0.800,200311.6,200311.6,10011,0,0,0,L,1122011218,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154114,369604.00
08/09/2015 17:00,2,6.045,ACTIVE,216.00,354.67,59.991,1439154003,"201051344001230","174011321042388",27.77,41.50,0,327.92,402.46,170.1,162.2,0.804,211287.7,211287.7,10020,0,0,0,L,1122011218,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154115,369605.00
08/09/2015 17:00,2,6.180,ACTIVE,218.03,359.78,59.986,1439154003,"201051344000576","174011321042388",27.27,37.00,0,331.83,403.07,170.7,162.9,0.787,207525.1,207525.1,10030,0,0,0,L,1122011218,1,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154116,369606.00
08/09/2015 17:00,2,6.180,ACTIVE,218.26,358.88,59.986,1439154003,"201051344000579","174011321042388",27.35,42.00,0,332.43,406.37,171.1,163.3,0.800,214461.8,214461.8,9987,0,0,0,L,1122011218,1,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154117,369607.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369608.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369609.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369610.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369611.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369612.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369613.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369614.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369615.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369616.00
08/09/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439154003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154883,369617.00
08/09/2015 17:15,2,2.375,ACTIVE,212.16,355.88,59.970,1439154904,"201051344000955","174011321042388",27.19,41.50,0,315.90,396.45,65.4,61.2,0.570,213083.1,213083.1,9996,0,0,0,L,1122011218,1,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154979,369618.00
08/09/2015 17:15,2,2.375,ACTIVE,212.61,362.19,59.954,1439154904,"274151322000095","174011321042388",27.61,49.80,0,329.13,386.53,66.4,62.2,0.446,512618.7,512618.7,10900,0,0,0,L,1151911521,1,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154980,369619.00
08/09/2015 17:15,2,2.365,ACTIVE,212.61,355.88,59.970,1439154904,"201051344000868","174011321042388",27.73,35.80,0,317.70,397.66,66.5,62.2,0.557,199807.7,199807.7,10011,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154981,369620.00
08/09/2015 17:15,2,2.387,ACTIVE,213.51,359.48,59.975,1439154904,"201051344000853","174011321042388",27.57,36.80,0,319.51,399.16,66.7,62.5,0.557,206235.7,206235.7,10014,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154982,369621.00
08/09/2015 17:15,2,2.320,ACTIVE,213.29,358.58,59.975,1439154904,"201051344000582","174011321042388",27.51,39.80,0,315.00,397.35,64.7,60.5,0.535,205528.4,205528.4,9984,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154983,369622.00
08/09/2015 17:15,2,2.348,ACTIVE,213.06,358.58,59.975,1439154904,"201051344000469","174011321042388",27.93,34.80,0,315.60,400.06,66.4,62.2,0.575,201511.0,201511.0,10005,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154984,369623.00
08/09/2015 17:15,2,2.391,ACTIVE,213.06,359.48,59.970,1439154904,"201051344000988","174011321042388",27.17,37.00,0,316.20,398.56,65.8,61.6,0.557,200675.1,200675.1,9994,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154985,369624.00
08/09/2015 17:15,2,2.365,ACTIVE,213.06,356.48,59.970,1439154904,"201051344001158","174011321042388",27.33,38.40,0,316.80,396.75,65.5,61.3,0.557,206415.7,206415.7,9995,0,0,0,L,1122011218,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154986,369625.00
08/09/2015 17:15,2,2.418,ACTIVE,212.83,356.18,59.959,1439154904,"201051344001025","174011321042388",27.35,40.80,0,315.60,399.46,67.0,62.8,0.539,210732.8,210732.8,9987,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154987,369626.00
08/09/2015 17:15,2,2.375,ACTIVE,212.83,357.68,59.965,1439154904,"201051344000569","174011321042388",27.51,37.00,0,317.10,397.96,66.2,61.9,0.548,214002.5,214002.5,10014,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154988,369627.00
08/09/2015 17:15,2,1.551,ACTIVE,212.83,387.74,59.954,1439154904,"274151322000094","174011321042388",34.93,48.50,0,333.93,444.24,55.2,51.3,0.380,391224.7,391224.7,11414,0,0,0,L,1151911521,1,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154988,369628.00
08/09/2015 17:15,2,2.326,ACTIVE,213.29,357.08,59.965,1439154904,"201051344000458","174011321042388",27.93,38.00,0,316.80,398.26,65.8,61.6,0.570,209713.6,209713.6,10004,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154989,369629.00
08/09/2015 17:15,2,2.197,ACTIVE,213.96,352.57,59.933,1439154904,"274151322000087","174011321042388",26.06,64.30,0,327.32,382.63,58.0,54.1,0.384,462968.6,462968.6,10837,0,0,0,L,1151911521,1,122.68,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154990,369630.00
08/09/2015 17:15,2,2.250,ACTIVE,212.38,353.77,59.959,1439154904,"274151322000052","174011321042388",26.92,49.50,0,325.82,384.43,61.3,57.3,0.438,494994.0,494994.0,11254,0,0,0,L,1151911521,1,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154991,369631.00
08/09/2015 17:15,2,2.373,ACTIVE,212.83,356.48,59.970,1439154904,"201051344001145","174011321042388",27.41,39.30,0,316.80,401.86,65.8,61.6,0.539,214802.0,214802.0,10011,0,0,0,L,1122011218,1,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154992,369632.00
08/09/2015 17:15,2,2.311,ACTIVE,212.61,354.67,59.959,1439154904,"201051344000685","174011321042388",27.43,40.00,0,314.70,397.66,64.2,60.0,0.579,213539.9,213539.9,10012,0,0,0,L,1122011218,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154993,369633.00
08/09/2015 17:15,2,2.172,ACTIVE,212.83,362.19,59.970,1439154904,"274151322000088","174011321042388",26.88,46.60,0,328.52,384.13,59.2,55.2,0.415,474956.6,474956.6,10859,0,0,0,L,1151911521,1,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154994,369634.00
08/09/2015 17:15,2,2.289,ACTIVE,212.83,356.18,59.959,1439154904,"201051344000438","174011321042388",27.47,41.30,0,315.60,397.05,63.7,59.5,0.548,213561.0,213561.0,9984,0,0,0,L,1122011218,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154995,369635.00
08/09/2015 17:15,2,2.340,ACTIVE,212.38,355.28,59.965,1439154904,"201051344001135","174011321042388",27.45,40.20,0,317.70,397.05,65.0,60.9,0.535,205045.6,205045.6,9966,0,0,0,L,1122011218,1,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154996,369636.00
08/09/2015 17:15,2,2.283,ACTIVE,212.61,354.37,59.965,1439154904,"201051344000417","174011321042388",27.25,42.30,0,315.60,396.75,63.1,59.0,0.539,208739.4,208739.4,9984,0,0,0,L,1122011218,1,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154997,369637.00
08/09/2015 17:15,2,2.324,ACTIVE,212.38,357.68,59.954,1439154904,"201051344000594","174011321042388",27.45,42.30,0,316.50,398.26,64.6,60.4,0.535,210307.0,210307.0,10006,0,0,0,L,1122011218,1,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154998,369638.00
08/09/2015 17:15,2,2.227,ACTIVE,213.29,348.06,59.954,1439154904,"274151322000083","174011321042388",26.86,49.80,0,327.32,384.43,60.6,56.6,0.415,490891.3,490891.3,11284,0,0,0,L,1151911521,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439154999,369639.00
08/09/2015 17:15,2,2.383,ACTIVE,213.06,356.48,59.965,1439154904,"201051344000585","174011321042388",27.67,40.00,0,316.50,397.66,66.8,62.5,0.557,209745.8,209745.8,9986,0,0,0,L,1122011218,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155000,369640.00
08/09/2015 17:15,2,2.162,ACTIVE,213.29,355.88,59.970,1439154904,"274151322000054","174011321042388",27.15,47.00,0,326.72,384.13,59.5,55.5,0.407,485724.5,485724.5,10849,0,0,0,L,1151911521,1,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155001,369641.00
08/09/2015 17:15,2,2.295,ACTIVE,213.06,355.88,59.970,1439154904,"201051344001203","174011321042388",27.57,40.60,0,317.70,397.66,64.1,59.9,0.544,210625.6,210625.6,9997,0,0,0,L,1122011218,1,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155001,369642.00
08/09/2015 17:15,2,2.301,ACTIVE,212.38,355.28,59.970,1439154904,"201051344000646","174011321042388",27.00,40.60,0,314.10,399.16,62.9,58.8,0.544,207026.7,207026.7,9983,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155002,369643.00
08/09/2015 17:15,2,1.443,ACTIVE,213.96,401.86,59.970,1439154904,"274151322000068","174011321042388",37.00,48.80,0,336.04,445.15,53.6,49.8,0.367,390486.6,390486.6,11025,0,0,0,L,1151911521,1,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155003,369644.00
08/09/2015 17:15,2,2.273,ACTIVE,213.74,350.77,59.959,1439154904,"274151322000076","174011321042388",27.59,49.00,0,328.82,385.03,63.5,59.4,0.429,518712.1,518712.1,11263,0,0,0,L,1151911521,1,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155004,369645.00
08/09/2015 17:15,2,2.301,ACTIVE,212.38,354.67,59.975,1439154904,"201051344000890","174011321042388",27.00,42.00,0,317.70,397.35,63.0,58.8,0.517,211690.4,211690.4,9996,0,0,0,L,1122011218,1,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155005,369646.00
08/09/2015 17:15,2,2.260,ACTIVE,212.83,355.58,59.965,1439154904,"201051344000900","174011321042388",27.77,35.40,0,316.80,397.66,63.6,59.4,0.530,212499.9,212499.9,10027,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155006,369647.00
08/09/2015 17:15,2,2.266,ACTIVE,213.06,356.18,59.938,1439154904,"201051344000633","174011321042388",27.14,39.80,0,318.30,397.35,62.2,58.1,0.526,201458.4,201458.4,10021,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155007,369648.00
08/09/2015 17:15,2,2.287,ACTIVE,213.29,354.07,59.965,1439154904,"201051344000983","174011321042388",27.49,37.00,0,317.40,398.56,63.7,59.5,0.539,209435.8,209435.8,10009,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155008,369649.00
08/09/2015 17:15,2,2.244,ACTIVE,213.06,356.18,59.996,1439154904,"201051344000917","174011321042388",27.55,39.80,0,318.30,397.35,62.6,58.5,0.521,212205.2,212205.2,10019,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155009,369650.00
08/09/2015 17:15,2,2.164,ACTIVE,213.51,356.48,59.938,1439154904,"201051344000648","174011321042388",27.87,36.80,0,314.70,397.66,61.1,57.0,0.508,207487.0,207487.0,10011,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155010,369651.00
08/09/2015 17:15,2,2.131,ACTIVE,213.06,355.28,59.965,1439154904,"201051344001093","174011321042388",28.15,39.30,0,318.30,395.85,60.8,56.7,0.495,210413.5,210413.5,10004,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155011,369652.00
08/09/2015 17:15,2,2.217,ACTIVE,213.29,356.48,59.954,1439154904,"201051344000645","174011321042388",27.19,37.30,0,318.91,398.86,61.1,57.0,0.499,208407.9,208407.9,10016,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155012,369653.00
08/09/2015 17:15,2,2.084,ACTIVE,213.29,348.96,59.965,1439154904,"274151322000085","174011321042388",27.37,47.00,0,330.33,385.03,57.8,53.8,0.407,488282.2,488282.2,11263,0,0,0,L,1151911521,1,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155013,369654.00
08/09/2015 17:15,2,2.205,ACTIVE,213.06,354.67,59.965,1439154904,"201051344000651","174011321042388",27.21,40.00,0,318.00,397.35,60.8,56.7,0.495,207666.5,207666.5,9992,0,0,0,L,1122011218,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155014,369655.00
08/09/2015 17:15,2,2.230,ACTIVE,213.06,353.17,59.965,1439154904,"201051344000867","174011321042388",27.33,38.00,0,318.30,396.75,61.8,57.7,0.499,200341.7,200341.7,10012,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155014,369656.00
08/09/2015 17:15,2,2.186,ACTIVE,212.16,353.17,59.970,1439154904,"201051344001230","174011321042388",27.59,40.00,0,315.00,397.35,61.1,57.1,0.504,211317.5,211317.5,10021,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155015,369657.00
08/09/2015 17:15,2,2.145,ACTIVE,213.29,355.28,59.965,1439154904,"201051344000576","174011321042388",27.75,35.60,0,319.21,398.26,60.3,56.3,0.504,207554.9,207554.9,10031,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155016,369658.00
08/09/2015 17:15,2,2.223,ACTIVE,213.06,355.88,59.954,1439154904,"201051344000579","174011321042388",27.45,40.40,0,318.30,397.35,61.8,57.7,0.526,214491.8,214491.8,9988,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155017,369659.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369660.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369661.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369662.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369663.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369664.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369665.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369666.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369667.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369668.00
08/09/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439154904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155784,369669.00
08/09/2015 17:30,2,1.691,ACTIVE,212.16,348.96,59.970,1439155803,"201051344000955","174011321042388",27.89,38.00,0,317.70,397.35,47.7,44.1,0.398,213097.1,213097.1,9997,0,0,0,L,1122011218,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155878,369670.00
08/09/2015 17:30,2,1.684,ACTIVE,213.96,347.46,59.965,1439155803,"274151322000095","174011321042388",27.83,44.50,0,329.73,389.24,47.5,43.9,0.314,512632.8,512632.8,10901,0,0,0,L,1151911521,1,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155878,369671.00
08/09/2015 17:30,2,1.688,ACTIVE,212.61,348.66,59.981,1439155803,"201051344000868","174011321042388",27.97,33.00,0,317.40,399.46,47.8,44.2,0.393,199822.0,199822.0,10012,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155879,369672.00
08/09/2015 17:30,2,1.662,ACTIVE,213.06,351.07,59.975,1439155803,"201051344000853","174011321042388",28.27,33.80,0,318.00,404.27,47.6,44.0,0.393,206250.0,206250.0,10015,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155880,369673.00
08/09/2015 17:30,2,1.652,ACTIVE,213.06,349.86,59.975,1439155803,"201051344000582","174011321042388",27.75,36.50,0,317.70,400.66,46.5,43.0,0.393,205542.3,205542.3,9985,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155881,369674.00
08/09/2015 17:30,2,1.676,ACTIVE,212.61,350.77,59.965,1439155803,"201051344000469","174011321042388",28.03,32.00,0,317.10,400.36,47.6,44.0,0.415,201525.3,201525.3,10006,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155882,369675.00
08/09/2015 17:30,2,1.678,ACTIVE,212.61,351.67,59.970,1439155803,"201051344000988","174011321042388",27.73,34.30,0,317.40,400.66,47.2,43.6,0.398,200689.2,200689.2,9995,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155884,369676.00
08/09/2015 17:30,2,1.672,ACTIVE,212.61,350.17,59.970,1439155803,"201051344001158","174011321042388",27.79,35.40,0,319.51,399.76,47.1,43.6,0.389,206429.8,206429.8,9996,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155885,369677.00
08/09/2015 17:30,2,1.701,ACTIVE,212.38,348.96,59.949,1439155803,"201051344001025","174011321042388",27.91,37.50,0,316.80,399.16,48.1,44.5,0.389,210747.2,210747.2,9988,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155886,369678.00
08/09/2015 17:30,2,1.670,ACTIVE,212.61,349.26,59.975,1439155803,"201051344000569","174011321042388",28.15,34.00,0,317.10,400.06,47.6,44.1,0.398,214016.8,214016.8,10015,0,0,0,L,1122011218,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155887,369679.00
08/09/2015 17:30,2,1.053,ACTIVE,213.06,404.27,59.970,1439155803,"274151322000094","174011321042388",37.39,44.50,0,335.74,438.53,39.6,36.3,0.270,391236.5,391236.5,11415,0,0,0,L,1151911521,1,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155888,369680.00
08/09/2015 17:30,2,1.670,ACTIVE,212.61,348.96,59.975,1439155803,"201051344000458","174011321042388",27.99,34.80,0,316.80,400.66,47.3,43.8,0.407,209727.8,209727.8,10005,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155888,369681.00
08/09/2015 17:30,2,1.562,ACTIVE,212.38,351.37,59.970,1439155803,"274151322000087","174011321042388",26.66,59.80,0,328.22,384.13,42.2,38.8,0.292,462981.0,462981.0,10838,0,0,0,L,1151911521,1,122.68,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155889,369682.00
08/09/2015 17:30,2,1.600,ACTIVE,213.51,354.97,59.970,1439155803,"274151322000052","174011321042388",27.45,45.00,0,329.43,386.23,44.5,41.0,0.283,495007.1,495007.1,11255,0,0,0,L,1151911521,1,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155890,369683.00
08/09/2015 17:30,2,1.691,ACTIVE,212.38,349.26,59.970,1439155803,"201051344001145","174011321042388",27.85,36.30,0,318.30,399.16,47.8,44.2,0.389,214816.2,214816.2,10012,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155891,369684.00
08/09/2015 17:30,2,1.627,ACTIVE,212.16,348.96,59.981,1439155803,"201051344000685","174011321042388",28.11,37.00,0,314.40,397.96,46.3,42.7,0.407,213553.7,213553.7,10013,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155892,369685.00
08/09/2015 17:30,2,1.543,ACTIVE,212.61,346.56,59.975,1439155803,"274151322000088","174011321042388",27.35,42.50,0,330.93,385.33,42.7,39.3,0.292,474969.3,474969.3,10860,0,0,0,L,1151911521,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155893,369686.00
08/09/2015 17:30,2,1.650,ACTIVE,212.61,349.56,59.954,1439155803,"201051344000438","174011321042388",28.01,38.40,0,317.70,398.26,46.8,43.3,0.398,213574.8,213574.8,9985,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155894,369687.00
08/09/2015 17:30,2,1.693,ACTIVE,212.16,348.96,59.986,1439155803,"201051344001135","174011321042388",27.99,37.00,0,317.40,397.66,48.0,44.5,0.384,205059.8,205059.8,9967,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155895,369688.00
08/09/2015 17:30,2,1.658,ACTIVE,212.38,349.86,59.986,1439155803,"201051344000417","174011321042388",27.77,39.30,0,319.81,397.05,46.7,43.2,0.402,208753.2,208753.2,9985,0,0,0,L,1122011218,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155896,369689.00
08/09/2015 17:30,2,1.701,ACTIVE,211.93,348.36,59.975,1439155803,"201051344000594","174011321042388",27.93,39.30,0,317.70,399.76,48.1,44.5,0.407,210321.2,210321.2,10007,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155897,369690.00
08/09/2015 17:30,2,1.582,ACTIVE,212.61,346.56,59.981,1439155803,"274151322000083","174011321042388",27.71,45.30,0,328.52,385.33,44.4,40.9,0.323,490904.4,490904.4,11285,0,0,0,L,1151911521,1,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155898,369691.00
08/09/2015 17:30,2,1.752,ACTIVE,212.83,350.77,59.981,1439155803,"201051344000585","174011321042388",27.93,37.00,0,315.90,398.56,49.5,45.9,0.407,209760.5,209760.5,9987,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155899,369692.00
08/09/2015 17:30,2,1.572,ACTIVE,213.51,355.58,59.970,1439155803,"274151322000054","174011321042388",27.67,42.50,0,330.33,386.23,44.0,40.6,0.305,485737.5,485737.5,10850,0,0,0,L,1151911521,1,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155900,369693.00
08/09/2015 17:30,2,1.711,ACTIVE,212.83,348.96,60.018,1439155803,"201051344001203","174011321042388",27.97,37.50,0,315.00,399.16,48.5,44.9,0.415,210639.8,210639.8,9998,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155901,369694.00
08/09/2015 17:30,2,1.686,ACTIVE,212.16,349.56,59.981,1439155803,"201051344000646","174011321042388",27.93,37.80,0,316.50,398.56,47.7,44.1,0.398,207040.7,207040.7,9984,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155902,369695.00
08/09/2015 17:30,2,1.082,ACTIVE,214.19,400.96,59.981,1439155803,"274151322000068","174011321042388",37.25,45.00,0,335.74,442.14,41.1,37.8,0.278,390498.5,390498.5,11026,0,0,0,L,1151911521,1,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155903,369696.00
08/09/2015 17:30,2,1.693,ACTIVE,213.96,352.27,59.986,1439155803,"274151322000076","174011321042388",27.87,44.00,0,330.63,388.34,47.9,44.3,0.318,518726.2,518726.2,11264,0,0,0,L,1151911521,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155904,369697.00
08/09/2015 17:30,2,1.715,ACTIVE,212.38,349.26,59.991,1439155803,"201051344000890","174011321042388",27.91,39.00,0,317.70,397.35,48.5,44.9,0.398,211704.5,211704.5,9997,0,0,0,L,1122011218,1,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155905,369698.00
08/09/2015 17:30,2,1.674,ACTIVE,212.83,350.47,60.002,1439155803,"201051344000900","174011321042388",28.41,33.00,0,316.50,401.26,48.1,44.5,0.398,212514.2,212514.2,10028,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155906,369699.00
08/09/2015 17:30,2,1.697,ACTIVE,213.06,351.97,59.981,1439155803,"201051344000633","174011321042388",27.75,37.00,0,317.10,400.96,47.7,44.1,0.398,201472.5,201472.5,10022,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155907,369700.00
08/09/2015 17:30,2,1.703,ACTIVE,212.83,349.86,59.981,1439155803,"201051344000983","174011321042388",28.31,34.30,0,317.40,400.66,48.8,45.2,0.407,209450.2,209450.2,10010,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155908,369701.00
08/09/2015 17:30,2,1.688,ACTIVE,212.61,349.86,59.986,1439155803,"201051344000917","174011321042388",28.19,36.50,0,317.40,399.16,48.2,44.6,0.407,212219.4,212219.4,10020,0,0,0,L,1122011218,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155909,369702.00
08/09/2015 17:30,2,1.674,ACTIVE,213.06,350.47,59.949,1439155803,"201051344000648","174011321042388",27.99,34.30,0,316.50,399.76,47.5,43.9,0.393,207501.0,207501.0,10012,0,0,0,L,1122011218,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155910,369703.00
08/09/2015 17:30,2,1.645,ACTIVE,212.61,351.07,59.986,1439155803,"201051344001093","174011321042388",28.57,36.30,0,318.91,399.16,47.6,44.0,0.393,210427.4,210427.4,10005,0,0,0,L,1122011218,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155910,369704.00
08/09/2015 17:30,2,1.717,ACTIVE,213.29,350.17,60.002,1439155803,"201051344000645","174011321042388",27.45,34.50,0,318.00,400.66,47.7,44.1,0.398,208421.9,208421.9,10017,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155911,369705.00
08/09/2015 17:30,2,1.605,ACTIVE,213.06,348.06,59.986,1439155803,"274151322000085","174011321042388",27.47,43.00,0,332.13,385.33,44.7,41.2,0.296,488295.3,488295.3,11264,0,0,0,L,1151911521,1,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155912,369706.00
08/09/2015 17:30,2,1.666,ACTIVE,212.83,350.47,59.991,1439155803,"201051344000651","174011321042388",28.17,36.80,0,318.30,398.26,47.5,44.0,0.398,207680.3,207680.3,9993,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155913,369707.00
08/09/2015 17:30,2,1.729,ACTIVE,212.83,349.26,59.981,1439155803,"201051344000867","174011321042388",27.99,35.40,0,316.20,398.56,49.0,45.4,0.402,200355.8,200355.8,10013,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155914,369708.00
08/09/2015 17:30,2,1.693,ACTIVE,212.16,348.96,59.986,1439155803,"201051344001230","174011321042388",28.31,37.30,0,316.50,397.35,48.5,44.9,0.407,211331.5,211331.5,10022,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155915,369709.00
08/09/2015 17:30,2,1.670,ACTIVE,213.29,352.27,59.991,1439155803,"201051344000576","174011321042388",28.31,33.00,0,317.40,400.96,47.9,44.3,0.389,207568.8,207568.8,10032,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155916,369710.00
08/09/2015 17:30,2,1.754,ACTIVE,212.61,350.77,59.996,1439155803,"201051344000579","174011321042388",27.83,37.50,0,316.50,400.06,49.5,45.8,0.402,214506.1,214506.1,9989,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439155917,369711.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369712.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369713.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369714.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369715.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369716.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369717.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369718.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369719.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369720.00
08/09/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439155803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156683,369721.00
08/09/2015 17:45,2,2.105,ACTIVE,212.16,353.17,59.965,1439156703,"201051344000955","174011321042388",28.19,36.00,0,329.43,384.43,60.1,56.1,0.508,213110.4,213110.4,9998,0,0,0,L,1122011218,1,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156779,369722.00
08/09/2015 17:45,2,2.084,ACTIVE,213.29,348.66,59.959,1439156703,"274151322000095","174011321042388",28.49,42.50,0,333.93,378.12,60.0,56.0,0.398,512646.1,512646.1,10902,0,0,0,L,1151911521,1,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156780,369723.00
08/09/2015 17:45,2,2.102,ACTIVE,212.83,354.67,59.949,1439156703,"201051344000868","174011321042388",28.37,31.80,0,330.63,386.83,60.4,56.4,0.477,199835.4,199835.4,10013,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156781,369724.00
08/09/2015 17:45,2,2.084,ACTIVE,213.74,356.78,59.965,1439156703,"201051344000853","174011321042388",28.63,32.20,0,332.73,388.34,60.4,56.4,0.482,206263.4,206263.4,10016,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156782,369725.00
08/09/2015 17:45,2,2.080,ACTIVE,213.29,353.77,59.970,1439156703,"201051344000582","174011321042388",28.07,34.50,0,332.43,387.44,59.2,55.2,0.499,205555.4,205555.4,9986,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156783,369726.00
08/09/2015 17:45,2,2.104,ACTIVE,213.06,354.67,59.970,1439156703,"201051344000469","174011321042388",28.37,30.50,0,331.53,388.04,60.4,56.4,0.508,201538.7,201538.7,10007,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156784,369727.00
08/09/2015 17:45,2,2.100,ACTIVE,213.06,356.18,59.986,1439156703,"201051344000988","174011321042388",28.23,32.60,0,332.13,388.34,60.0,56.0,0.513,200702.5,200702.5,9996,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156785,369728.00
08/09/2015 17:45,2,2.104,ACTIVE,212.83,354.67,59.981,1439156703,"201051344001158","174011321042388",28.11,33.50,0,332.13,387.74,59.9,55.8,0.508,206443.1,206443.1,9997,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156786,369729.00
08/09/2015 17:45,2,2.137,ACTIVE,212.61,353.47,59.965,1439156703,"201051344001025","174011321042388",28.11,35.40,0,328.22,387.44,60.9,56.8,0.491,210760.7,210760.7,9989,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156787,369730.00
08/09/2015 17:45,2,2.084,ACTIVE,212.83,355.28,59.970,1439156703,"201051344000569","174011321042388",28.51,32.60,0,332.43,388.64,60.1,56.1,0.513,214030.2,214030.2,10016,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156787,369731.00
08/09/2015 17:45,2,1.338,ACTIVE,213.06,405.77,59.959,1439156703,"274151322000094","174011321042388",37.89,42.80,0,335.44,432.52,50.9,47.2,0.336,391247.7,391247.7,11416,0,0,0,L,1151911521,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156788,369732.00
08/09/2015 17:45,2,2.107,ACTIVE,213.06,354.07,59.970,1439156703,"201051344000458","174011321042388",28.05,33.00,0,330.93,387.14,60.0,55.9,0.521,209741.1,209741.1,10006,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156789,369733.00
08/09/2015 17:45,2,1.961,ACTIVE,213.06,355.28,59.965,1439156703,"274151322000087","174011321042388",27.25,57.30,0,334.84,375.41,54.2,50.4,0.358,462993.0,462993.0,10839,0,0,0,L,1151911521,1,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156790,369734.00
08/09/2015 17:45,2,2.021,ACTIVE,212.83,358.88,59.991,1439156703,"274151322000052","174011321042388",27.61,43.00,0,333.63,376.01,56.5,52.6,0.371,495019.7,495019.7,11256,0,0,0,L,1151911521,1,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156791,369735.00
08/09/2015 17:45,2,2.123,ACTIVE,212.83,353.77,59.975,1439156703,"201051344001145","174011321042388",28.15,34.30,0,331.83,386.83,60.5,56.5,0.499,214829.7,214829.7,10013,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156792,369736.00
08/09/2015 17:45,2,2.045,ACTIVE,212.61,353.77,59.970,1439156703,"201051344000685","174011321042388",28.55,35.00,0,329.73,384.43,59.2,55.2,0.530,213566.9,213566.9,10014,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156793,369737.00
08/09/2015 17:45,2,1.941,ACTIVE,213.06,360.08,59.975,1439156703,"274151322000088","174011321042388",27.73,40.40,0,334.54,376.01,54.5,50.7,0.376,474981.4,474981.4,10861,0,0,0,L,1151911521,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156794,369738.00
08/09/2015 17:45,2,2.031,ACTIVE,212.83,354.07,59.954,1439156703,"201051344000438","174011321042388",28.82,36.00,0,330.33,387.74,59.4,55.4,0.508,213588.1,213588.1,9986,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156795,369739.00
08/09/2015 17:45,2,2.078,ACTIVE,212.61,352.87,59.970,1439156703,"201051344001135","174011321042388",28.67,34.80,0,328.52,385.63,60.3,56.3,0.491,205073.3,205073.3,9968,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156796,369740.00
08/09/2015 17:45,2,2.074,ACTIVE,212.61,354.37,59.970,1439156703,"201051344000417","174011321042388",28.15,37.30,0,331.23,386.23,59.2,55.2,0.495,208766.3,208766.3,9986,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156797,369741.00
08/09/2015 17:45,2,2.119,ACTIVE,212.38,353.47,59.970,1439156703,"201051344000594","174011321042388",28.17,37.30,0,328.52,386.53,60.4,56.4,0.499,210334.7,210334.7,10008,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156798,369742.00
08/09/2015 17:45,2,1.971,ACTIVE,212.16,357.68,59.965,1439156703,"274151322000083","174011321042388",28.11,43.20,0,333.63,376.92,56.1,52.2,0.407,490917.0,490917.0,11286,0,0,0,L,1151911521,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156799,369743.00
08/09/2015 17:45,2,2.158,ACTIVE,213.06,355.28,59.970,1439156703,"201051344000585","174011321042388",28.35,35.00,0,329.13,387.14,62.0,57.9,0.508,209774.4,209774.4,9988,0,0,0,L,1122011218,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156800,369744.00
08/09/2015 17:45,2,1.982,ACTIVE,213.29,348.36,59.965,1439156703,"274151322000054","174011321042388",27.73,40.40,0,333.63,377.22,55.7,51.8,0.384,485749.9,485749.9,10851,0,0,0,L,1151911521,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156801,369745.00
08/09/2015 17:45,2,2.100,ACTIVE,213.06,354.07,59.975,1439156703,"201051344001203","174011321042388",28.49,35.60,0,333.03,386.53,60.6,56.6,0.513,210653.3,210653.3,9999,0,0,0,L,1122011218,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156802,369746.00
08/09/2015 17:45,2,2.090,ACTIVE,212.38,353.17,59.970,1439156703,"201051344000646","174011321042388",28.21,35.80,0,328.82,384.13,59.7,55.7,0.499,207054.0,207054.0,9985,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156803,369747.00
