ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 17:45,2,1.314,ACTIVE,213.96,418.70,59.959,1439156703,"274151322000068","174011321042388",38.27,43.20,0,336.64,433.72,51.0,47.3,0.345,390509.8,390509.8,11027,0,0,0,L,1151911521,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156804,369748.00
08/09/2015 17:45,2,2.074,ACTIVE,213.51,348.36,59.959,1439156703,"274151322000076","174011321042388",28.69,42.00,0,335.74,379.32,60.2,56.2,0.415,518739.6,518739.6,11265,0,0,0,L,1151911521,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156805,369749.00
08/09/2015 17:45,2,2.109,ACTIVE,212.38,353.17,59.991,1439156703,"201051344000890","174011321042388",28.23,37.00,0,328.82,385.33,60.2,56.2,0.504,211718.0,211718.0,9998,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156806,369750.00
08/09/2015 17:45,2,2.064,ACTIVE,212.83,355.28,59.965,1439156703,"201051344000900","174011321042388",28.82,31.50,0,332.43,387.74,60.2,56.2,0.499,212527.7,212527.7,10029,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156807,369751.00
08/09/2015 17:45,2,2.078,ACTIVE,213.06,354.67,59.954,1439156703,"201051344000633","174011321042388",28.43,35.20,0,331.83,387.44,59.9,55.9,0.513,201485.9,201485.9,10023,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156808,369752.00
08/09/2015 17:45,2,2.098,ACTIVE,213.51,356.78,59.965,1439156703,"201051344000983","174011321042388",28.69,32.60,0,333.33,389.24,61.0,56.9,0.499,209463.9,209463.9,10011,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156808,369753.00
08/09/2015 17:45,2,2.094,ACTIVE,212.83,354.37,59.959,1439156703,"201051344000917","174011321042388",28.37,34.80,0,331.83,386.23,60.2,56.1,0.513,212232.9,212232.9,10021,0,0,0,L,1122011218,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156809,369754.00
08/09/2015 17:45,2,2.059,ACTIVE,213.29,354.07,59.959,1439156703,"201051344000648","174011321042388",28.35,32.60,0,333.33,388.04,59.1,55.2,0.504,207514.2,207514.2,10013,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156810,369755.00
08/09/2015 17:45,2,2.086,ACTIVE,213.06,354.97,59.959,1439156703,"201051344001093","174011321042388",28.17,34.50,0,332.13,386.23,59.5,55.5,0.491,210440.7,210440.7,10006,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156812,369756.00
08/09/2015 17:45,2,2.070,ACTIVE,213.29,354.97,59.975,1439156703,"201051344000645","174011321042388",28.33,32.80,0,333.63,387.14,59.4,55.4,0.504,208435.2,208435.2,10018,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156813,369757.00
08/09/2015 17:45,2,1.973,ACTIVE,212.83,354.07,59.959,1439156703,"274151322000085","174011321042388",27.95,40.80,0,334.24,376.01,55.9,52.0,0.384,488307.8,488307.8,11265,0,0,0,L,1151911521,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156814,369758.00
08/09/2015 17:45,2,2.078,ACTIVE,213.29,354.07,59.965,1439156703,"201051344000651","174011321042388",28.21,34.80,0,333.03,387.44,59.4,55.4,0.482,207693.6,207693.6,9994,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156815,369759.00
08/09/2015 17:45,2,2.105,ACTIVE,213.06,354.07,59.970,1439156703,"201051344000867","174011321042388",28.29,33.80,0,330.63,385.63,60.4,56.3,0.499,200369.4,200369.4,10014,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156815,369760.00
08/09/2015 17:45,2,2.061,ACTIVE,212.61,353.47,59.965,1439156703,"201051344001230","174011321042388",28.69,35.40,0,327.92,382.63,59.9,55.9,0.495,211345.0,211345.0,10023,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156816,369761.00
08/09/2015 17:45,2,2.059,ACTIVE,213.51,355.58,59.965,1439156703,"201051344000576","174011321042388",28.35,31.80,0,333.33,388.34,59.1,55.2,0.486,207582.1,207582.1,10033,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156817,369762.00
08/09/2015 17:45,2,2.111,ACTIVE,213.29,355.58,59.965,1439156703,"201051344000579","174011321042388",28.49,35.40,0,332.13,388.64,60.9,56.9,0.513,214519.8,214519.8,9990,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439156818,369763.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369764.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369765.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369766.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369767.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369768.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369769.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369770.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369771.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369772.00
08/09/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439156703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157584,369773.00
08/09/2015 18:00,2,1.723,ACTIVE,212.16,349.86,59.965,1439157603,"201051344000955","174011321042388",28.23,34.50,0,328.82,379.32,49.3,45.7,0.411,213122.6,213122.6,9999,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157680,369774.00
08/09/2015 18:00,2,1.721,ACTIVE,213.51,354.67,59.954,1439157603,"274151322000095","174011321042388",28.07,40.60,0,335.14,377.22,48.9,45.3,0.336,512658.2,512658.2,10903,0,0,0,L,1151911521,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157680,369775.00
08/09/2015 18:00,2,1.725,ACTIVE,212.38,349.56,59.970,1439157603,"201051344000868","174011321042388",28.41,31.00,0,328.82,382.63,49.6,46.0,0.389,199847.7,199847.7,10014,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157681,369776.00
08/09/2015 18:00,2,1.725,ACTIVE,213.29,351.67,59.970,1439157603,"201051344000853","174011321042388",28.31,31.50,0,334.84,385.93,49.5,45.9,0.411,206275.6,206275.6,10017,0,0,0,L,1122011218,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157682,369777.00
08/09/2015 18:00,2,1.701,ACTIVE,213.06,350.47,59.970,1439157603,"201051344000582","174011321042388",28.09,33.30,0,332.13,383.83,48.4,44.8,0.402,205567.3,205567.3,9987,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157683,369778.00
08/09/2015 18:00,2,1.727,ACTIVE,213.06,350.77,59.970,1439157603,"201051344000469","174011321042388",28.23,29.80,0,333.93,384.43,49.4,45.7,0.415,201550.9,201550.9,10008,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157684,369779.00
08/09/2015 18:00,2,1.711,ACTIVE,212.83,351.67,59.970,1439157603,"201051344000988","174011321042388",28.31,31.80,0,333.03,386.23,49.1,45.5,0.407,200714.6,200714.6,9997,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157685,369780.00
08/09/2015 18:00,2,1.740,ACTIVE,213.06,350.77,59.970,1439157603,"201051344001158","174011321042388",27.87,32.60,0,334.24,384.73,49.2,45.5,0.411,206455.2,206455.2,9998,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157686,369781.00
08/09/2015 18:00,2,1.740,ACTIVE,212.38,350.17,59.959,1439157603,"201051344001025","174011321042388",28.33,34.00,0,333.33,382.93,50.0,46.3,0.398,210773.0,210773.0,9990,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157687,369782.00
08/09/2015 18:00,2,1.707,ACTIVE,212.83,350.47,59.965,1439157603,"201051344000569","174011321042388",28.55,31.80,0,333.93,384.13,49.4,45.7,0.402,214042.3,214042.3,10017,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157688,369783.00
08/09/2015 18:00,2,1.115,ACTIVE,213.51,392.25,59.965,1439157603,"274151322000094","174011321042388",36.34,41.30,0,335.44,434.02,41.1,37.7,0.278,391257.8,391257.8,11417,0,0,0,L,1151911521,1,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157689,369784.00
08/09/2015 18:00,2,1.715,ACTIVE,212.61,350.17,59.954,1439157603,"201051344000458","174011321042388",28.29,32.20,0,333.63,385.63,49.2,45.6,0.424,209753.2,209753.2,10007,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157690,369785.00
08/09/2015 18:00,2,1.600,ACTIVE,213.06,354.97,59.959,1439157603,"274151322000087","174011321042388",27.33,54.80,0,334.54,374.21,44.3,40.9,0.301,463003.8,463003.8,10840,0,0,0,L,1151911521,1,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157691,369786.00
08/09/2015 18:00,2,1.646,ACTIVE,212.61,348.36,59.981,1439157603,"274151322000052","174011321042388",27.75,41.00,0,334.24,374.81,46.3,42.8,0.327,495031.0,495031.0,11257,0,0,0,L,1151911521,1,122.01,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157692,369787.00
08/09/2015 18:00,2,1.717,ACTIVE,212.61,349.56,59.959,1439157603,"201051344001145","174011321042388",28.55,33.00,0,332.73,382.63,49.6,46.0,0.398,214841.9,214841.9,10014,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157693,369788.00
08/09/2015 18:00,2,1.703,ACTIVE,212.61,350.47,59.996,1439157603,"201051344000685","174011321042388",28.09,33.80,0,330.03,381.12,48.5,44.9,0.438,213578.8,213578.8,10015,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157694,369789.00
08/09/2015 18:00,2,1.592,ACTIVE,212.83,346.26,59.954,1439157603,"274151322000088","174011321042388",27.69,38.80,0,334.54,375.11,44.6,41.2,0.296,474992.4,474992.4,10862,0,0,0,L,1151911521,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157695,369790.00
08/09/2015 18:00,2,1.715,ACTIVE,212.83,350.47,59.970,1439157603,"201051344000438","174011321042388",28.09,34.80,0,332.43,382.63,48.8,45.2,0.415,213600.1,213600.1,9987,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157696,369791.00
08/09/2015 18:00,2,1.750,ACTIVE,212.38,348.96,59.954,1439157603,"201051344001135","174011321042388",28.03,33.50,0,330.03,383.23,49.7,46.1,0.411,205085.6,205085.6,9969,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157697,369792.00
08/09/2015 18:00,2,1.717,ACTIVE,212.61,349.56,59.965,1439157603,"201051344000417","174011321042388",28.03,35.80,0,330.63,381.42,48.8,45.1,0.411,208778.3,208778.3,9987,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157698,369793.00
08/09/2015 18:00,2,1.727,ACTIVE,212.16,349.86,59.965,1439157603,"201051344000594","174011321042388",28.49,36.00,0,328.82,380.52,49.8,46.2,0.411,210346.9,210346.9,10009,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157699,369794.00
08/09/2015 18:00,2,1.637,ACTIVE,213.06,345.66,59.954,1439157603,"274151322000083","174011321042388",27.73,41.30,0,334.24,374.51,46.0,42.5,0.323,490928.3,490928.3,11287,0,0,0,L,1151911521,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157699,369795.00
08/09/2015 18:00,2,1.779,ACTIVE,212.83,351.07,59.949,1439157603,"201051344000585","174011321042388",28.35,34.00,0,333.63,383.83,51.1,47.4,0.420,209786.9,209786.9,9989,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157700,369796.00
08/09/2015 18:00,2,1.623,ACTIVE,212.83,343.55,59.954,1439157603,"274151322000054","174011321042388",27.71,38.60,0,334.84,375.11,45.6,42.1,0.301,485761.1,485761.1,10852,0,0,0,L,1151911521,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157701,369797.00
08/09/2015 18:00,2,1.750,ACTIVE,213.06,349.56,59.959,1439157603,"201051344001203","174011321042388",28.15,34.50,0,332.43,382.93,49.9,46.3,0.411,210665.6,210665.6,10000,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157702,369798.00
08/09/2015 18:00,2,1.721,ACTIVE,212.16,349.86,59.986,1439157603,"201051344000646","174011321042388",28.11,34.50,0,328.82,379.62,49.0,45.4,0.415,207066.0,207066.0,9986,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157703,369799.00
08/09/2015 18:00,2,1.129,ACTIVE,214.87,400.66,59.954,1439157603,"274151322000068","174011321042388",36.84,41.80,0,336.94,433.42,41.9,38.5,0.274,390520.1,390520.1,11028,0,0,0,L,1151911521,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157704,369800.00
08/09/2015 18:00,2,1.721,ACTIVE,213.51,356.48,59.954,1439157603,"274151322000076","174011321042388",28.29,40.20,0,336.34,377.22,49.3,45.7,0.354,518751.7,518751.7,11266,0,0,0,L,1151911521,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157705,369801.00
08/09/2015 18:00,2,1.756,ACTIVE,212.38,348.66,59.954,1439157603,"201051344000890","174011321042388",27.99,35.60,0,330.03,379.92,49.8,46.1,0.407,211730.2,211730.2,9999,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157706,369802.00
08/09/2015 18:00,2,1.727,ACTIVE,212.83,350.47,59.965,1439157603,"201051344000900","174011321042388",28.25,30.80,0,332.73,385.03,49.4,45.8,0.402,212539.8,212539.8,10030,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157707,369803.00
08/09/2015 18:00,2,1.730,ACTIVE,213.06,351.67,59.922,1439157603,"201051344000633","174011321042388",27.99,34.00,0,333.33,384.13,49.1,45.5,0.415,201497.9,201497.9,10024,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157708,369804.00
08/09/2015 18:00,2,1.729,ACTIVE,212.83,350.47,59.949,1439157603,"201051344000983","174011321042388",28.65,32.00,0,334.24,384.43,50.2,46.5,0.420,209476.2,209476.2,10012,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157709,369805.00
08/09/2015 18:00,2,1.730,ACTIVE,212.61,350.17,59.965,1439157603,"201051344000917","174011321042388",28.23,33.50,0,333.33,382.93,49.5,45.9,0.415,212245.0,212245.0,10022,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157709,369806.00
08/09/2015 18:00,2,1.697,ACTIVE,213.06,350.17,59.965,1439157603,"201051344000648","174011321042388",28.35,31.80,0,333.33,385.03,48.7,45.1,0.407,207526.1,207526.1,10014,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157710,369807.00
08/09/2015 18:00,2,1.719,ACTIVE,212.61,350.47,59.954,1439157603,"201051344001093","174011321042388",28.21,33.30,0,333.03,383.53,49.1,45.5,0.407,210452.7,210452.7,10007,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157711,369808.00
08/09/2015 18:00,2,1.709,ACTIVE,213.06,350.17,59.954,1439157603,"201051344000645","174011321042388",28.19,32.00,0,334.24,384.73,48.8,45.2,0.402,208447.2,208447.2,10019,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157712,369809.00
08/09/2015 18:00,2,1.637,ACTIVE,213.06,355.58,59.954,1439157603,"274151322000085","174011321042388",27.65,39.30,0,335.44,373.91,45.8,42.3,0.314,488319.0,488319.0,11266,0,0,0,L,1151911521,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157713,369810.00
08/09/2015 18:00,2,1.711,ACTIVE,212.83,350.47,59.954,1439157603,"201051344000651","174011321042388",28.17,33.30,0,333.63,382.93,48.9,45.2,0.393,207705.6,207705.6,9995,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157714,369811.00
08/09/2015 18:00,2,1.756,ACTIVE,212.83,349.26,59.954,1439157603,"201051344000867","174011321042388",27.93,32.80,0,330.63,382.33,49.6,46.0,0.393,200381.5,200381.5,10015,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157715,369812.00
08/09/2015 18:00,2,1.697,ACTIVE,212.16,348.06,59.949,1439157603,"201051344001230","174011321042388",28.65,34.30,0,328.22,378.72,49.3,45.6,0.407,211357.0,211357.0,10024,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157716,369813.00
08/09/2015 18:00,2,1.674,ACTIVE,213.29,351.37,59.928,1439157603,"201051344000576","174011321042388",28.63,31.00,0,334.24,385.63,48.6,45.0,0.398,207594.0,207594.0,10034,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157717,369814.00
08/09/2015 18:00,2,1.752,ACTIVE,212.83,349.86,59.959,1439157603,"201051344000579","174011321042388",28.27,34.30,0,333.63,384.73,50.2,46.5,0.411,214532.0,214532.0,9991,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439157718,369815.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369816.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369817.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369818.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369819.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369820.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369821.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369822.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369823.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369824.00
08/09/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439157603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158483,369825.00
08/09/2015 18:15,2,1.545,ACTIVE,212.16,347.76,59.970,1439158504,"201051344000955","174011321042388",28.37,33.00,0,329.43,370.60,44.4,40.9,0.376,213133.5,213133.5,10000,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158579,369826.00
08/09/2015 18:15,2,1.539,ACTIVE,212.83,354.07,59.954,1439158504,"274151322000095","174011321042388",28.13,38.80,0,333.33,369.70,43.9,40.4,0.296,512668.9,512668.9,10904,0,0,0,L,1151911521,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158579,369827.00
08/09/2015 18:15,2,1.555,ACTIVE,212.38,348.66,59.975,1439158504,"201051344000868","174011321042388",28.23,30.30,0,329.43,372.11,44.4,41.0,0.367,199858.6,199858.6,10015,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158580,369828.00
08/09/2015 18:15,2,1.547,ACTIVE,213.29,349.26,59.975,1439158504,"201051344000853","174011321042388",28.33,30.80,0,333.93,375.41,44.4,40.9,0.367,206286.5,206286.5,10018,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158581,369829.00
08/09/2015 18:15,2,1.520,ACTIVE,212.83,348.96,59.975,1439158504,"201051344000582","174011321042388",28.17,32.20,0,331.83,372.11,43.4,40.0,0.362,205577.9,205577.9,9988,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158582,369830.00
08/09/2015 18:15,2,1.549,ACTIVE,212.61,349.86,59.975,1439158504,"201051344000469","174011321042388",28.23,29.00,0,332.43,373.01,44.3,40.8,0.384,201561.8,201561.8,10009,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158583,369831.00
08/09/2015 18:15,2,1.562,ACTIVE,212.61,349.56,59.970,1439158504,"201051344000988","174011321042388",27.85,31.00,0,332.73,375.71,44.0,40.6,0.367,200725.4,200725.4,9998,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158584,369832.00
08/09/2015 18:15,2,1.570,ACTIVE,212.61,348.06,59.986,1439158504,"201051344001158","174011321042388",27.67,31.80,0,333.03,372.71,44.0,40.6,0.380,206466.0,206466.0,9999,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158585,369833.00
08/09/2015 18:15,2,1.564,ACTIVE,212.38,348.06,59.965,1439158504,"201051344001025","174011321042388",28.33,32.80,0,330.03,373.01,44.9,41.4,0.354,210784.0,210784.0,9991,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158586,369834.00
08/09/2015 18:15,2,1.549,ACTIVE,212.61,348.36,59.981,1439158504,"201051344000569","174011321042388",28.31,31.00,0,332.13,372.71,44.5,41.0,0.371,214053.2,214053.2,10018,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158587,369835.00
08/09/2015 18:15,2,0.998,ACTIVE,212.83,397.35,59.959,1439158504,"274151322000094","174011321042388",36.36,39.80,0,335.14,436.13,36.9,33.7,0.252,391266.9,391266.9,11418,0,0,0,L,1151911521,1,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158588,369836.00
08/09/2015 18:15,2,1.561,ACTIVE,212.83,347.76,59.965,1439158504,"201051344000458","174011321042388",27.81,31.50,0,331.23,372.11,44.0,40.6,0.376,209764.0,209764.0,10008,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158589,369837.00
08/09/2015 18:15,2,1.441,ACTIVE,212.61,349.26,59.938,1439158504,"274151322000087","174011321042388",27.33,52.30,0,334.24,367.90,39.8,36.5,0.256,463013.5,463013.5,10841,0,0,0,L,1151911521,1,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158590,369838.00
08/09/2015 18:15,2,1.482,ACTIVE,213.51,347.16,59.970,1439158504,"274151322000052","174011321042388",27.71,39.50,0,333.63,367.90,41.6,38.2,0.278,495041.2,495041.2,11258,0,0,0,L,1151911521,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158590,369839.00
08/09/2015 18:15,2,1.564,ACTIVE,212.61,348.66,59.981,1439158504,"201051344001145","174011321042388",28.11,31.80,0,331.23,372.71,44.6,41.1,0.358,214852.8,214852.8,10015,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158591,369840.00
08/09/2015 18:15,2,1.525,ACTIVE,212.61,348.96,59.970,1439158504,"201051344000685","174011321042388",28.09,32.40,0,329.73,371.81,43.4,40.0,0.380,213589.4,213589.4,10016,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158592,369841.00
08/09/2015 18:15,2,1.428,ACTIVE,212.38,349.56,59.970,1439158504,"274151322000088","174011321042388",27.67,37.30,0,334.24,369.40,40.0,36.7,0.265,475002.1,475002.1,10863,0,0,0,L,1151911521,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158593,369842.00
08/09/2015 18:15,2,1.531,ACTIVE,212.38,348.66,60.012,1439158504,"201051344000438","174011321042388",28.33,33.30,0,329.43,372.11,43.9,40.5,0.367,213610.8,213610.8,9988,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158594,369843.00
08/09/2015 18:15,2,1.574,ACTIVE,212.16,347.76,59.975,1439158504,"201051344001135","174011321042388",28.17,32.20,0,330.03,370.90,44.9,41.4,0.358,205096.5,205096.5,9970,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158595,369844.00
08/09/2015 18:15,2,1.535,ACTIVE,212.61,348.96,59.981,1439158504,"201051344000417","174011321042388",28.23,34.50,0,330.33,371.51,43.9,40.4,0.376,208789.0,208789.0,9988,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158596,369845.00
08/09/2015 18:15,2,1.580,ACTIVE,212.16,347.76,59.970,1439158504,"201051344000594","174011321042388",27.95,34.80,0,328.22,372.11,44.7,41.3,0.371,210357.8,210357.8,10010,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158597,369846.00
08/09/2015 18:15,2,1.469,ACTIVE,212.38,343.85,59.975,1439158504,"274151322000083","174011321042388",27.79,39.80,0,333.93,368.20,41.4,38.0,0.292,490938.3,490938.3,11288,0,0,0,L,1151911521,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158598,369847.00
08/09/2015 18:15,2,1.580,ACTIVE,211.93,348.36,59.970,1439158504,"201051344000585","174011321042388",28.67,32.40,0,333.03,373.01,45.9,42.4,0.371,209798.1,209798.1,9990,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158599,369848.00
08/09/2015 18:15,2,1.453,ACTIVE,213.96,343.85,59.975,1439158504,"274151322000054","174011321042388",27.81,37.00,0,334.54,368.80,41.0,37.6,0.256,485771.1,485771.1,10853,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158600,369849.00
08/09/2015 18:15,2,1.562,ACTIVE,212.61,348.36,59.975,1439158504,"201051344001203","174011321042388",28.25,33.00,0,331.53,373.01,44.7,41.3,0.362,210676.5,210676.5,10001,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158601,369850.00
08/09/2015 18:15,2,1.533,ACTIVE,212.16,348.06,60.007,1439158504,"201051344000646","174011321042388",28.37,33.00,0,328.52,372.41,44.1,40.6,0.362,207076.8,207076.8,9987,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158602,369851.00
08/09/2015 18:15,2,1.000,ACTIVE,213.51,404.27,59.959,1439158504,"274151322000068","174011321042388",37.43,40.20,0,336.94,431.32,38.2,35.0,0.252,390529.2,390529.2,11029,0,0,0,L,1151911521,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158603,369852.00
08/09/2015 18:15,2,1.539,ACTIVE,213.29,351.67,59.981,1439158504,"274151322000076","174011321042388",28.41,38.60,0,335.44,370.00,44.2,40.8,0.305,518762.6,518762.6,11267,0,0,0,L,1151911521,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158604,369853.00
08/09/2015 18:15,2,1.566,ACTIVE,211.93,347.46,59.975,1439158504,"201051344000890","174011321042388",28.21,34.50,0,329.13,371.81,44.8,41.3,0.380,211741.2,211741.2,10000,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158605,369854.00
08/09/2015 18:15,2,1.520,ACTIVE,212.38,348.06,59.986,1439158504,"201051344000900","174011321042388",28.69,30.00,0,330.63,372.11,44.2,40.7,0.367,212550.7,212550.7,10031,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158606,369855.00
08/09/2015 18:15,2,1.545,ACTIVE,212.83,349.56,59.970,1439158504,"201051344000633","174011321042388",28.21,32.80,0,330.93,373.31,44.2,40.7,0.371,201508.7,201508.7,10025,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158607,369856.00
08/09/2015 18:15,2,1.541,ACTIVE,212.83,348.06,59.981,1439158504,"201051344000983","174011321042388",28.80,31.00,0,330.93,373.01,45.0,41.5,0.376,209487.2,209487.2,10013,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158608,369857.00
08/09/2015 18:15,2,1.549,ACTIVE,212.61,348.96,59.981,1439158504,"201051344000917","174011321042388",28.33,32.40,0,330.93,372.71,44.5,41.0,0.367,212255.9,212255.9,10023,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158609,369858.00
08/09/2015 18:15,2,1.545,ACTIVE,212.83,348.36,59.986,1439158504,"201051344000648","174011321042388",27.93,31.00,0,332.73,374.21,43.7,40.3,0.367,207536.8,207536.8,10015,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158610,369859.00
08/09/2015 18:15,2,1.535,ACTIVE,212.83,349.26,59.981,1439158504,"201051344001093","174011321042388",28.41,32.20,0,330.63,372.71,44.2,40.7,0.349,210463.5,210463.5,10008,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158611,369860.00
08/09/2015 18:15,2,1.535,ACTIVE,212.83,348.66,59.975,1439158504,"201051344000645","174011321042388",28.19,31.30,0,331.53,375.11,43.8,40.4,0.358,208457.9,208457.9,10020,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158611,369861.00
08/09/2015 18:15,2,1.465,ACTIVE,213.51,344.15,59.970,1439158504,"274151322000085","174011321042388",27.69,37.50,0,334.84,368.20,41.1,37.8,0.265,488329.0,488329.0,11267,0,0,0,L,1151911521,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158612,369862.00
08/09/2015 18:15,2,1.527,ACTIVE,212.83,348.06,59.975,1439158504,"201051344000651","174011321042388",28.33,32.20,0,330.93,372.71,43.8,40.4,0.362,207716.3,207716.3,9996,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158613,369863.00
08/09/2015 18:15,2,1.553,ACTIVE,212.61,347.46,59.986,1439158504,"201051344000867","174011321042388",28.41,32.00,0,330.33,371.81,44.7,41.2,0.358,200392.5,200392.5,10016,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158614,369864.00
08/09/2015 18:15,2,1.541,ACTIVE,212.16,347.16,59.996,1439158504,"201051344001230","174011321042388",28.35,33.00,0,328.52,370.00,44.3,40.8,0.362,211367.9,211367.9,10025,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158615,369865.00
08/09/2015 18:15,2,1.510,ACTIVE,213.06,349.86,59.981,1439158504,"201051344000576","174011321042388",28.47,30.30,0,331.53,374.81,43.5,40.1,0.358,207604.6,207604.6,10035,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158616,369866.00
08/09/2015 18:15,2,1.564,ACTIVE,212.61,349.26,59.981,1439158504,"201051344000579","174011321042388",28.51,33.30,0,330.93,373.91,45.2,41.7,0.376,214543.0,214543.0,9992,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439158617,369867.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369868.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369869.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369870.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369871.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369872.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369873.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369874.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369875.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369876.00
08/09/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439158504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159385,369877.00
08/09/2015 18:30,2,1.859,ACTIVE,212.16,350.77,59.970,1439159403,"201051344000955","174011321042388",28.75,32.40,0,329.73,380.52,54.1,50.3,0.455,213145.5,213145.5,10001,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159479,369878.00
08/09/2015 18:30,2,1.908,ACTIVE,213.74,358.28,60.002,1439159403,"274151322000095","174011321042388",28.39,38.00,0,333.93,377.52,54.9,51.1,0.354,512681.1,512681.1,10905,0,0,0,L,1151911521,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159480,369879.00
08/09/2015 18:30,2,1.916,ACTIVE,212.38,351.97,59.970,1439159403,"201051344000868","174011321042388",28.19,30.00,0,329.73,385.03,54.7,50.8,0.438,199870.8,199870.8,10016,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159481,369880.00
08/09/2015 18:30,2,1.912,ACTIVE,213.51,353.77,59.970,1439159403,"201051344000853","174011321042388",28.21,30.80,0,332.43,388.34,54.7,50.9,0.464,206298.7,206298.7,10019,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159482,369881.00
08/09/2015 18:30,2,1.861,ACTIVE,213.06,352.87,59.970,1439159403,"201051344000582","174011321042388",28.59,31.50,0,333.33,385.93,53.9,50.1,0.442,205589.9,205589.9,9989,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159483,369882.00
08/09/2015 18:30,2,1.877,ACTIVE,212.83,353.17,59.975,1439159403,"201051344000469","174011321042388",28.69,28.80,0,332.13,385.93,54.5,50.7,0.477,201573.9,201573.9,10010,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159484,369883.00
08/09/2015 18:30,2,1.914,ACTIVE,212.83,354.37,59.970,1439159403,"201051344000988","174011321042388",28.09,30.80,0,331.23,386.83,54.4,50.6,0.451,200737.5,200737.5,9999,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159485,369884.00
08/09/2015 18:30,2,1.904,ACTIVE,213.06,353.17,59.986,1439159403,"201051344001158","174011321042388",28.21,31.50,0,330.33,386.53,54.4,50.6,0.455,206478.1,206478.1,10000,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159486,369885.00
08/09/2015 18:30,2,1.941,ACTIVE,212.83,352.57,59.986,1439159403,"201051344001025","174011321042388",28.39,32.20,0,331.53,385.03,55.9,52.0,0.451,210796.4,210796.4,9992,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159487,369886.00
08/09/2015 18:30,2,1.873,ACTIVE,213.06,352.87,60.007,1439159403,"201051344000569","174011321042388",28.77,30.80,0,333.33,385.93,54.5,50.7,0.446,214065.4,214065.4,10019,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159487,369887.00
08/09/2015 18:30,2,1.197,ACTIVE,212.83,412.08,59.970,1439159403,"274151322000094","174011321042388",37.63,38.80,0,335.14,440.34,45.6,42.1,0.318,391277.0,391277.0,11419,0,0,0,L,1151911521,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159488,369888.00
08/09/2015 18:30,2,1.891,ACTIVE,213.06,352.27,59.975,1439159403,"201051344000458","174011321042388",28.53,31.50,0,332.43,385.63,54.6,50.8,0.477,209776.2,209776.2,10009,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159489,369889.00
08/09/2015 18:30,2,1.764,ACTIVE,213.29,349.86,59.970,1439159403,"274151322000087","174011321042388",27.53,50.60,0,334.54,374.51,49.2,45.5,0.331,463024.4,463024.4,10842,0,0,0,L,1151911521,1,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159490,369890.00
08/09/2015 18:30,2,1.791,ACTIVE,213.06,348.66,59.975,1439159403,"274151322000052","174011321042388",27.95,38.60,0,333.63,375.41,50.7,47.0,0.349,495052.5,495052.5,11259,0,0,0,L,1151911521,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159491,369891.00
08/09/2015 18:30,2,1.930,ACTIVE,212.83,352.57,59.975,1439159403,"201051344001145","174011321042388",28.45,31.30,0,331.83,385.03,55.6,51.7,0.446,214865.1,214865.1,10016,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159492,369892.00
08/09/2015 18:30,2,1.879,ACTIVE,213.06,352.27,59.981,1439159403,"201051344000685","174011321042388",28.41,32.00,0,329.73,382.63,54.1,50.3,0.473,213601.4,213601.4,10017,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159493,369893.00
08/09/2015 18:30,2,1.740,ACTIVE,212.83,354.97,59.975,1439159403,"274151322000088","174011321042388",27.69,36.30,0,334.84,374.81,48.8,45.2,0.336,475013.0,475013.0,10864,0,0,0,L,1151911521,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159494,369894.00
08/09/2015 18:30,2,1.883,ACTIVE,213.06,353.77,59.991,1439159403,"201051344000438","174011321042388",28.47,32.60,0,330.03,384.13,54.3,50.5,0.460,213622.9,213622.9,9989,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159495,369895.00
