ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 18:30,2,1.939,ACTIVE,212.83,351.97,60.012,1439159403,"201051344001135","174011321042388",28.05,31.50,0,330.33,384.13,55.1,51.3,0.460,205108.8,205108.8,9971,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159496,369896.00
08/09/2015 18:30,2,1.883,ACTIVE,213.06,352.87,59.981,1439159403,"201051344000417","174011321042388",28.39,33.80,0,330.33,383.23,54.1,50.3,0.451,208801.1,208801.1,9989,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159497,369897.00
08/09/2015 18:30,2,1.922,ACTIVE,212.61,352.57,59.975,1439159403,"201051344000594","174011321042388",28.39,34.00,0,328.52,381.73,55.2,51.4,0.460,210370.2,210370.2,10011,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159498,369898.00
08/09/2015 18:30,2,1.838,ACTIVE,213.74,351.97,59.981,1439159403,"274151322000083","174011321042388",27.73,38.80,0,334.24,375.41,51.6,47.9,0.376,490949.7,490949.7,11289,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159499,369899.00
08/09/2015 18:30,2,1.996,ACTIVE,213.51,354.07,60.002,1439159403,"201051344000585","174011321042388",28.59,32.00,0,332.43,387.14,57.8,53.9,0.473,209810.9,209810.9,9991,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159499,369900.00
08/09/2015 18:30,2,1.781,ACTIVE,212.83,346.56,59.986,1439159403,"274151322000054","174011321042388",27.81,36.00,0,334.54,375.11,50.2,46.5,0.345,485782.2,485782.2,10854,0,0,0,L,1151911521,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159500,369901.00
08/09/2015 18:30,2,1.926,ACTIVE,213.29,352.57,59.975,1439159403,"201051344001203","174011321042388",28.33,32.40,0,330.93,384.73,55.2,51.4,0.464,210688.8,210688.8,10002,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159501,369902.00
08/09/2015 18:30,2,1.916,ACTIVE,212.38,351.97,59.981,1439159403,"201051344000646","174011321042388",28.23,32.60,0,328.52,383.83,54.8,51.0,0.455,207089.0,207089.0,9988,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159502,369903.00
08/09/2015 18:30,2,1.227,ACTIVE,213.51,406.67,59.981,1439159403,"274151322000068","174011321042388",37.37,39.30,0,336.64,437.93,46.5,42.9,0.314,390539.5,390539.5,11030,0,0,0,L,1151911521,1,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159503,369904.00
08/09/2015 18:30,2,1.883,ACTIVE,214.19,360.08,59.986,1439159403,"274151322000076","174011321042388",28.80,37.80,0,336.04,377.82,54.9,51.0,0.371,518774.8,518774.8,11268,0,0,0,L,1151911521,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159504,369905.00
08/09/2015 18:30,2,1.895,ACTIVE,212.83,351.67,59.981,1439159403,"201051344000890","174011321042388",28.86,33.80,0,330.03,382.93,55.5,51.6,0.464,211753.5,211753.5,10001,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159505,369906.00
08/09/2015 18:30,2,1.902,ACTIVE,213.29,353.17,60.002,1439159403,"201051344000900","174011321042388",28.65,29.80,0,329.73,385.63,55.2,51.3,0.460,212562.9,212562.9,10032,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159506,369907.00
08/09/2015 18:30,2,1.912,ACTIVE,213.51,354.37,59.981,1439159403,"201051344000633","174011321042388",28.37,32.40,0,330.63,385.93,55.0,51.2,0.468,201520.9,201520.9,10026,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159507,369908.00
08/09/2015 18:30,2,1.916,ACTIVE,213.29,352.87,59.986,1439159403,"201051344000983","174011321042388",28.82,31.00,0,330.93,387.14,56.0,52.1,0.464,209499.6,209499.6,10014,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159508,369909.00
08/09/2015 18:30,2,1.936,ACTIVE,213.06,352.87,59.965,1439159403,"201051344000917","174011321042388",28.43,32.00,0,331.23,385.03,55.8,51.9,0.468,212268.2,212268.2,10024,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159509,369910.00
08/09/2015 18:30,2,1.902,ACTIVE,213.51,353.17,59.975,1439159403,"201051344000648","174011321042388",28.17,30.80,0,332.73,386.83,54.3,50.5,0.451,207548.9,207548.9,10016,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159510,369911.00
08/09/2015 18:30,2,1.865,ACTIVE,213.29,352.87,59.981,1439159403,"201051344001093","174011321042388",28.59,31.80,0,332.13,384.13,54.0,50.2,0.446,210475.6,210475.6,10009,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159511,369912.00
08/09/2015 18:30,2,1.916,ACTIVE,213.51,352.57,59.975,1439159403,"201051344000645","174011321042388",28.17,31.00,0,332.73,385.93,54.7,50.9,0.451,208470.0,208470.0,10021,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159512,369913.00
08/09/2015 18:30,2,1.783,ACTIVE,213.74,347.16,59.975,1439159403,"274151322000085","174011321042388",28.17,36.50,0,333.93,374.51,50.9,47.2,0.354,488340.3,488340.3,11268,0,0,0,L,1151911521,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159512,369914.00
08/09/2015 18:30,2,1.885,ACTIVE,213.29,354.37,59.986,1439159403,"201051344000651","174011321042388",28.75,31.50,0,332.13,385.63,54.9,51.0,0.460,207728.4,207728.4,9997,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159513,369915.00
08/09/2015 18:30,2,1.914,ACTIVE,213.06,351.37,59.981,1439159403,"201051344000867","174011321042388",28.55,31.80,0,330.63,383.83,55.4,51.5,0.446,200404.8,200404.8,10017,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159514,369916.00
08/09/2015 18:30,2,1.896,ACTIVE,212.61,352.57,59.996,1439159403,"201051344001230","174011321042388",28.61,32.40,0,326.72,379.92,54.9,51.1,0.464,211380.1,211380.1,10026,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159515,369917.00
08/09/2015 18:30,2,1.844,ACTIVE,213.51,354.07,59.981,1439159403,"201051344000576","174011321042388",28.88,30.00,0,332.73,385.93,54.0,50.2,0.442,207616.7,207616.7,10036,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159516,369918.00
08/09/2015 18:30,2,1.938,ACTIVE,213.29,354.07,59.981,1439159403,"201051344000579","174011321042388",28.59,32.80,0,332.73,386.83,56.1,52.2,0.464,214555.5,214555.5,9993,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439159517,369919.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369920.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369921.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369922.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369923.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369924.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369925.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369926.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369927.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369928.00
08/09/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439159403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160283,369929.00
08/09/2015 18:45,2,1.846,ACTIVE,212.38,350.17,59.975,1439160303,"201051344000955","174011321042388",28.51,32.60,0,329.73,388.34,53.3,49.5,0.433,213158.7,213158.7,10002,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160379,369930.00
08/09/2015 18:45,2,1.912,ACTIVE,212.83,350.17,59.970,1439160303,"274151322000095","174011321042388",28.37,37.50,0,334.24,381.42,55.0,51.2,0.384,512694.6,512694.6,10906,0,0,0,L,1151911521,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160380,369931.00
08/09/2015 18:45,2,1.891,ACTIVE,213.06,352.57,59.975,1439160303,"201051344000868","174011321042388",28.21,30.30,0,333.63,390.74,54.1,50.3,0.446,199884.1,199884.1,10017,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160381,369932.00
08/09/2015 18:45,2,1.885,ACTIVE,213.96,353.77,59.996,1439160303,"201051344000853","174011321042388",28.45,31.00,0,333.33,392.55,54.3,50.5,0.460,206312.1,206312.1,10020,0,0,0,L,1122011218,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160382,369933.00
08/09/2015 18:45,2,1.900,ACTIVE,213.29,352.27,59.975,1439160303,"201051344000582","174011321042388",27.89,31.80,0,333.63,392.25,53.8,50.0,0.460,205603.1,205603.1,9990,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160383,369934.00
08/09/2015 18:45,2,1.865,ACTIVE,213.29,353.17,59.975,1439160303,"201051344000469","174011321042388",28.51,29.30,0,333.33,393.15,53.8,50.0,0.468,201587.2,201587.2,10011,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160384,369935.00
08/09/2015 18:45,2,1.875,ACTIVE,213.06,354.37,59.954,1439160303,"201051344000988","174011321042388",28.37,31.30,0,331.83,392.85,53.9,50.1,0.446,200750.8,200750.8,10000,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160385,369936.00
08/09/2015 18:45,2,1.898,ACTIVE,213.29,352.87,59.986,1439160303,"201051344001158","174011321042388",28.01,31.80,0,332.73,391.34,53.9,50.1,0.460,206491.4,206491.4,10001,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160386,369937.00
08/09/2015 18:45,2,1.934,ACTIVE,212.83,351.97,59.986,1439160303,"201051344001025","174011321042388",28.47,32.20,0,333.33,392.55,55.8,51.9,0.446,210810.1,210810.1,9993,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160386,369938.00
08/09/2015 18:45,2,1.900,ACTIVE,213.51,353.17,59.981,1439160303,"201051344000569","174011321042388",27.87,31.00,0,334.24,391.64,53.7,49.9,0.442,214078.6,214078.6,10020,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160387,369939.00
08/09/2015 18:45,2,1.172,ACTIVE,213.29,403.67,59.954,1439160303,"274151322000094","174011321042388",37.47,38.40,0,382.03,442.74,44.4,41.0,0.305,391287.9,391287.9,11420,0,0,0,L,1151911521,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160388,369940.00
08/09/2015 18:45,2,1.889,ACTIVE,213.29,352.57,59.970,1439160303,"201051344000458","174011321042388",28.41,31.50,0,333.93,392.55,54.3,50.5,0.486,209789.6,209789.6,10010,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160389,369941.00
08/09/2015 18:45,2,1.744,ACTIVE,213.06,355.58,59.975,1439160303,"274151322000087","174011321042388",27.29,49.50,0,334.84,377.52,48.2,44.6,0.318,463036.3,463036.3,10843,0,0,0,L,1151911521,1,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160390,369942.00
08/09/2015 18:45,2,1.764,ACTIVE,212.61,357.38,59.944,1439160303,"274151322000052","174011321042388",27.75,38.20,0,333.63,378.72,49.5,45.9,0.340,495064.8,495064.8,11260,0,0,0,L,1151911521,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160391,369943.00
08/09/2015 18:45,2,1.932,ACTIVE,212.83,352.27,59.981,1439160303,"201051344001145","174011321042388",28.35,31.50,0,333.63,391.94,55.5,51.6,0.455,214878.8,214878.8,10017,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160392,369944.00
08/09/2015 18:45,2,1.893,ACTIVE,212.61,352.27,59.975,1439160303,"201051344000685","174011321042388",27.97,32.00,0,330.63,390.14,53.7,49.9,0.464,213614.7,213614.7,10018,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160393,369945.00
08/09/2015 18:45,2,1.689,ACTIVE,212.38,356.48,59.975,1439160303,"274151322000088","174011321042388",27.65,36.00,0,335.44,377.22,47.3,43.7,0.323,475024.7,475024.7,10865,0,0,0,L,1151911521,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160394,369946.00
08/09/2015 18:45,2,1.850,ACTIVE,213.06,351.67,60.007,1439160303,"201051344000438","174011321042388",28.45,32.60,0,333.63,390.14,53.3,49.5,0.451,213636.1,213636.1,9990,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160395,369947.00
08/09/2015 18:45,2,1.906,ACTIVE,212.83,351.07,59.981,1439160303,"201051344001135","174011321042388",28.25,31.50,0,329.73,389.24,54.6,50.8,0.446,205122.3,205122.3,9972,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160396,369948.00
08/09/2015 18:45,2,1.885,ACTIVE,212.83,351.97,59.981,1439160303,"201051344000417","174011321042388",27.83,33.80,0,333.93,390.14,53.2,49.4,0.442,208814.2,208814.2,9990,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160397,369949.00
08/09/2015 18:45,2,1.869,ACTIVE,212.38,351.37,59.970,1439160303,"201051344000594","174011321042388",28.69,33.80,0,329.43,391.34,54.3,50.5,0.442,210383.6,210383.6,10012,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160398,369950.00
08/09/2015 18:45,2,1.809,ACTIVE,212.61,357.68,59.965,1439160303,"274151322000083","174011321042388",27.79,38.40,0,334.24,379.32,50.9,47.2,0.358,490962.3,490962.3,11290,0,0,0,L,1151911521,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160399,369951.00
08/09/2015 18:45,2,1.998,ACTIVE,213.06,353.47,59.975,1439160303,"201051344000585","174011321042388",28.57,32.20,0,333.93,393.75,57.9,53.9,0.464,209825.2,209825.2,9992,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160399,369952.00
08/09/2015 18:45,2,1.719,ACTIVE,213.29,347.16,59.938,1439160303,"274151322000054","174011321042388",27.83,35.80,0,335.14,378.42,48.4,44.8,0.331,485794.3,485794.3,10855,0,0,0,L,1151911521,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160400,369953.00
08/09/2015 18:45,2,1.883,ACTIVE,212.83,351.37,59.970,1439160303,"201051344001203","174011321042388",28.15,32.40,0,333.63,391.34,53.7,49.9,0.438,210702.2,210702.2,10003,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160401,369954.00
08/09/2015 18:45,2,1.889,ACTIVE,212.38,351.37,59.970,1439160303,"201051344000646","174011321042388",27.89,32.60,0,329.43,390.14,53.4,49.6,0.446,207102.3,207102.3,9989,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160403,369955.00
08/09/2015 18:45,2,1.178,ACTIVE,213.96,406.67,59.954,1439160303,"274151322000068","174011321042388",37.31,39.00,0,387.44,438.23,44.4,40.9,0.292,390550.6,390550.6,11031,0,0,0,L,1151911521,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160404,369956.00
08/09/2015 18:45,2,1.820,ACTIVE,213.29,360.08,59.959,1439160303,"274151322000076","174011321042388",28.61,37.30,0,335.74,380.82,52.8,49.0,0.376,518788.0,518788.0,11269,0,0,0,L,1151911521,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160405,369957.00
08/09/2015 18:45,2,1.906,ACTIVE,212.38,351.37,59.965,1439160303,"201051344000890","174011321042388",27.79,33.50,0,330.33,390.14,53.7,49.9,0.438,211767.0,211767.0,10002,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160406,369958.00
08/09/2015 18:45,2,1.854,ACTIVE,213.06,352.57,59.965,1439160303,"201051344000900","174011321042388",28.47,30.00,0,333.93,391.34,53.5,49.7,0.442,212576.3,212576.3,10033,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160406,369959.00
08/09/2015 18:45,2,1.863,ACTIVE,213.06,353.47,59.970,1439160303,"201051344000633","174011321042388",28.27,32.40,0,332.43,392.55,53.4,49.6,0.451,201534.2,201534.2,10027,0,0,0,L,1122011218,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160407,369960.00
08/09/2015 18:45,2,1.898,ACTIVE,213.06,351.97,59.959,1439160303,"201051344000983","174011321042388",28.35,31.30,0,334.24,392.25,54.6,50.7,0.464,209513.2,209513.2,10015,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160408,369961.00
08/09/2015 18:45,2,1.906,ACTIVE,212.83,351.97,59.938,1439160303,"201051344000917","174011321042388",28.27,32.20,0,333.33,391.34,54.6,50.8,0.455,212281.7,212281.7,10025,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160409,369962.00
08/09/2015 18:45,2,1.828,ACTIVE,212.83,351.67,59.965,1439160303,"201051344000648","174011321042388",28.53,30.80,0,334.54,391.04,52.8,49.0,0.451,207562.0,207562.0,10017,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160410,369963.00
08/09/2015 18:45,2,1.797,ACTIVE,212.83,351.07,59.970,1439160303,"201051344001093","174011321042388",28.45,31.80,0,334.24,389.84,51.8,48.0,0.420,210488.5,210488.5,10010,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160411,369964.00
08/09/2015 18:45,2,1.887,ACTIVE,213.06,353.47,59.970,1439160303,"201051344000645","174011321042388",27.99,31.30,0,334.54,391.34,53.5,49.7,0.442,208483.2,208483.2,10022,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160412,369965.00
08/09/2015 18:45,2,1.715,ACTIVE,213.74,356.48,59.959,1439160303,"274151322000085","174011321042388",28.15,36.30,0,335.14,378.42,48.9,45.3,0.331,488352.4,488352.4,11269,0,0,0,L,1151911521,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160413,369966.00
08/09/2015 18:45,2,1.891,ACTIVE,213.06,352.87,59.970,1439160303,"201051344000651","174011321042388",28.23,31.80,0,334.24,391.64,54.1,50.3,0.460,207741.8,207741.8,9998,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160414,369967.00
08/09/2015 18:45,2,1.867,ACTIVE,212.83,351.37,60.007,1439160303,"201051344000867","174011321042388",28.63,31.80,0,331.83,389.54,54.1,50.3,0.451,200418.1,200418.1,10018,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160415,369968.00
08/09/2015 18:45,2,1.850,ACTIVE,212.38,350.77,59.991,1439160303,"201051344001230","174011321042388",28.67,32.40,0,328.52,388.64,53.8,50.0,0.460,211393.4,211393.4,10027,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160415,369969.00
08/09/2015 18:45,2,1.855,ACTIVE,213.29,353.17,59.970,1439160303,"201051344000576","174011321042388",28.21,30.30,0,334.54,391.04,53.0,49.3,0.438,207629.7,207629.7,10037,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160416,369970.00
08/09/2015 18:45,2,1.912,ACTIVE,213.06,353.17,59.970,1439160303,"201051344000579","174011321042388",28.49,32.80,0,334.84,393.15,55.2,51.3,0.455,214569.1,214569.1,9994,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439160417,369971.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369972.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369973.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369974.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369975.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369976.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369977.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369978.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369979.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369980.00
08/09/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439160303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161183,369981.00
08/09/2015 19:00,2,1.438,ACTIVE,211.70,345.66,59.975,1439161204,"201051344000955","174011321042388",28.43,32.20,0,328.82,374.21,41.4,38.1,0.336,213168.9,213168.9,10003,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161280,369982.00
08/09/2015 19:00,2,1.488,ACTIVE,212.61,348.66,59.965,1439161204,"274151322000095","174011321042388",28.59,36.50,0,332.73,372.71,43.1,39.6,0.301,512705.2,512705.2,10907,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161281,369983.00
08/09/2015 19:00,2,1.490,ACTIVE,212.16,344.45,59.975,1439161204,"201051344000868","174011321042388",28.07,29.80,0,327.92,375.41,42.4,39.0,0.345,199894.5,199894.5,10018,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161281,369984.00
08/09/2015 19:00,2,1.459,ACTIVE,213.06,346.86,59.970,1439161204,"201051344000853","174011321042388",28.80,30.50,0,330.93,381.12,42.6,39.2,0.354,206322.5,206322.5,10021,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161282,369985.00
08/09/2015 19:00,2,1.482,ACTIVE,212.83,347.76,59.981,1439161204,"201051344000582","174011321042388",28.27,31.30,0,329.13,376.31,42.5,39.1,0.362,205613.4,205613.4,9991,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161283,369986.00
08/09/2015 19:00,2,1.473,ACTIVE,212.61,347.46,59.975,1439161204,"201051344000469","174011321042388",28.27,29.00,0,329.43,376.92,42.2,38.8,0.362,201597.5,201597.5,10012,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161284,369987.00
08/09/2015 19:00,2,1.486,ACTIVE,212.38,347.76,59.970,1439161204,"201051344000988","174011321042388",28.05,30.50,0,329.43,379.92,42.3,38.9,0.349,200761.1,200761.1,10001,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161285,369988.00
08/09/2015 19:00,2,1.506,ACTIVE,212.38,347.16,59.981,1439161204,"201051344001158","174011321042388",27.71,31.30,0,330.33,378.12,42.3,38.9,0.358,206501.7,206501.7,10002,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161286,369989.00
08/09/2015 19:00,2,1.541,ACTIVE,212.16,345.66,59.981,1439161204,"201051344001025","174011321042388",28.49,31.50,0,329.13,376.92,44.4,41.0,0.349,210820.9,210820.9,9994,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161287,369990.00
08/09/2015 19:00,2,1.475,ACTIVE,212.38,346.86,59.970,1439161204,"201051344000569","174011321042388",28.49,30.80,0,329.13,377.52,42.5,39.1,0.340,214089.0,214089.0,10021,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161288,369991.00
08/09/2015 19:00,2,0.934,ACTIVE,213.29,390.74,59.970,1439161204,"274151322000094","174011321042388",36.48,37.80,0,333.03,431.92,34.4,31.2,0.234,391296.3,391296.3,11421,0,0,0,L,1151911521,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161289,369992.00
08/09/2015 19:00,2,1.498,ACTIVE,212.38,346.26,59.975,1439161204,"201051344000458","174011321042388",28.35,31.00,0,330.03,376.92,43.0,39.6,0.362,209800.0,209800.0,10011,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161290,369993.00
08/09/2015 19:00,2,1.332,ACTIVE,212.83,341.15,59.965,1439161204,"274151322000087","174011321042388",27.73,47.80,0,333.03,369.40,37.5,34.2,0.256,463045.5,463045.5,10844,0,0,0,L,1151911521,1,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161291,369994.00
08/09/2015 19:00,2,1.373,ACTIVE,213.06,343.25,59.970,1439161204,"274151322000052","174011321042388",27.75,37.30,0,332.73,370.00,38.6,35.4,0.261,495074.2,495074.2,11261,0,0,0,L,1151911521,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161292,369995.00
08/09/2015 19:00,2,1.539,ACTIVE,212.38,346.56,59.975,1439161204,"201051344001145","174011321042388",28.47,31.00,0,328.52,376.62,44.4,40.9,0.362,214889.5,214889.5,10018,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161293,369996.00
08/09/2015 19:00,2,1.482,ACTIVE,212.38,347.16,59.970,1439161204,"201051344000685","174011321042388",28.19,31.50,0,327.92,375.71,42.4,39.0,0.371,213625.0,213625.0,10019,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161294,369997.00
08/09/2015 19:00,2,1.295,ACTIVE,212.16,341.75,59.949,1439161204,"274151322000088","174011321042388",27.71,35.20,0,333.03,370.00,36.3,33.1,0.239,475033.7,475033.7,10866,0,0,0,L,1151911521,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161295,369998.00
08/09/2015 19:00,2,1.467,ACTIVE,212.38,346.26,59.965,1439161204,"201051344000438","174011321042388",28.27,32.20,0,329.43,376.31,42.0,38.7,0.354,213646.4,213646.4,9991,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161296,369999.00
08/09/2015 19:00,2,1.502,ACTIVE,212.16,345.96,59.970,1439161204,"201051344001135","174011321042388",28.37,31.00,0,328.22,374.81,43.2,39.8,0.349,205132.8,205132.8,9973,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161297,370000.00
08/09/2015 19:00,2,1.477,ACTIVE,212.38,346.86,59.986,1439161204,"201051344000417","174011321042388",28.19,33.00,0,328.52,375.11,42.2,38.8,0.371,208824.5,208824.5,9991,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161298,370001.00
08/09/2015 19:00,2,1.496,ACTIVE,211.70,345.96,59.970,1439161204,"201051344000594","174011321042388",28.39,33.00,0,326.72,375.11,43.1,39.6,0.354,210394.1,210394.1,10013,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161299,370002.00
08/09/2015 19:00,2,1.416,ACTIVE,212.38,351.67,59.959,1439161204,"274151322000083","174011321042388",28.03,37.50,0,330.33,370.60,40.3,37.0,0.283,490972.1,490972.1,11291,0,0,0,L,1151911521,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161300,370003.00
08/09/2015 19:00,2,1.633,ACTIVE,212.61,348.36,59.970,1439161204,"201051344000585","174011321042388",28.41,31.50,0,328.82,378.12,47.0,43.4,0.380,209836.5,209836.5,9993,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161301,370004.00
08/09/2015 19:00,2,1.338,ACTIVE,212.83,346.26,59.970,1439161204,"274151322000054","174011321042388",27.69,35.00,0,333.03,370.30,37.5,34.3,0.256,485803.6,485803.6,10856,0,0,0,L,1151911521,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161302,370005.00
08/09/2015 19:00,2,1.461,ACTIVE,212.38,345.36,59.970,1439161204,"201051344001203","174011321042388",28.53,32.00,0,330.33,376.31,42.2,38.8,0.354,210712.6,210712.6,10004,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161302,370006.00
08/09/2015 19:00,2,1.482,ACTIVE,211.70,345.96,59.959,1439161204,"201051344000646","174011321042388",28.25,32.20,0,327.92,374.81,42.4,39.0,0.349,207112.7,207112.7,9990,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161303,370007.00
08/09/2015 19:00,2,0.871,ACTIVE,213.51,418.09,59.975,1439161204,"274151322000068","174011321042388",39.04,38.40,0,335.14,433.12,34.1,31.0,0.225,390559.2,390559.2,11032,0,0,0,L,1151911521,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161304,370008.00
08/09/2015 19:00,2,1.418,ACTIVE,213.96,349.56,59.970,1439161204,"274151322000076","174011321042388",28.47,36.50,0,334.24,372.11,40.9,37.6,0.287,518798.2,518798.2,11270,0,0,0,L,1151911521,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161305,370009.00
08/09/2015 19:00,2,1.492,ACTIVE,212.16,346.26,59.965,1439161204,"201051344000890","174011321042388",28.09,33.00,0,328.82,375.11,42.5,39.1,0.349,211777.5,211777.5,10003,0,0,0,L,1122011218,1,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161306,370010.00
08/09/2015 19:00,2,1.461,ACTIVE,212.16,346.56,59.959,1439161204,"201051344000900","174011321042388",28.13,29.80,0,328.52,376.01,41.7,38.3,0.349,212586.6,212586.6,10034,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161307,370011.00
08/09/2015 19:00,2,1.451,ACTIVE,212.61,345.66,59.954,1439161204,"201051344000633","174011321042388",28.33,31.80,0,329.43,376.01,41.7,38.3,0.349,201544.6,201544.6,10028,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161308,370012.00
08/09/2015 19:00,2,1.490,ACTIVE,212.38,347.16,59.949,1439161204,"201051344000983","174011321042388",28.23,30.80,0,329.43,377.22,42.6,39.2,0.358,209523.7,209523.7,10016,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161309,370013.00
08/09/2015 19:00,2,1.496,ACTIVE,212.16,345.66,59.949,1439161204,"201051344000917","174011321042388",28.19,31.80,0,328.52,376.31,42.7,39.3,0.358,212292.3,212292.3,10026,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161310,370014.00
08/09/2015 19:00,2,1.445,ACTIVE,212.61,345.96,59.959,1439161204,"201051344000648","174011321042388",27.93,30.30,0,330.03,377.82,40.9,37.6,0.340,207572.2,207572.2,10018,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161311,370015.00
08/09/2015 19:00,2,1.352,ACTIVE,212.38,346.56,59.975,1439161204,"201051344001093","174011321042388",28.63,31.30,0,329.43,375.41,39.2,35.9,0.336,210498.3,210498.3,10011,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161312,370016.00
08/09/2015 19:00,2,1.443,ACTIVE,212.61,346.26,59.954,1439161204,"201051344000645","174011321042388",27.93,30.80,0,329.13,377.52,40.9,37.5,0.331,208493.4,208493.4,10023,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161313,370017.00
08/09/2015 19:00,2,1.070,ACTIVE,213.29,344.45,59.949,1439161204,"274151322000085","174011321042388",29.34,35.20,0,333.93,368.50,31.9,28.8,0.199,488361.0,488361.0,11270,0,0,0,L,1151911521,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161314,370018.00
08/09/2015 19:00,2,1.441,ACTIVE,212.38,345.36,59.970,1439161204,"201051344000651","174011321042388",28.29,31.00,0,329.13,376.92,41.3,38.0,0.336,207752.1,207752.1,9999,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161315,370019.00
08/09/2015 19:00,2,1.438,ACTIVE,212.16,345.06,59.933,1439161204,"201051344000867","174011321042388",28.39,31.30,0,329.13,376.31,41.3,38.0,0.327,200428.5,200428.5,10019,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161315,370020.00
08/09/2015 19:00,2,1.439,ACTIVE,211.70,344.15,59.970,1439161204,"201051344001230","174011321042388",27.99,32.00,0,327.92,374.51,40.8,37.5,0.336,211403.6,211403.6,10028,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161316,370021.00
08/09/2015 19:00,2,1.410,ACTIVE,212.61,346.86,59.954,1439161204,"201051344000576","174011321042388",28.13,29.80,0,330.03,377.82,40.2,36.9,0.327,207639.8,207639.8,10038,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161317,370022.00
08/09/2015 19:00,2,1.467,ACTIVE,212.16,344.76,59.986,1439161204,"201051344000579","174011321042388",28.49,32.40,0,329.73,376.62,42.4,39.0,0.349,214579.7,214579.7,9995,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439161318,370023.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370024.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370025.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370026.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370027.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370028.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370029.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370030.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370031.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370032.00
08/09/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439161204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162084,370033.00
08/09/2015 19:15,2,0.801,ACTIVE,211.25,338.74,60.007,1439162104,"201051344000955","174011321042388",27.85,31.50,0,325.52,364.29,22.6,19.9,0.186,213175.7,213175.7,10004,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162179,370034.00
08/09/2015 19:15,2,0.771,ACTIVE,212.83,342.35,60.007,1439162104,"274151322000095","174011321042388",27.47,35.60,0,328.82,361.59,21.5,18.8,0.146,512712.0,512712.0,10908,0,0,0,L,1151911521,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162180,370035.00
08/09/2015 19:15,2,0.805,ACTIVE,211.70,338.74,59.981,1439162104,"201051344000868","174011321042388",27.67,29.30,0,327.92,366.10,22.6,19.9,0.164,199901.4,199901.4,10019,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162181,370036.00
08/09/2015 19:15,2,0.791,ACTIVE,212.38,339.65,59.975,1439162104,"201051344000853","174011321042388",27.79,30.00,0,329.43,367.00,22.3,19.6,0.172,206329.4,206329.4,10022,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162182,370037.00
08/09/2015 19:15,2,0.791,ACTIVE,212.16,339.65,60.002,1439162104,"201051344000582","174011321042388",27.25,30.50,0,328.22,366.10,21.9,19.2,0.155,205620.2,205620.2,9992,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162183,370038.00
08/09/2015 19:15,2,0.791,ACTIVE,211.93,339.95,59.986,1439162104,"201051344000469","174011321042388",27.87,28.50,0,328.52,366.70,22.3,19.6,0.172,201604.4,201604.4,10013,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162184,370039.00
08/09/2015 19:15,2,0.785,ACTIVE,211.70,340.85,59.981,1439162104,"201051344000988","174011321042388",27.57,30.00,0,327.92,367.00,21.9,19.3,0.186,200767.9,200767.9,10002,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162185,370040.00
08/09/2015 19:15,2,0.791,ACTIVE,211.93,339.04,59.986,1439162104,"201051344001158","174011321042388",27.65,30.50,0,328.22,366.40,22.2,19.5,0.164,206508.6,206508.6,10003,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162186,370041.00
08/09/2015 19:15,2,0.811,ACTIVE,211.93,339.34,59.986,1439162104,"201051344001025","174011321042388",27.75,30.80,0,328.52,367.30,22.8,20.1,0.177,210828.1,210828.1,9995,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162187,370042.00
08/09/2015 19:15,2,0.801,ACTIVE,211.93,339.65,59.954,1439162104,"201051344000569","174011321042388",27.91,30.30,0,327.32,366.70,22.6,19.9,0.172,214095.9,214095.9,10022,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162188,370043.00
