ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 19:15,2,0.488,ACTIVE,213.29,386.23,60.002,1439162104,"274151322000094","174011321042388",35.92,36.80,0,333.33,435.23,17.9,15.3,0.115,391301.7,391301.7,11422,0,0,0,L,1151911521,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162189,370044.00
08/09/2015 19:15,2,0.795,ACTIVE,212.16,338.74,59.986,1439162104,"201051344000458","174011321042388",27.87,30.50,0,328.52,367.30,22.5,19.8,0.172,209806.9,209806.9,10012,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162190,370045.00
08/09/2015 19:15,2,0.736,ACTIVE,213.29,343.55,59.986,1439162104,"274151322000087","174011321042388",26.32,46.00,0,329.13,358.88,19.6,17.0,0.128,463051.2,463051.2,10845,0,0,0,L,1151911521,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162190,370046.00
08/09/2015 19:15,2,0.748,ACTIVE,212.61,340.25,59.981,1439162104,"274151322000052","174011321042388",27.19,36.00,0,328.82,359.18,20.6,17.9,0.128,495080.4,495080.4,11262,0,0,0,L,1151911521,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162191,370047.00
08/09/2015 19:15,2,0.812,ACTIVE,212.16,340.25,59.975,1439162104,"201051344001145","174011321042388",27.63,30.00,0,328.52,368.20,22.8,20.0,0.177,214896.6,214896.6,10019,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162192,370048.00
08/09/2015 19:15,2,0.768,ACTIVE,212.16,338.74,59.986,1439162104,"201051344000685","174011321042388",27.65,31.00,0,328.22,367.00,21.5,18.9,0.177,213631.7,213631.7,10020,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162193,370049.00
08/09/2015 19:15,2,0.699,ACTIVE,212.61,341.45,59.938,1439162104,"274151322000088","174011321042388",27.00,34.30,0,329.13,358.58,19.1,16.5,0.119,475039.4,475039.4,10867,0,0,0,L,1151911521,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162194,370050.00
08/09/2015 19:15,2,0.783,ACTIVE,212.16,339.34,59.986,1439162104,"201051344000438","174011321042388",27.89,31.50,0,327.92,366.70,22.2,19.5,0.186,213653.1,213653.1,9992,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162195,370051.00
08/09/2015 19:15,2,0.816,ACTIVE,211.70,338.14,59.975,1439162104,"201051344001135","174011321042388",28.01,30.30,0,328.22,365.19,23.2,20.5,0.159,205139.8,205139.8,9974,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162196,370052.00
08/09/2015 19:15,2,0.801,ACTIVE,212.16,340.25,59.981,1439162104,"201051344000417","174011321042388",27.81,32.20,0,328.22,365.19,22.6,19.9,0.168,208831.3,208831.3,9992,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162197,370053.00
08/09/2015 19:15,2,0.809,ACTIVE,211.70,339.04,59.981,1439162104,"201051344000594","174011321042388",27.77,32.40,0,327.02,365.80,22.8,20.0,0.168,210401.1,210401.1,10014,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162198,370054.00
08/09/2015 19:15,2,0.734,ACTIVE,212.83,339.65,59.959,1439162104,"274151322000083","174011321042388",27.33,36.00,0,329.43,360.38,20.3,17.7,0.133,490978.4,490978.4,11292,0,0,0,L,1151911521,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162199,370055.00
08/09/2015 19:15,2,0.848,ACTIVE,212.16,340.55,59.991,1439162104,"201051344000585","174011321042388",28.09,31.00,0,328.22,367.60,24.1,21.4,0.172,209844.1,209844.1,9994,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162200,370056.00
08/09/2015 19:15,2,0.719,ACTIVE,213.06,339.65,59.944,1439162104,"274151322000054","174011321042388",27.41,34.30,0,329.13,359.48,19.9,17.3,0.128,485809.6,485809.6,10857,0,0,0,L,1151911521,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162201,370057.00
08/09/2015 19:15,2,0.807,ACTIVE,212.16,338.44,59.986,1439162104,"201051344001203","174011321042388",27.75,31.30,0,328.82,365.49,22.7,20.0,0.164,210719.4,210719.4,10005,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162201,370058.00
08/09/2015 19:15,2,0.807,ACTIVE,211.48,339.04,59.986,1439162104,"201051344000646","174011321042388",27.59,31.50,0,327.32,364.89,22.6,19.9,0.168,207119.6,207119.6,9991,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162202,370059.00
08/09/2015 19:15,2,0.502,ACTIVE,213.29,392.25,59.986,1439162104,"274151322000068","174011321042388",36.40,37.50,0,333.33,431.92,18.5,15.9,0.115,390564.8,390564.8,11033,0,0,0,L,1151911521,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162203,370060.00
08/09/2015 19:15,2,0.771,ACTIVE,213.29,339.65,59.981,1439162104,"274151322000076","174011321042388",27.77,35.20,0,331.53,360.69,21.7,19.0,0.141,518804.7,518804.7,11271,0,0,0,L,1151911521,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162204,370061.00
08/09/2015 19:15,2,0.812,ACTIVE,211.70,339.65,59.996,1439162104,"201051344000890","174011321042388",27.93,32.20,0,327.02,365.19,23.1,20.3,0.164,211784.4,211784.4,10004,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162205,370062.00
08/09/2015 19:15,2,0.785,ACTIVE,211.93,340.25,59.970,1439162104,"201051344000900","174011321042388",27.67,29.30,0,327.02,365.49,22.0,19.3,0.181,212593.3,212593.3,10035,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162206,370063.00
08/09/2015 19:15,2,0.777,ACTIVE,212.38,340.85,59.986,1439162104,"201051344000633","174011321042388",28.25,31.00,0,325.52,366.40,22.3,19.6,0.186,201551.3,201551.3,10029,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162207,370064.00
08/09/2015 19:15,2,0.816,ACTIVE,211.93,339.34,59.991,1439162104,"201051344000983","174011321042388",27.95,30.30,0,328.22,366.10,23.1,20.4,0.172,209530.7,209530.7,10017,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162208,370065.00
08/09/2015 19:15,2,0.811,ACTIVE,212.16,340.85,59.991,1439162104,"201051344000917","174011321042388",27.57,31.30,0,327.62,365.19,22.6,19.9,0.168,212299.2,212299.2,10027,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162209,370066.00
08/09/2015 19:15,2,0.779,ACTIVE,212.38,339.04,59.996,1439162104,"201051344000648","174011321042388",28.11,29.50,0,327.02,365.80,22.2,19.6,0.172,207578.9,207578.9,10019,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162210,370067.00
08/09/2015 19:15,2,0.791,ACTIVE,211.93,339.34,59.986,1439162104,"201051344001093","174011321042388",27.77,30.80,0,326.72,363.39,22.3,19.6,0.164,210504.8,210504.8,10012,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162211,370068.00
08/09/2015 19:15,2,0.779,ACTIVE,212.38,339.65,59.986,1439162104,"201051344000645","174011321042388",27.77,30.00,0,328.82,365.80,22.0,19.3,0.164,208500.1,208500.1,10024,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162212,370069.00
08/09/2015 19:15,2,0.727,ACTIVE,213.06,342.35,59.991,1439162104,"274151322000085","174011321042388",27.25,34.50,0,330.93,355.58,20.1,17.5,0.124,488366.4,488366.4,11271,0,0,0,L,1151911521,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162213,370070.00
08/09/2015 19:15,2,0.787,ACTIVE,212.16,340.55,59.986,1439162104,"201051344000651","174011321042388",27.59,30.30,0,328.52,365.49,22.0,19.3,0.168,207758.8,207758.8,10000,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162214,370071.00
08/09/2015 19:15,2,0.805,ACTIVE,211.93,337.84,59.986,1439162104,"201051344000867","174011321042388",27.83,30.50,0,328.52,364.89,22.7,20.0,0.168,200435.3,200435.3,10020,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162214,370072.00
08/09/2015 19:15,2,0.781,ACTIVE,211.70,338.44,60.012,1439162104,"201051344001230","174011321042388",28.17,31.30,0,325.82,363.69,22.3,19.6,0.177,211410.3,211410.3,10029,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162215,370073.00
08/09/2015 19:15,2,0.777,ACTIVE,212.16,340.55,59.991,1439162104,"201051344000576","174011321042388",27.67,29.00,0,328.82,366.40,21.8,19.1,0.164,207646.4,207646.4,10039,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162216,370074.00
08/09/2015 19:15,2,0.824,ACTIVE,211.70,339.65,59.991,1439162104,"201051344000579","174011321042388",28.09,31.80,0,328.22,365.19,23.5,20.7,0.168,214586.6,214586.6,9996,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162217,370075.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370076.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370077.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370078.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370079.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370080.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370081.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370082.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370083.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370084.00
08/09/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439162104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439162985,370085.00
08/09/2015 19:30,2,0.900,ACTIVE,211.70,341.15,59.986,1439163003,"201051344000955","174011321042388",28.15,30.50,0,327.62,355.58,25.7,22.9,0.212,213181.5,213181.5,10005,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163078,370086.00
08/09/2015 19:30,2,0.867,ACTIVE,212.38,345.36,59.959,1439163003,"274151322000095","174011321042388",27.87,34.80,0,330.33,354.67,24.4,21.6,0.159,512717.6,512717.6,10909,0,0,0,L,1151911521,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163079,370087.00
08/09/2015 19:30,2,0.912,ACTIVE,211.93,340.55,59.991,1439163003,"201051344000868","174011321042388",27.61,28.30,0,326.72,356.48,25.5,22.7,0.194,199907.2,199907.2,10020,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163080,370088.00
08/09/2015 19:30,2,0.895,ACTIVE,212.61,342.65,59.991,1439163003,"201051344000853","174011321042388",27.75,29.00,0,328.52,357.98,25.2,22.4,0.190,206335.2,206335.2,10023,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163081,370089.00
08/09/2015 19:30,2,0.873,ACTIVE,212.38,341.15,59.986,1439163003,"201051344000582","174011321042388",27.93,29.50,0,328.52,357.08,24.7,21.9,0.186,205625.8,205625.8,9993,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163082,370090.00
08/09/2015 19:30,2,0.895,ACTIVE,211.93,342.05,59.986,1439163003,"201051344000469","174011321042388",27.87,27.50,0,327.92,356.78,25.3,22.5,0.208,201610.1,201610.1,10014,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163083,370091.00
08/09/2015 19:30,2,0.881,ACTIVE,211.93,342.65,59.991,1439163003,"201051344000988","174011321042388",27.79,29.00,0,327.92,358.28,24.8,22.0,0.194,200773.6,200773.6,10003,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163084,370092.00
08/09/2015 19:30,2,0.896,ACTIVE,211.93,341.45,59.991,1439163003,"201051344001158","174011321042388",27.55,29.50,0,328.22,356.78,25.0,22.2,0.190,206514.3,206514.3,10004,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163085,370093.00
08/09/2015 19:30,2,0.883,ACTIVE,211.70,339.34,59.986,1439163003,"201051344001025","174011321042388",28.41,29.80,0,328.82,357.08,25.4,22.6,0.212,210833.9,210833.9,9996,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163086,370094.00
08/09/2015 19:30,2,0.883,ACTIVE,211.93,341.45,59.991,1439163003,"201051344000569","174011321042388",28.25,29.30,0,327.92,357.08,25.3,22.5,0.199,214101.7,214101.7,10023,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163086,370095.00
08/09/2015 19:30,2,0.533,ACTIVE,213.06,398.86,59.986,1439163003,"274151322000094","174011321042388",37.43,36.00,0,334.24,421.70,20.2,17.6,0.137,391306.3,391306.3,11423,0,0,0,L,1151911521,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163087,370096.00
08/09/2015 19:30,2,0.885,ACTIVE,212.16,341.15,59.981,1439163003,"201051344000458","174011321042388",27.85,29.80,0,327.62,356.18,25.0,22.2,0.190,209812.7,209812.7,10013,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163088,370097.00
08/09/2015 19:30,2,0.801,ACTIVE,213.51,342.05,59.986,1439163003,"274151322000087","174011321042388",27.31,44.30,0,331.53,354.07,22.1,19.4,0.133,463056.2,463056.2,10846,0,0,0,L,1151911521,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163089,370098.00
08/09/2015 19:30,2,0.834,ACTIVE,213.06,342.95,59.991,1439163003,"274151322000052","174011321042388",27.45,35.20,0,332.13,354.67,23.2,20.5,0.141,495085.7,495085.7,11263,0,0,0,L,1151911521,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163090,370099.00
08/09/2015 19:30,2,0.885,ACTIVE,212.16,340.85,60.002,1439163003,"201051344001145","174011321042388",28.15,29.30,0,328.82,357.98,25.3,22.5,0.186,214902.4,214902.4,10020,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163091,370100.00
08/09/2015 19:30,2,0.838,ACTIVE,212.16,341.45,60.007,1439163003,"201051344000685","174011321042388",28.23,30.00,0,327.32,356.18,24.0,21.3,0.212,213637.2,213637.2,10021,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163092,370101.00
08/09/2015 19:30,2,0.781,ACTIVE,212.38,343.25,59.991,1439163003,"274151322000088","174011321042388",27.27,33.50,0,331.53,353.77,21.6,18.9,0.146,475044.3,475044.3,10868,0,0,0,L,1151911521,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163093,370102.00
08/09/2015 19:30,2,0.867,ACTIVE,212.16,341.45,59.996,1439163003,"201051344000438","174011321042388",28.17,30.50,0,328.82,357.08,24.8,22.0,0.194,213658.8,213658.8,9993,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163094,370103.00
08/09/2015 19:30,2,0.904,ACTIVE,211.93,340.25,59.991,1439163003,"201051344001135","174011321042388",27.83,29.50,0,328.52,355.88,25.5,22.7,0.181,205145.8,205145.8,9975,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163095,370104.00
08/09/2015 19:30,2,0.881,ACTIVE,211.93,341.15,59.996,1439163003,"201051344000417","174011321042388",28.07,31.50,0,327.62,356.48,25.0,22.2,0.194,208837.1,208837.1,9993,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163096,370105.00
08/09/2015 19:30,2,0.881,ACTIVE,211.70,340.25,60.028,1439163003,"201051344000594","174011321042388",28.23,31.80,0,327.62,356.48,25.2,22.4,0.177,210406.9,210406.9,10015,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163097,370106.00
08/09/2015 19:30,2,0.812,ACTIVE,213.06,342.65,60.002,1439163003,"274151322000083","174011321042388",27.35,35.20,0,330.93,354.37,22.5,19.8,0.146,490983.6,490983.6,11293,0,0,0,L,1151911521,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163098,370107.00
08/09/2015 19:30,2,0.916,ACTIVE,212.38,341.15,59.991,1439163003,"201051344000585","174011321042388",28.05,30.00,0,327.32,357.08,26.0,23.2,0.194,209850.2,209850.2,9995,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163099,370108.00
08/09/2015 19:30,2,0.805,ACTIVE,213.06,344.15,59.996,1439163003,"274151322000054","174011321042388",27.25,33.30,0,331.53,354.07,22.2,19.5,0.150,485814.7,485814.7,10858,0,0,0,L,1151911521,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163100,370109.00
08/09/2015 19:30,2,0.877,ACTIVE,212.16,339.34,59.975,1439163003,"201051344001203","174011321042388",28.17,30.30,0,328.82,357.68,25.0,22.2,0.199,210725.2,210725.2,10006,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163101,370110.00
08/09/2015 19:30,2,0.877,ACTIVE,211.48,339.65,59.954,1439163003,"201051344000646","174011321042388",27.85,30.50,0,325.82,355.88,24.8,22.0,0.194,207125.3,207125.3,9992,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163102,370111.00
08/09/2015 19:30,2,0.549,ACTIVE,213.29,397.05,60.007,1439163003,"274151322000068","174011321042388",37.09,36.80,0,335.44,422.60,20.4,17.8,0.124,390569.5,390569.5,11034,0,0,0,L,1151911521,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163103,370112.00
08/09/2015 19:30,2,0.850,ACTIVE,213.29,344.76,59.996,1439163003,"274151322000076","174011321042388",27.91,34.50,0,332.13,355.28,24.0,21.2,0.155,518810.3,518810.3,11272,0,0,0,L,1151911521,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163104,370113.00
08/09/2015 19:30,2,0.889,ACTIVE,211.93,340.25,59.991,1439163003,"201051344000890","174011321042388",28.13,31.30,0,327.32,357.08,25.3,22.5,0.177,211790.3,211790.3,10005,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163105,370114.00
08/09/2015 19:30,2,0.850,ACTIVE,211.93,341.15,60.023,1439163003,"201051344000900","174011321042388",28.07,28.30,0,327.32,356.18,24.2,21.4,0.199,212599.0,212599.0,10036,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163105,370115.00
08/09/2015 19:30,2,0.859,ACTIVE,212.16,342.35,59.991,1439163003,"201051344000633","174011321042388",28.05,30.30,0,327.62,357.68,24.5,21.7,0.199,201557.1,201557.1,10030,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163106,370116.00
08/09/2015 19:30,2,0.877,ACTIVE,212.16,340.25,60.002,1439163003,"201051344000983","174011321042388",28.29,29.30,0,328.22,356.48,25.1,22.3,0.190,209536.6,209536.6,10018,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163107,370117.00
08/09/2015 19:30,2,0.871,ACTIVE,211.93,341.45,59.986,1439163003,"201051344000917","174011321042388",27.81,30.30,0,328.22,357.08,24.6,21.8,0.190,212305.0,212305.0,10028,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163108,370118.00
08/09/2015 19:30,2,0.854,ACTIVE,212.16,340.25,59.986,1439163003,"201051344000648","174011321042388",28.03,28.80,0,328.22,357.08,24.3,21.5,0.186,207584.6,207584.6,10020,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163109,370119.00
08/09/2015 19:30,2,0.861,ACTIVE,212.16,340.85,59.986,1439163003,"201051344001093","174011321042388",28.07,29.80,0,328.22,356.48,24.5,21.8,0.186,210510.5,210510.5,10013,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163110,370120.00
08/09/2015 19:30,2,0.838,ACTIVE,212.38,340.85,60.002,1439163003,"201051344000645","174011321042388",28.11,29.30,0,328.22,356.48,23.9,21.2,0.186,208505.7,208505.7,10025,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163111,370121.00
08/09/2015 19:30,2,0.787,ACTIVE,213.29,344.15,60.002,1439163003,"274151322000085","174011321042388",27.57,33.50,0,334.24,354.07,22.0,19.3,0.150,488371.5,488371.5,11272,0,0,0,L,1151911521,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163112,370122.00
08/09/2015 19:30,2,0.840,ACTIVE,212.16,340.55,59.991,1439163003,"201051344000651","174011321042388",28.03,29.50,0,328.82,356.78,23.9,21.1,0.181,207764.4,207764.4,10001,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163113,370123.00
08/09/2015 19:30,2,0.861,ACTIVE,212.16,339.95,59.996,1439163003,"201051344000867","174011321042388",28.13,29.50,0,327.62,356.18,24.6,21.9,0.172,200441.1,200441.1,10021,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163114,370124.00
08/09/2015 19:30,2,0.857,ACTIVE,211.93,339.95,59.996,1439163003,"201051344001230","174011321042388",27.91,30.30,0,327.02,354.97,24.2,21.5,0.177,211416.0,211416.0,10030,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163114,370125.00
08/09/2015 19:30,2,0.824,ACTIVE,212.38,341.75,59.991,1439163003,"201051344000576","174011321042388",28.31,28.30,0,328.52,357.98,23.6,20.9,0.177,207652.0,207652.0,10040,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163115,370126.00
08/09/2015 19:30,2,0.881,ACTIVE,211.70,340.85,59.986,1439163003,"201051344000579","174011321042388",28.19,30.80,0,327.32,356.48,25.2,22.4,0.190,214592.6,214592.6,9997,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163116,370127.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370128.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370129.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370130.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370131.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370132.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370133.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370134.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370135.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370136.00
08/09/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439163003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163883,370137.00
08/09/2015 19:45,2,0.648,ACTIVE,210.57,336.34,59.991,1439163904,"201051344000955","174011321042388",27.85,29.80,0,328.22,354.07,18.4,15.8,0.133,213185.8,213185.8,10006,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163978,370138.00
08/09/2015 19:45,2,0.602,ACTIVE,211.93,341.75,59.991,1439163904,"274151322000095","174011321042388",27.37,33.80,0,330.93,351.37,16.7,14.2,0.106,512721.5,512721.5,10910,0,0,0,L,1151911521,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163979,370139.00
08/09/2015 19:45,2,0.654,ACTIVE,210.80,337.84,59.991,1439163904,"201051344000868","174011321042388",27.45,27.50,0,327.92,354.07,18.2,15.6,0.141,199911.4,199911.4,10021,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163980,370140.00
08/09/2015 19:45,2,0.631,ACTIVE,211.48,338.44,59.986,1439163904,"201051344000853","174011321042388",27.83,28.00,0,330.03,354.67,17.8,15.3,0.133,206339.4,206339.4,10024,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163982,370141.00
08/09/2015 19:45,2,0.623,ACTIVE,211.48,338.44,59.970,1439163904,"201051344000582","174011321042388",27.69,29.00,0,328.52,353.17,17.5,14.9,0.119,205630.0,205630.0,9994,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163982,370142.00
08/09/2015 19:45,2,0.637,ACTIVE,211.03,337.84,59.991,1439163904,"201051344000469","174011321042388",28.01,26.80,0,327.62,354.67,18.1,15.5,0.124,201614.3,201614.3,10015,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163983,370143.00
08/09/2015 19:45,2,0.631,ACTIVE,210.80,338.44,59.996,1439163904,"201051344000988","174011321042388",27.25,28.30,0,328.22,356.18,17.5,14.9,0.137,200777.7,200777.7,10004,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163984,370144.00
08/09/2015 19:45,2,0.633,ACTIVE,211.03,336.94,60.002,1439163904,"201051344001158","174011321042388",27.63,28.50,0,327.62,354.07,17.7,15.2,0.141,206518.4,206518.4,10005,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163985,370145.00
08/09/2015 19:45,2,0.641,ACTIVE,210.80,336.64,59.991,1439163904,"201051344001025","174011321042388",27.83,29.30,0,329.43,353.77,18.1,15.5,0.128,210838.2,210838.2,9997,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163986,370146.00
08/09/2015 19:45,2,0.645,ACTIVE,211.03,337.24,59.996,1439163904,"201051344000569","174011321042388",27.87,28.50,0,328.22,354.67,18.3,15.7,0.128,214106.0,214106.0,10024,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163987,370147.00
08/09/2015 19:45,2,0.377,ACTIVE,212.61,392.85,59.986,1439163904,"274151322000094","174011321042388",36.76,35.60,0,333.33,413.89,14.0,11.6,0.080,391309.5,391309.5,11424,0,0,0,L,1151911521,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163988,370148.00
08/09/2015 19:45,2,0.645,ACTIVE,211.03,336.94,59.986,1439163904,"201051344000458","174011321042388",27.57,28.80,0,329.13,353.47,18.0,15.5,0.141,209816.9,209816.9,10014,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163989,370149.00
08/09/2015 19:45,2,0.578,ACTIVE,212.16,339.34,59.991,1439163904,"274151322000087","174011321042388",26.36,42.80,0,330.33,349.86,15.5,13.0,0.097,463059.8,463059.8,10847,0,0,0,L,1151911521,1,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163990,370150.00
08/09/2015 19:45,2,0.598,ACTIVE,211.93,339.65,59.981,1439163904,"274151322000052","174011321042388",27.04,34.30,0,330.33,350.17,16.4,13.9,0.110,495089.5,495089.5,11264,0,0,0,L,1151911521,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163991,370151.00
08/09/2015 19:45,2,0.650,ACTIVE,211.48,337.84,59.991,1439163904,"201051344001145","174011321042388",27.39,28.80,0,330.03,354.37,18.1,15.5,0.133,214906.7,214906.7,10021,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163991,370152.00
08/09/2015 19:45,2,0.600,ACTIVE,211.25,337.84,59.996,1439163904,"201051344000685","174011321042388",27.97,29.30,0,327.92,354.37,17.0,14.5,0.133,213641.2,213641.2,10022,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163993,370153.00
08/09/2015 19:45,2,0.555,ACTIVE,211.70,336.04,59.991,1439163904,"274151322000088","174011321042388",26.48,32.80,0,330.93,349.56,14.8,12.4,0.084,475047.8,475047.8,10869,0,0,0,L,1151911521,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163994,370154.00
08/09/2015 19:45,2,0.629,ACTIVE,211.48,337.84,59.975,1439163904,"201051344000438","174011321042388",27.91,29.80,0,329.43,354.07,17.8,15.3,0.128,213663.0,213663.0,9994,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163995,370155.00
08/09/2015 19:45,2,0.666,ACTIVE,210.80,336.34,59.986,1439163904,"201051344001135","174011321042388",27.59,29.00,0,328.52,354.07,18.6,16.1,0.128,205150.2,205150.2,9976,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163995,370156.00
08/09/2015 19:45,2,0.648,ACTIVE,211.48,337.84,59.991,1439163904,"201051344000417","174011321042388",27.83,30.50,0,327.92,354.07,18.3,15.8,0.124,208841.4,208841.4,9994,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163996,370157.00
08/09/2015 19:45,2,0.645,ACTIVE,210.80,337.84,59.991,1439163904,"201051344000594","174011321042388",27.87,30.80,0,326.72,353.47,18.2,15.7,0.137,210411.2,210411.2,10016,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163997,370158.00
08/09/2015 19:45,2,0.576,ACTIVE,212.16,338.44,60.012,1439163904,"274151322000083","174011321042388",27.10,34.50,0,330.93,349.86,15.8,13.3,0.115,490987.3,490987.3,11294,0,0,0,L,1151911521,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163998,370159.00
08/09/2015 19:45,2,0.678,ACTIVE,211.48,339.34,59.959,1439163904,"201051344000585","174011321042388",27.89,29.30,0,328.22,352.87,19.1,16.5,0.133,209854.7,209854.7,9996,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439163999,370160.00
08/09/2015 19:45,2,0.572,ACTIVE,211.93,339.65,59.954,1439163904,"274151322000054","174011321042388",27.00,32.80,0,330.33,349.86,15.7,13.2,0.102,485818.3,485818.3,10859,0,0,0,L,1151911521,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164000,370161.00
08/09/2015 19:45,2,0.641,ACTIVE,211.25,336.04,59.986,1439163904,"201051344001203","174011321042388",27.87,29.50,0,328.82,354.07,18.1,15.6,0.141,210729.5,210729.5,10007,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164001,370162.00
08/09/2015 19:45,2,0.637,ACTIVE,210.80,338.44,59.981,1439163904,"201051344000646","174011321042388",27.83,29.80,0,327.62,352.87,18.0,15.5,0.133,207129.5,207129.5,9993,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164002,370163.00
08/09/2015 19:45,2,0.391,ACTIVE,212.83,393.75,59.981,1439163904,"274151322000068","174011321042388",37.03,36.00,0,333.93,414.49,14.6,12.2,0.084,390572.8,390572.8,11035,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164003,370164.00
08/09/2015 19:45,2,0.605,ACTIVE,212.38,342.35,59.981,1439163904,"274151322000076","174011321042388",27.83,33.80,0,332.13,351.07,17.1,14.6,0.110,518814.3,518814.3,11273,0,0,0,L,1151911521,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164004,370165.00
08/09/2015 19:45,2,0.650,ACTIVE,211.03,337.84,59.986,1439163904,"201051344000890","174011321042388",28.05,30.50,0,326.72,354.07,18.5,15.9,0.141,211794.6,211794.6,10006,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164005,370166.00
08/09/2015 19:45,2,0.609,ACTIVE,211.03,337.54,59.986,1439163904,"201051344000900","174011321042388",28.17,27.50,0,327.62,352.87,17.4,14.9,0.124,212603.1,212603.1,10037,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164006,370167.00
08/09/2015 19:45,2,0.629,ACTIVE,211.48,338.44,59.981,1439163904,"201051344000633","174011321042388",28.13,29.30,0,328.22,353.17,17.9,15.4,0.133,201561.2,201561.2,10031,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164007,370168.00
08/09/2015 19:45,2,0.652,ACTIVE,211.25,337.84,59.986,1439163904,"201051344000983","174011321042388",27.89,28.30,0,328.82,353.17,18.5,15.9,0.128,209541.0,209541.0,10019,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164008,370169.00
08/09/2015 19:45,2,0.635,ACTIVE,211.25,338.74,59.991,1439163904,"201051344000917","174011321042388",27.97,29.80,0,327.32,352.57,18.0,15.5,0.115,212309.2,212309.2,10029,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164009,370170.00
08/09/2015 19:45,2,0.643,ACTIVE,211.48,338.44,59.981,1439163904,"201051344000648","174011321042388",27.41,27.50,0,328.52,354.07,17.9,15.4,0.133,207588.7,207588.7,10021,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164010,370171.00
08/09/2015 19:45,2,0.652,ACTIVE,211.25,338.44,59.959,1439163904,"201051344001093","174011321042388",27.27,29.30,0,327.62,352.27,18.0,15.5,0.128,210514.7,210514.7,10014,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164011,370172.00
08/09/2015 19:45,2,0.629,ACTIVE,211.70,337.54,59.954,1439163904,"201051344000645","174011321042388",27.51,28.30,0,329.73,352.57,17.6,15.0,0.128,208509.8,208509.8,10026,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164011,370173.00
08/09/2015 19:45,2,0.574,ACTIVE,212.61,339.95,59.981,1439163904,"274151322000085","174011321042388",27.08,33.00,0,332.43,349.56,15.8,13.3,0.084,488375.2,488375.2,11273,0,0,0,L,1151911521,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164012,370174.00
08/09/2015 19:45,2,0.621,ACTIVE,211.48,338.14,59.981,1439163904,"201051344000651","174011321042388",27.65,29.00,0,328.82,352.57,17.4,14.9,0.137,207768.5,207768.5,10002,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164013,370175.00
08/09/2015 19:45,2,0.648,ACTIVE,211.25,337.54,59.986,1439163904,"201051344000867","174011321042388",27.75,28.50,0,328.22,352.57,18.3,15.7,0.133,200445.4,200445.4,10022,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164014,370176.00
08/09/2015 19:45,2,0.633,ACTIVE,211.03,336.94,59.996,1439163904,"201051344001230","174011321042388",28.01,29.50,0,327.62,353.17,18.0,15.4,0.119,211420.2,211420.2,10031,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164015,370177.00
08/09/2015 19:45,2,0.627,ACTIVE,211.70,339.65,59.986,1439163904,"201051344000576","174011321042388",27.59,27.30,0,329.43,354.07,17.6,15.0,0.124,207656.0,207656.0,10041,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164016,370178.00
08/09/2015 19:45,2,0.656,ACTIVE,211.25,338.14,59.975,1439163904,"201051344000579","174011321042388",28.39,29.80,0,328.52,352.87,18.9,16.3,0.146,214597.1,214597.1,9998,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164017,370179.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370180.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370181.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370182.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370183.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370184.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370185.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370186.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370187.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370188.00
08/09/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439163904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164784,370189.00
08/09/2015 20:00,2,0.613,ACTIVE,211.03,336.04,59.986,1439164804,"201051344000955","174011321042388",27.87,29.30,0,327.02,346.86,17.3,14.8,0.128,213189.8,213189.8,10007,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164878,370190.00
08/09/2015 20:00,2,0.564,ACTIVE,212.38,339.95,59.949,1439164804,"274151322000095","174011321042388",27.08,33.00,0,331.83,347.16,15.5,13.1,0.093,512725.1,512725.1,10911,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164879,370191.00
