ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 20:00,2,0.611,ACTIVE,211.25,336.94,59.981,1439164804,"201051344000868","174011321042388",27.59,26.80,0,326.72,347.46,17.2,14.6,0.110,199915.4,199915.4,10022,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164880,370192.00
08/09/2015 20:00,2,0.590,ACTIVE,211.93,337.54,59.981,1439164804,"201051344000853","174011321042388",28.03,27.30,0,328.22,348.66,16.8,14.2,0.115,206343.3,206343.3,10025,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164881,370193.00
08/09/2015 20:00,2,0.590,ACTIVE,211.93,337.54,60.002,1439164804,"201051344000582","174011321042388",27.41,28.30,0,328.52,347.46,16.4,13.9,0.106,205633.7,205633.7,9995,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164882,370194.00
08/09/2015 20:00,2,0.596,ACTIVE,211.25,336.94,59.970,1439164804,"201051344000469","174011321042388",28.07,26.30,0,327.32,348.06,17.0,14.5,0.133,201618.3,201618.3,10016,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164883,370195.00
08/09/2015 20:00,2,0.588,ACTIVE,211.25,337.24,59.954,1439164804,"201051344000988","174011321042388",27.49,27.50,0,325.82,349.26,16.4,13.9,0.128,200781.5,200781.5,10005,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164884,370196.00
08/09/2015 20:00,2,0.592,ACTIVE,211.25,336.34,59.986,1439164804,"201051344001158","174011321042388",27.55,27.80,0,328.52,348.96,16.6,14.1,0.124,206522.3,206522.3,10006,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164885,370197.00
08/09/2015 20:00,2,0.605,ACTIVE,211.25,336.34,59.991,1439164804,"201051344001025","174011321042388",27.65,28.80,0,327.92,348.36,17.0,14.5,0.110,210842.1,210842.1,9998,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164886,370198.00
08/09/2015 20:00,2,0.607,ACTIVE,211.25,336.34,59.991,1439164804,"201051344000569","174011321042388",27.67,27.80,0,328.52,347.76,17.0,14.5,0.115,214109.9,214109.9,10025,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164887,370199.00
08/09/2015 20:00,2,0.346,ACTIVE,212.61,394.35,59.986,1439164804,"274151322000094","174011321042388",37.15,35.20,0,334.84,415.09,13.0,10.7,0.075,391312.4,391312.4,11425,0,0,0,L,1151911521,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164888,370200.00
08/09/2015 20:00,2,0.598,ACTIVE,211.25,336.34,59.991,1439164804,"201051344000458","174011321042388",27.87,27.80,0,327.62,347.76,16.9,14.4,0.119,209820.8,209820.8,10015,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164888,370201.00
08/09/2015 20:00,2,0.527,ACTIVE,212.38,339.95,59.986,1439164804,"274151322000087","174011321042388",26.92,41.30,0,331.53,347.16,14.4,12.0,0.088,463063.1,463063.1,10848,0,0,0,L,1151911521,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164889,370202.00
08/09/2015 20:00,2,0.559,ACTIVE,212.61,336.64,59.981,1439164804,"274151322000052","174011321042388",26.94,33.50,0,330.63,347.16,15.2,12.8,0.080,495093.0,495093.0,11265,0,0,0,L,1151911521,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164890,370203.00
08/09/2015 20:00,2,0.604,ACTIVE,211.48,336.64,59.970,1439164804,"201051344001145","174011321042388",27.67,28.00,0,328.82,348.36,16.9,14.4,0.115,214910.7,214910.7,10022,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164891,370204.00
08/09/2015 20:00,2,0.568,ACTIVE,211.70,337.24,59.970,1439164804,"201051344000685","174011321042388",27.65,28.50,0,327.62,347.76,15.9,13.4,0.128,213644.9,213644.9,10023,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164892,370205.00
08/09/2015 20:00,2,0.510,ACTIVE,212.16,335.74,59.986,1439164804,"274151322000088","174011321042388",26.64,32.20,0,330.93,346.56,13.8,11.4,0.075,475050.9,475050.9,10870,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164893,370206.00
08/09/2015 20:00,2,0.602,ACTIVE,211.25,335.74,59.986,1439164804,"201051344000438","174011321042388",27.47,29.30,0,327.02,348.36,16.8,14.2,0.110,213666.9,213666.9,9995,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164895,370207.00
08/09/2015 20:00,2,0.619,ACTIVE,210.80,335.14,60.002,1439164804,"201051344001135","174011321042388",27.73,28.50,0,327.92,347.16,17.4,14.9,0.119,205154.2,205154.2,9977,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164895,370208.00
08/09/2015 20:00,2,0.615,ACTIVE,211.25,337.54,59.981,1439164804,"201051344000417","174011321042388",27.51,29.80,0,328.82,348.06,17.2,14.7,0.110,208845.4,208845.4,9995,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164896,370209.00
08/09/2015 20:00,2,0.602,ACTIVE,210.80,336.94,59.991,1439164804,"201051344000594","174011321042388",28.03,30.00,0,327.62,348.06,17.1,14.6,0.124,210415.2,210415.2,10017,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164897,370210.00
08/09/2015 20:00,2,0.533,ACTIVE,212.16,337.84,60.002,1439164804,"274151322000083","174011321042388",27.08,33.80,0,330.93,346.86,14.7,12.2,0.097,490990.7,490990.7,11295,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164898,370211.00
08/09/2015 20:00,2,0.637,ACTIVE,211.48,337.84,59.981,1439164804,"201051344000585","174011321042388",27.75,28.80,0,328.82,348.96,17.9,15.4,0.124,209858.9,209858.9,9997,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164899,370212.00
08/09/2015 20:00,2,0.520,ACTIVE,211.93,335.44,59.970,1439164804,"274151322000054","174011321042388",27.47,32.40,0,330.63,346.86,14.5,12.0,0.075,485821.7,485821.7,10860,0,0,0,L,1151911521,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164900,370213.00
08/09/2015 20:00,2,0.604,ACTIVE,211.25,336.64,59.981,1439164804,"201051344001203","174011321042388",27.67,29.00,0,328.82,348.96,16.9,14.4,0.115,210733.4,210733.4,10008,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164901,370214.00
08/09/2015 20:00,2,0.598,ACTIVE,210.80,336.34,59.981,1439164804,"201051344000646","174011321042388",27.91,29.00,0,326.42,347.76,16.9,14.4,0.119,207133.5,207133.5,9994,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164902,370215.00
08/09/2015 20:00,2,0.357,ACTIVE,212.83,394.35,59.975,1439164804,"274151322000068","174011321042388",37.07,35.60,0,335.14,416.29,13.3,10.9,0.075,390575.9,390575.9,11036,0,0,0,L,1151911521,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164903,370216.00
08/09/2015 20:00,2,0.566,ACTIVE,212.83,338.14,59.975,1439164804,"274151322000076","174011321042388",27.47,33.00,0,333.33,347.76,15.8,13.3,0.097,518818.0,518818.0,11274,0,0,0,L,1151911521,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164904,370217.00
08/09/2015 20:00,2,0.613,ACTIVE,210.80,335.74,59.975,1439164804,"201051344000890","174011321042388",27.87,29.80,0,327.62,347.46,17.4,14.9,0.119,211798.6,211798.6,10007,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164905,370218.00
08/09/2015 20:00,2,0.584,ACTIVE,210.80,336.94,59.981,1439164804,"201051344000900","174011321042388",27.31,26.80,0,328.52,347.46,16.2,13.7,0.115,212606.8,212606.8,10038,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164905,370219.00
08/09/2015 20:00,2,0.602,ACTIVE,211.48,337.84,59.986,1439164804,"201051344000633","174011321042388",27.53,28.50,0,327.32,349.26,16.8,14.3,0.124,201565.2,201565.2,10032,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164906,370220.00
08/09/2015 20:00,2,0.592,ACTIVE,211.25,336.04,59.981,1439164804,"201051344000983","174011321042388",28.63,27.50,0,328.22,348.66,17.2,14.7,0.115,209545.0,209545.0,10020,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164907,370221.00
08/09/2015 20:00,2,0.598,ACTIVE,211.25,336.04,59.938,1439164804,"201051344000917","174011321042388",27.65,28.80,0,328.52,347.76,16.8,14.3,0.124,212313.1,212313.1,10030,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164908,370222.00
08/09/2015 20:00,2,0.598,ACTIVE,211.48,336.94,59.975,1439164804,"201051344000648","174011321042388",27.59,27.00,0,328.82,348.36,16.8,14.2,0.110,207592.6,207592.6,10022,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164909,370223.00
08/09/2015 20:00,2,0.602,ACTIVE,211.25,336.04,59.975,1439164804,"201051344001093","174011321042388",27.73,28.50,0,326.72,347.76,16.9,14.4,0.106,210518.7,210518.7,10015,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164910,370224.00
08/09/2015 20:00,2,0.580,ACTIVE,211.48,336.34,59.981,1439164804,"201051344000645","174011321042388",27.69,27.50,0,327.92,348.06,16.3,13.8,0.124,208513.6,208513.6,10027,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164911,370225.00
08/09/2015 20:00,2,0.543,ACTIVE,212.16,339.65,59.949,1439164804,"274151322000085","174011321042388",26.46,32.40,0,331.83,347.16,14.5,12.1,0.088,488378.5,488378.5,11274,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164912,370226.00
08/09/2015 20:00,2,0.582,ACTIVE,211.25,336.64,60.018,1439164804,"201051344000651","174011321042388",27.39,28.30,0,328.82,347.76,16.2,13.7,0.124,207772.3,207772.3,10003,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164913,370227.00
08/09/2015 20:00,2,0.609,ACTIVE,211.25,336.04,59.975,1439164804,"201051344000867","174011321042388",27.47,27.80,0,327.92,347.16,17.0,14.5,0.115,200449.3,200449.3,10023,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164914,370228.00
08/09/2015 20:00,2,0.588,ACTIVE,211.03,335.14,59.975,1439164804,"201051344001230","174011321042388",28.17,28.80,0,327.62,346.56,16.8,14.3,0.115,211424.1,211424.1,10032,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164915,370229.00
08/09/2015 20:00,2,0.588,ACTIVE,211.48,337.54,59.981,1439164804,"201051344000576","174011321042388",27.43,26.80,0,328.52,348.96,16.4,13.9,0.124,207659.8,207659.8,10042,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164916,370230.00
08/09/2015 20:00,2,0.635,ACTIVE,211.03,336.34,59.965,1439164804,"201051344000579","174011321042388",27.59,29.00,0,327.92,348.06,17.8,15.2,0.115,214601.2,214601.2,9999,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439164917,370231.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370232.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370233.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370234.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370235.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370236.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370237.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370238.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370239.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370240.00
08/09/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439164804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165684,370241.00
08/09/2015 20:15,2,0.477,ACTIVE,210.35,333.63,59.970,1439165704,"201051344000955","174011321042388",26.26,28.80,0,326.12,345.36,12.7,10.3,0.066,213193.1,213193.1,10008,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165780,370242.00
08/09/2015 20:15,2,0.379,ACTIVE,211.93,337.24,59.949,1439165704,"274151322000095","174011321042388",27.33,32.60,0,330.93,344.76,10.5,8.2,0.057,512727.9,512727.9,10912,0,0,0,L,1151911521,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165781,370243.00
08/09/2015 20:15,2,0.453,ACTIVE,210.57,334.24,59.970,1439165704,"201051344000868","174011321042388",27.04,26.50,0,327.02,345.96,12.4,10.1,0.080,199918.6,199918.6,10023,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165781,370244.00
08/09/2015 20:15,2,0.439,ACTIVE,211.25,335.14,59.970,1439165704,"201051344000853","174011321042388",27.17,26.80,0,328.22,347.46,12.1,9.8,0.075,206346.3,206346.3,10026,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165782,370245.00
08/09/2015 20:15,2,0.430,ACTIVE,211.25,333.93,59.922,1439165704,"201051344000582","174011321042388",27.21,27.80,0,328.22,346.26,11.9,9.5,0.080,205636.7,205636.7,9996,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165783,370246.00
08/09/2015 20:15,2,0.449,ACTIVE,210.57,334.54,59.954,1439165704,"201051344000469","174011321042388",27.31,25.80,0,326.72,345.66,12.5,10.1,0.080,201621.4,201621.4,10017,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165784,370247.00
08/09/2015 20:15,2,0.420,ACTIVE,210.80,335.44,59.954,1439165704,"201051344000988","174011321042388",27.27,27.00,0,325.52,346.86,11.6,9.3,0.080,200784.5,200784.5,10006,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165785,370248.00
08/09/2015 20:15,2,0.461,ACTIVE,210.80,333.63,59.965,1439165704,"201051344001158","174011321042388",23.36,27.30,0,327.32,346.26,10.9,8.6,0.075,206525.3,206525.3,10007,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165786,370249.00
08/09/2015 20:15,2,0.439,ACTIVE,210.57,333.63,59.965,1439165704,"201051344001025","174011321042388",27.27,28.00,0,328.52,345.96,12.2,9.8,0.071,210845.2,210845.2,9999,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165787,370250.00
08/09/2015 20:15,2,0.471,ACTIVE,210.80,334.24,59.959,1439165704,"201051344000569","174011321042388",24.45,27.30,0,328.22,345.96,11.7,9.4,0.075,214113.1,214113.1,10026,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165788,370251.00
08/09/2015 20:15,2,0.232,ACTIVE,212.16,389.24,59.928,1439165704,"274151322000094","174011321042388",36.58,34.80,0,332.73,409.98,8.6,6.4,0.053,391314.6,391314.6,11426,0,0,0,L,1151911521,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165789,370252.00
08/09/2015 20:15,2,0.441,ACTIVE,210.80,333.33,59.959,1439165704,"201051344000458","174011321042388",27.51,27.50,0,327.32,345.66,12.3,10.0,0.084,209823.9,209823.9,10016,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165790,370253.00
08/09/2015 20:15,2,0.371,ACTIVE,212.16,336.34,59.954,1439165704,"274151322000087","174011321042388",26.32,40.00,0,331.53,345.06,9.9,7.6,0.057,463065.6,463065.6,10849,0,0,0,L,1151911521,1,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165791,370254.00
08/09/2015 20:15,2,0.389,ACTIVE,211.70,337.24,59.954,1439165704,"274151322000052","174011321042388",26.74,33.00,0,330.03,344.76,10.6,8.3,0.057,495095.8,495095.8,11266,0,0,0,L,1151911521,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165792,370255.00
08/09/2015 20:15,2,0.441,ACTIVE,211.03,335.44,59.959,1439165704,"201051344001145","174011321042388",27.15,27.50,0,327.92,347.46,12.2,9.9,0.080,214913.8,214913.8,10023,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165793,370256.00
08/09/2015 20:15,2,0.443,ACTIVE,211.25,334.84,59.959,1439165704,"201051344000685","174011321042388",23.38,28.00,0,327.92,345.96,10.5,8.2,0.075,213647.8,213647.8,10024,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165794,370257.00
08/09/2015 20:15,2,0.352,ACTIVE,211.70,336.64,59.970,1439165704,"274151322000088","174011321042388",25.82,31.80,0,330.33,344.15,9.2,7.0,0.071,475053.3,475053.3,10871,0,0,0,L,1151911521,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165795,370258.00
08/09/2015 20:15,2,0.428,ACTIVE,211.03,334.24,59.949,1439165704,"201051344000438","174011321042388",27.79,28.50,0,327.02,345.66,12.1,9.8,0.075,213670.0,213670.0,9996,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165796,370259.00
08/09/2015 20:15,2,0.459,ACTIVE,210.57,333.03,59.959,1439165704,"201051344001135","174011321042388",27.37,27.80,0,327.32,344.15,12.7,10.3,0.066,205157.4,205157.4,9978,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165797,370260.00
08/09/2015 20:15,2,0.455,ACTIVE,211.03,334.54,59.949,1439165704,"201051344000417","174011321042388",27.37,29.30,0,327.32,346.26,12.7,10.3,0.075,208848.6,208848.6,9996,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165798,370261.00
08/09/2015 20:15,2,0.447,ACTIVE,210.57,333.93,59.981,1439165704,"201051344000594","174011321042388",27.27,29.30,0,325.82,345.96,12.4,10.0,0.080,210418.3,210418.3,10018,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165799,370262.00
08/09/2015 20:15,2,0.371,ACTIVE,211.93,336.34,59.965,1439165704,"274151322000083","174011321042388",26.42,33.00,0,330.63,344.76,9.9,7.7,0.066,490993.3,490993.3,11296,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165800,370263.00
08/09/2015 20:15,2,0.473,ACTIVE,211.25,335.44,59.954,1439165704,"201051344000585","174011321042388",27.51,28.30,0,327.02,345.96,13.2,10.8,0.066,209862.3,209862.3,9998,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165801,370264.00
08/09/2015 20:15,2,0.361,ACTIVE,212.16,336.34,59.944,1439165704,"274151322000054","174011321042388",26.86,32.00,0,330.63,345.06,9.8,7.6,0.057,485824.2,485824.2,10861,0,0,0,L,1151911521,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165801,370265.00
08/09/2015 20:15,2,0.457,ACTIVE,211.25,333.63,59.917,1439165704,"201051344001203","174011321042388",26.58,28.50,0,327.92,346.26,12.3,10.0,0.080,210736.6,210736.6,10009,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165803,370266.00
08/09/2015 20:15,2,0.443,ACTIVE,210.80,333.93,59.944,1439165704,"201051344000646","174011321042388",27.55,28.50,0,325.82,345.36,12.4,10.1,0.071,207136.6,207136.6,9995,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165803,370267.00
08/09/2015 20:15,2,0.248,ACTIVE,212.83,389.54,59.944,1439165704,"274151322000068","174011321042388",36.56,35.20,0,334.24,412.38,9.3,7.0,0.044,390578.2,390578.2,11037,0,0,0,L,1151911521,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165805,370268.00
08/09/2015 20:15,2,0.389,ACTIVE,212.83,336.94,59.944,1439165704,"274151322000076","174011321042388",27.25,32.60,0,332.43,345.66,10.7,8.4,0.057,518820.8,518820.8,11275,0,0,0,L,1151911521,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165806,370269.00
08/09/2015 20:15,2,0.438,ACTIVE,211.25,333.63,59.949,1439165704,"201051344000890","174011321042388",28.17,29.00,0,327.62,346.26,12.6,10.2,0.075,211801.9,211801.9,10008,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165807,370270.00
08/09/2015 20:15,2,0.441,ACTIVE,211.03,334.54,59.949,1439165704,"201051344000900","174011321042388",22.88,26.30,0,324.92,345.66,10.2,8.0,0.066,212609.7,212609.7,10039,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165808,370271.00
08/09/2015 20:15,2,0.434,ACTIVE,211.70,336.04,59.949,1439165704,"201051344000633","174011321042388",27.83,28.00,0,327.02,348.36,12.2,9.9,0.071,201568.2,201568.2,10033,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165808,370272.00
08/09/2015 20:15,2,0.445,ACTIVE,211.25,333.93,59.949,1439165704,"201051344000983","174011321042388",27.87,27.00,0,327.32,345.36,12.6,10.3,0.075,209548.2,209548.2,10021,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165809,370273.00
08/09/2015 20:15,2,0.453,ACTIVE,211.48,334.84,59.938,1439165704,"201051344000917","174011321042388",26.48,28.30,0,326.12,346.86,12.2,9.8,0.071,212316.2,212316.2,10031,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165810,370274.00
08/09/2015 20:15,2,0.469,ACTIVE,211.48,335.14,59.933,1439165704,"201051344000648","174011321042388",23.10,26.80,0,328.22,346.56,11.0,8.7,0.075,207595.7,207595.7,10023,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165811,370275.00
08/09/2015 20:15,2,0.477,ACTIVE,211.25,335.14,59.954,1439165704,"201051344001093","174011321042388",22.86,28.00,0,327.62,345.96,11.0,8.7,0.062,210521.7,210521.7,10016,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165812,370276.00
08/09/2015 20:15,2,0.432,ACTIVE,211.70,334.84,59.928,1439165704,"201051344000645","174011321042388",26.58,27.30,0,327.62,346.56,11.6,9.3,0.080,208516.6,208516.6,10028,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165813,370277.00
08/09/2015 20:15,2,0.371,ACTIVE,212.38,337.84,59.949,1439165704,"274151322000085","174011321042388",26.44,32.00,0,331.53,345.06,9.9,7.6,0.053,488381.1,488381.1,11275,0,0,0,L,1151911521,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165814,370278.00
08/09/2015 20:15,2,0.422,ACTIVE,211.48,334.84,59.949,1439165704,"201051344000651","174011321042388",27.23,27.80,0,327.62,345.66,11.7,9.4,0.066,207775.2,207775.2,10004,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165815,370279.00
08/09/2015 20:15,2,0.451,ACTIVE,211.25,334.24,59.949,1439165704,"201051344000867","174011321042388",26.84,27.50,0,327.02,345.96,12.3,9.9,0.075,200452.5,200452.5,10024,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165816,370280.00
08/09/2015 20:15,2,0.430,ACTIVE,211.03,333.93,59.970,1439165704,"201051344001230","174011321042388",27.49,28.30,0,325.82,345.36,12.0,9.7,0.071,211427.2,211427.2,10033,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165817,370281.00
08/09/2015 20:15,2,0.434,ACTIVE,211.70,336.04,59.954,1439165704,"201051344000576","174011321042388",26.70,26.50,0,327.62,346.56,11.8,9.4,0.066,207662.8,207662.8,10043,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165818,370282.00
08/09/2015 20:15,2,0.465,ACTIVE,211.03,334.24,59.949,1439165704,"201051344000579","174011321042388",27.67,28.50,0,327.92,346.56,13.1,10.7,0.066,214604.5,214604.5,10000,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439165819,370283.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370284.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370285.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370286.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370287.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370288.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370289.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370290.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370291.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370292.00
08/09/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439165704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166584,370293.00
08/09/2015 20:30,2,0.270,ACTIVE,210.57,331.53,59.965,1439166603,"201051344000955","174011321042388",26.68,28.00,0,326.12,340.85,7.3,5.1,0.022,213195.1,213195.1,10009,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166678,370294.00
08/09/2015 20:30,2,0.184,ACTIVE,212.16,334.84,59.981,1439166603,"274151322000095","174011321042388",25.84,32.00,0,330.93,341.75,4.8,2.7,0.018,512729.3,512729.3,10913,0,0,0,L,1151911521,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166679,370295.00
08/09/2015 20:30,2,0.252,ACTIVE,210.80,331.53,59.981,1439166603,"201051344000868","174011321042388",26.60,25.80,0,326.12,341.15,6.8,4.7,0.018,199920.5,199920.5,10024,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166680,370296.00
08/09/2015 20:30,2,0.246,ACTIVE,211.25,332.43,59.991,1439166603,"201051344000853","174011321042388",26.42,26.30,0,328.22,343.55,6.6,4.5,0.031,206348.2,206348.2,10027,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166681,370297.00
08/09/2015 20:30,2,0.244,ACTIVE,211.48,332.43,59.970,1439166603,"201051344000582","174011321042388",26.04,27.30,0,327.02,341.15,6.5,4.3,0.027,205638.6,205638.6,9997,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166682,370298.00
08/09/2015 20:30,2,0.260,ACTIVE,211.03,332.13,59.965,1439166603,"201051344000469","174011321042388",26.24,25.30,0,324.62,342.05,6.9,4.8,0.022,201623.3,201623.3,10018,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166683,370299.00
08/09/2015 20:30,2,0.234,ACTIVE,210.80,332.43,59.959,1439166603,"201051344000988","174011321042388",25.29,26.50,0,325.52,342.95,6.0,3.9,0.027,200786.1,200786.1,10007,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166684,370300.00
08/09/2015 20:30,2,0.246,ACTIVE,210.80,331.53,59.970,1439166603,"201051344001158","174011321042388",25.98,26.50,0,327.02,341.45,6.5,4.3,0.027,206527.0,206527.0,10008,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166685,370301.00
08/09/2015 20:30,2,0.242,ACTIVE,210.80,330.93,59.970,1439166603,"201051344001025","174011321042388",26.96,27.50,0,327.32,341.15,6.7,4.5,0.031,210847.1,210847.1,10000,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166686,370302.00
08/09/2015 20:30,2,0.256,ACTIVE,210.80,331.23,59.959,1439166603,"201051344000569","174011321042388",26.60,26.50,0,327.02,340.85,6.9,4.7,0.022,214114.9,214114.9,10027,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166687,370303.00
08/09/2015 20:30,2,0.109,ACTIVE,212.16,334.24,59.959,1439166603,"274151322000094","174011321042388",29.96,33.50,0,331.53,395.55,3.4,1.3,0.013,391315.7,391315.7,11427,0,0,0,L,1151911521,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166688,370304.00
08/09/2015 20:30,2,0.248,ACTIVE,210.80,330.93,59.970,1439166603,"201051344000458","174011321042388",26.82,27.00,0,326.42,341.45,6.8,4.6,0.027,209825.8,209825.8,10017,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166688,370305.00
08/09/2015 20:30,2,0.189,ACTIVE,212.16,335.14,59.959,1439166603,"274151322000087","174011321042388",24.73,38.80,0,330.93,342.05,4.8,2.7,0.004,463067.0,463067.0,10850,0,0,0,L,1151911521,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166689,370306.00
08/09/2015 20:30,2,0.203,ACTIVE,211.93,333.93,59.965,1439166603,"274151322000052","174011321042388",25.39,32.40,0,329.73,342.35,5.2,3.1,0.027,495097.2,495097.2,11267,0,0,0,L,1151911521,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166690,370307.00
08/09/2015 20:30,2,0.246,ACTIVE,211.25,332.13,59.965,1439166603,"201051344001145","174011321042388",26.76,26.80,0,328.22,342.95,6.7,4.6,0.022,214915.6,214915.6,10024,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166691,370308.00
08/09/2015 20:30,2,0.215,ACTIVE,211.25,332.73,59.965,1439166603,"201051344000685","174011321042388",26.66,27.50,0,326.42,342.35,5.8,3.7,0.027,213649.3,213649.3,10025,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166692,370309.00
08/09/2015 20:30,2,0.166,ACTIVE,211.70,333.33,59.965,1439166603,"274151322000088","174011321042388",24.21,31.00,0,330.33,341.45,4.1,2.0,0.000,475054.4,475054.4,10872,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166693,370310.00
08/09/2015 20:30,2,0.248,ACTIVE,211.03,332.13,59.970,1439166603,"201051344000438","174011321042388",26.26,27.80,0,326.72,341.45,6.6,4.5,0.022,213671.8,213671.8,9997,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166694,370311.00
08/09/2015 20:30,2,0.266,ACTIVE,210.57,330.33,59.975,1439166603,"201051344001135","174011321042388",26.80,27.30,0,327.02,340.55,7.2,5.1,0.027,205159.5,205159.5,9979,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166695,370312.00
08/09/2015 20:30,2,0.271,ACTIVE,210.80,332.13,59.970,1439166603,"201051344000417","174011321042388",26.70,28.50,0,326.72,342.35,7.3,5.2,0.027,208850.6,208850.6,9997,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166696,370313.00
08/09/2015 20:30,2,0.242,ACTIVE,210.57,330.93,59.965,1439166603,"201051344000594","174011321042388",27.57,28.50,0,325.22,340.85,6.8,4.6,0.027,210420.2,210420.2,10019,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166697,370314.00
08/09/2015 20:30,2,0.178,ACTIVE,212.16,333.03,59.965,1439166603,"274151322000083","174011321042388",25.47,32.20,0,330.63,342.05,4.6,2.5,0.000,490994.6,490994.6,11297,0,0,0,L,1151911521,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166698,370315.00
08/09/2015 20:30,2,0.279,ACTIVE,211.03,332.43,59.970,1439166603,"201051344000585","174011321042388",26.78,27.50,0,327.02,342.65,7.6,5.4,0.022,209864.4,209864.4,9999,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166699,370316.00
08/09/2015 20:30,2,0.176,ACTIVE,212.16,335.14,59.965,1439166603,"274151322000054","174011321042388",25.50,31.30,0,330.63,341.75,4.5,2.5,0.022,485825.5,485825.5,10862,0,0,0,L,1151911521,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166700,370317.00
08/09/2015 20:30,2,0.244,ACTIVE,211.03,331.23,59.975,1439166603,"201051344001203","174011321042388",27.29,27.80,0,327.62,342.35,6.8,4.6,0.018,210738.5,210738.5,10010,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166701,370318.00
08/09/2015 20:30,2,0.254,ACTIVE,210.57,331.23,59.991,1439166603,"201051344000646","174011321042388",26.44,27.80,0,325.82,341.15,6.8,4.7,0.022,207138.5,207138.5,9996,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166701,370319.00
08/09/2015 20:30,2,0.127,ACTIVE,212.83,334.84,59.970,1439166603,"274151322000068","174011321042388",30.20,34.00,0,331.83,399.76,3.9,1.8,0.018,390579.4,390579.4,11038,0,0,0,L,1151911521,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166702,370320.00
08/09/2015 20:30,2,0.186,ACTIVE,212.38,333.63,59.965,1439166603,"274151322000076","174011321042388",26.46,32.00,0,331.53,342.65,5.0,2.9,0.013,518822.3,518822.3,11276,0,0,0,L,1151911521,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166703,370321.00
08/09/2015 20:30,2,0.262,ACTIVE,210.80,330.93,59.965,1439166603,"201051344000890","174011321042388",26.82,28.50,0,327.62,342.35,7.2,5.0,0.035,211803.8,211803.8,10009,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166704,370322.00
08/09/2015 20:30,2,0.215,ACTIVE,210.80,331.53,59.970,1439166603,"201051344000900","174011321042388",26.60,25.80,0,325.52,340.85,5.8,3.7,0.022,212611.3,212611.3,10040,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166705,370323.00
08/09/2015 20:30,2,0.250,ACTIVE,210.80,332.43,59.970,1439166603,"201051344000633","174011321042388",26.40,27.30,0,327.32,344.15,6.7,4.6,0.018,201570.1,201570.1,10034,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166706,370324.00
08/09/2015 20:30,2,0.260,ACTIVE,210.57,330.63,59.949,1439166603,"201051344000983","174011321042388",26.92,26.50,0,327.62,341.45,7.1,4.9,0.027,209550.1,209550.1,10022,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166707,370325.00
08/09/2015 20:30,2,0.250,ACTIVE,210.80,332.13,59.975,1439166603,"201051344000917","174011321042388",26.40,27.80,0,326.42,342.05,6.7,4.6,0.022,212318.1,212318.1,10032,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166708,370326.00
08/09/2015 20:30,2,0.254,ACTIVE,211.03,331.83,60.002,1439166603,"201051344000648","174011321042388",25.96,26.00,0,327.92,341.75,6.7,4.5,0.027,207597.4,207597.4,10024,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166709,370327.00
08/09/2015 20:30,2,0.258,ACTIVE,210.80,331.83,59.965,1439166603,"201051344001093","174011321042388",26.52,27.30,0,327.92,341.75,7.0,4.8,0.022,210523.5,210523.5,10017,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166710,370328.00
08/09/2015 20:30,2,0.232,ACTIVE,210.80,330.93,59.970,1439166603,"201051344000645","174011321042388",25.76,26.50,0,328.52,342.95,6.1,4.0,0.022,208518.2,208518.2,10029,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166711,370329.00
08/09/2015 20:30,2,0.180,ACTIVE,211.93,334.84,59.959,1439166603,"274151322000085","174011321042388",25.17,31.30,0,331.23,342.05,4.6,2.5,0.018,488382.4,488382.4,11276,0,0,0,L,1151911521,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166711,370330.00
08/09/2015 20:30,2,0.230,ACTIVE,210.80,331.53,59.965,1439166603,"201051344000651","174011321042388",26.48,27.00,0,328.22,342.65,6.2,4.0,0.022,207776.9,207776.9,10005,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166712,370331.00
08/09/2015 20:30,2,0.250,ACTIVE,210.80,330.63,59.965,1439166603,"201051344000867","174011321042388",26.78,26.80,0,326.72,341.15,6.8,4.6,0.022,200454.4,200454.4,10025,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166713,370332.00
08/09/2015 20:30,2,0.250,ACTIVE,210.57,330.63,59.965,1439166603,"201051344001230","174011321042388",26.66,27.50,0,326.12,340.55,6.8,4.6,0.022,211429.0,211429.0,10034,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166714,370333.00
08/09/2015 20:30,2,0.230,ACTIVE,211.03,332.43,59.970,1439166603,"201051344000576","174011321042388",27.23,25.80,0,327.62,342.95,6.3,4.2,0.022,207664.6,207664.6,10044,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166715,370334.00
08/09/2015 20:30,2,0.281,ACTIVE,210.57,330.93,59.959,1439166603,"201051344000579","174011321042388",26.54,27.80,0,327.32,342.35,7.6,5.4,0.022,214606.6,214606.6,10001,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439166716,370335.00
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370336.00
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370337.00
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370338.00
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370339.00
