ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370340.00
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370341.00
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370342.00
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370343.00
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370344.00
08/09/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439166603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167483,370345.00
08/09/2015 20:45,2,0.260,ACTIVE,211.03,331.53,59.986,1439167503,"201051344000955","174011321042388",26.74,27.30,0,325.52,336.34,7.1,4.9,0.022,213196.4,213196.4,10010,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167577,370346.00
08/09/2015 20:45,2,0.176,ACTIVE,212.83,334.54,59.954,1439167503,"274151322000095","174011321042388",25.19,31.30,0,330.63,339.04,4.5,2.5,0.022,512730.0,512730.0,10914,0,0,0,L,1151911521,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167578,370347.00
08/09/2015 20:45,2,0.246,ACTIVE,211.25,331.53,59.981,1439167503,"201051344000868","174011321042388",26.28,25.30,0,326.42,336.64,6.5,4.4,0.022,199921.7,199921.7,10025,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167579,370348.00
08/09/2015 20:45,2,0.232,ACTIVE,211.93,332.73,59.986,1439167503,"201051344000853","174011321042388",26.68,25.80,0,326.42,337.84,6.3,4.2,0.027,206349.3,206349.3,10028,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167580,370349.00
08/09/2015 20:45,2,0.230,ACTIVE,211.93,332.73,59.981,1439167503,"201051344000582","174011321042388",26.74,26.50,0,326.72,336.94,6.2,4.1,0.022,205639.7,205639.7,9998,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167581,370350.00
08/09/2015 20:45,2,0.238,ACTIVE,211.48,332.13,59.986,1439167503,"201051344000469","174011321042388",27.19,24.50,0,324.62,337.54,6.6,4.5,0.022,201624.5,201624.5,10019,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167582,370351.00
08/09/2015 20:45,2,0.211,ACTIVE,211.48,333.03,59.986,1439167503,"201051344000988","174011321042388",26.74,26.00,0,324.32,337.84,5.7,3.6,0.027,200787.1,200787.1,10008,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167583,370352.00
08/09/2015 20:45,2,0.230,ACTIVE,211.48,331.83,59.986,1439167503,"201051344001158","174011321042388",26.66,26.00,0,325.52,336.94,6.2,4.1,0.027,206528.1,206528.1,10009,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167584,370353.00
08/09/2015 20:45,2,0.234,ACTIVE,211.48,330.93,59.970,1439167503,"201051344001025","174011321042388",26.64,26.80,0,326.72,336.64,6.3,4.2,0.018,210848.2,210848.2,10001,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167585,370354.00
08/09/2015 20:45,2,0.234,ACTIVE,211.48,331.53,59.970,1439167503,"201051344000569","174011321042388",27.21,26.00,0,326.42,336.94,6.5,4.3,0.027,214116.0,214116.0,10028,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167586,370355.00
08/09/2015 20:45,2,0.102,ACTIVE,213.06,335.14,59.986,1439167503,"274151322000094","174011321042388",29.98,32.40,0,330.93,339.04,3.1,1.1,0.013,391316.0,391316.0,11428,0,0,0,L,1151911521,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167587,370356.00
08/09/2015 20:45,2,0.240,ACTIVE,211.48,331.23,60.012,1439167503,"201051344000458","174011321042388",26.68,26.30,0,325.22,336.04,6.5,4.4,0.018,209827.0,209827.0,10018,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167588,370357.00
08/09/2015 20:45,2,0.178,ACTIVE,212.83,334.84,59.991,1439167503,"274151322000087","174011321042388",24.63,37.50,0,330.63,339.65,4.4,2.3,0.013,463067.7,463067.7,10851,0,0,0,L,1151911521,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167589,370358.00
08/09/2015 20:45,2,0.189,ACTIVE,212.61,333.63,59.975,1439167503,"274151322000052","174011321042388",25.39,31.50,0,329.43,339.65,4.9,2.8,0.013,495098.0,495098.0,11268,0,0,0,L,1151911521,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167590,370359.00
08/09/2015 20:45,2,0.234,ACTIVE,211.70,332.73,59.981,1439167503,"201051344001145","174011321042388",26.72,26.00,0,327.32,337.84,6.4,4.2,0.022,214916.8,214916.8,10025,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167591,370360.00
08/09/2015 20:45,2,0.209,ACTIVE,211.93,332.73,59.981,1439167503,"201051344000685","174011321042388",26.34,26.80,0,325.82,337.84,5.6,3.5,0.022,213650.3,213650.3,10026,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167592,370361.00
08/09/2015 20:45,2,0.156,ACTIVE,212.38,334.54,60.007,1439167503,"274151322000088","174011321042388",23.95,30.30,0,329.73,339.04,3.8,1.8,0.018,475055.0,475055.0,10873,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167593,370362.00
08/09/2015 20:45,2,0.232,ACTIVE,211.70,331.83,59.975,1439167503,"201051344000438","174011321042388",27.00,27.00,0,326.72,336.04,6.4,4.2,0.022,213672.9,213672.9,9998,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167594,370363.00
08/09/2015 20:45,2,0.252,ACTIVE,211.25,331.23,59.970,1439167503,"201051344001135","174011321042388",26.66,26.50,0,325.52,335.74,6.9,4.7,0.018,205160.7,205160.7,9980,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167595,370364.00
08/09/2015 20:45,2,0.266,ACTIVE,211.70,332.73,59.975,1439167503,"201051344000417","174011321042388",26.50,27.80,0,326.12,336.64,7.2,5.0,0.022,208851.9,208851.9,9998,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167596,370365.00
08/09/2015 20:45,2,0.246,ACTIVE,211.25,332.13,59.975,1439167503,"201051344000594","174011321042388",26.44,28.00,0,324.92,336.94,6.6,4.5,0.018,210421.4,210421.4,10020,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167596,370366.00
08/09/2015 20:45,2,0.170,ACTIVE,213.06,333.93,59.986,1439167503,"274151322000083","174011321042388",24.61,31.50,0,329.73,339.65,4.3,2.2,0.009,490995.3,490995.3,11298,0,0,0,L,1151911521,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167597,370367.00
08/09/2015 20:45,2,0.268,ACTIVE,211.70,332.73,59.954,1439167503,"201051344000585","174011321042388",26.58,26.80,0,325.52,337.24,7.2,5.0,0.022,209865.7,209865.7,10000,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167598,370368.00
08/09/2015 20:45,2,0.164,ACTIVE,212.83,335.14,59.975,1439167503,"274151322000054","174011321042388",25.29,30.50,0,329.73,339.04,4.2,2.1,0.013,485826.2,485826.2,10863,0,0,0,L,1151911521,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167599,370369.00
08/09/2015 20:45,2,0.242,ACTIVE,211.70,331.83,59.981,1439167503,"201051344001203","174011321042388",26.48,27.00,0,326.12,337.84,6.5,4.4,0.022,210739.7,210739.7,10011,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167600,370370.00
08/09/2015 20:45,2,0.244,ACTIVE,211.25,331.53,60.023,1439167503,"201051344000646","174011321042388",26.44,27.00,0,324.92,335.74,6.6,4.4,0.022,207139.7,207139.7,9997,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167601,370371.00
08/09/2015 20:45,2,0.117,ACTIVE,213.29,335.44,59.981,1439167503,"274151322000068","174011321042388",29.98,32.80,0,331.53,339.65,3.6,1.5,0.004,390579.9,390579.9,11039,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167602,370372.00
08/09/2015 20:45,2,0.172,ACTIVE,213.51,335.14,59.975,1439167503,"274151322000076","174011321042388",26.80,31.30,0,331.23,339.34,4.7,2.6,0.018,518823.1,518823.1,11277,0,0,0,L,1151911521,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167603,370373.00
08/09/2015 20:45,2,0.252,ACTIVE,211.48,331.23,59.991,1439167503,"201051344000890","174011321042388",26.50,27.80,0,326.12,336.94,6.8,4.7,0.018,211805.1,211805.1,10010,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167604,370374.00
08/09/2015 20:45,2,0.199,ACTIVE,211.48,331.83,59.981,1439167503,"201051344000900","174011321042388",26.60,25.30,0,325.22,335.74,5.4,3.3,0.027,212612.3,212612.3,10041,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167605,370375.00
08/09/2015 20:45,2,0.236,ACTIVE,212.16,333.03,59.981,1439167503,"201051344000633","174011321042388",26.70,26.50,0,324.92,338.14,6.5,4.3,0.022,201571.3,201571.3,10035,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167606,370376.00
08/09/2015 20:45,2,0.248,ACTIVE,211.48,331.53,59.975,1439167503,"201051344000983","174011321042388",27.10,25.80,0,324.62,335.74,6.8,4.7,0.018,209551.4,209551.4,10023,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167607,370377.00
08/09/2015 20:45,2,0.240,ACTIVE,211.93,333.03,59.970,1439167503,"201051344000917","174011321042388",26.36,27.00,0,325.52,337.54,6.5,4.3,0.018,212319.3,212319.3,10033,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167608,370378.00
08/09/2015 20:45,2,0.234,ACTIVE,211.93,332.13,59.981,1439167503,"201051344000648","174011321042388",26.60,25.50,0,326.42,337.24,6.3,4.2,0.022,207598.6,207598.6,10025,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167609,370379.00
08/09/2015 20:45,2,0.244,ACTIVE,211.70,332.43,59.986,1439167503,"201051344001093","174011321042388",26.50,26.80,0,326.12,336.94,6.6,4.4,0.022,210524.8,210524.8,10018,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167609,370380.00
08/09/2015 20:45,2,0.217,ACTIVE,211.70,332.43,59.981,1439167503,"201051344000645","174011321042388",25.78,26.00,0,325.52,336.64,5.7,3.6,0.022,208519.2,208519.2,10030,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167610,370381.00
08/09/2015 20:45,2,0.162,ACTIVE,212.83,335.14,59.981,1439167503,"274151322000085","174011321042388",25.72,30.50,0,331.23,339.34,4.2,2.2,0.009,488383.0,488383.0,11277,0,0,0,L,1151911521,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167611,370382.00
08/09/2015 20:45,2,0.219,ACTIVE,211.70,332.43,59.970,1439167503,"201051344000651","174011321042388",26.40,26.30,0,325.82,336.94,5.9,3.8,0.013,207778.0,207778.0,10006,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167612,370383.00
08/09/2015 20:45,2,0.238,ACTIVE,211.70,331.23,59.981,1439167503,"201051344000867","174011321042388",26.54,26.50,0,324.32,336.04,6.5,4.3,0.018,200455.5,200455.5,10026,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167613,370384.00
08/09/2015 20:45,2,0.242,ACTIVE,211.48,331.53,59.975,1439167503,"201051344001230","174011321042388",26.40,26.80,0,324.32,335.44,6.5,4.3,0.013,211430.2,211430.2,10035,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167614,370385.00
08/09/2015 20:45,2,0.229,ACTIVE,211.25,332.13,59.975,1439167503,"201051344000576","174011321042388",26.14,25.30,0,326.12,337.54,6.1,4.0,0.013,207665.7,207665.7,10045,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167615,370386.00
08/09/2015 20:45,2,0.262,ACTIVE,211.25,331.53,59.938,1439167503,"201051344000579","174011321042388",27.27,27.00,0,325.82,335.74,7.2,5.1,0.022,214608.0,214608.0,10002,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439167616,370387.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370388.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370389.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370390.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370391.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370392.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370393.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370394.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370395.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370396.00
08/09/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439167503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168383,370397.00
08/09/2015 21:00,2,0.215,ACTIVE,210.80,331.23,59.944,1439168403,"201051344000955","174011321042388",25.66,26.80,0,324.92,336.04,5.6,3.5,0.009,213197.3,213197.3,10011,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168479,370398.00
08/09/2015 21:00,2,0.119,ACTIVE,212.38,333.33,59.954,1439168403,"274151322000095","174011321042388",24.03,30.50,0,330.63,338.14,2.9,0.9,0.004,512730.3,512730.3,10915,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168480,370399.00
08/09/2015 21:00,2,0.189,ACTIVE,211.03,331.53,59.949,1439168403,"201051344000868","174011321042388",25.88,25.00,0,326.42,336.64,5.0,2.9,0.009,199922.4,199922.4,10026,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168481,370400.00
08/09/2015 21:00,2,0.186,ACTIVE,211.70,332.13,59.954,1439168403,"201051344000853","174011321042388",24.91,25.30,0,327.32,337.84,4.7,2.6,0.009,206350.0,206350.0,10029,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168482,370401.00
08/09/2015 21:00,2,0.186,ACTIVE,211.48,331.83,59.970,1439168403,"201051344000582","174011321042388",25.76,26.00,0,326.72,336.94,4.9,2.8,0.009,205640.4,205640.4,9999,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168482,370402.00
08/09/2015 21:00,2,0.205,ACTIVE,211.25,331.23,59.922,1439168403,"201051344000469","174011321042388",26.04,24.30,0,324.92,336.94,5.5,3.3,0.013,201625.4,201625.4,10020,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168483,370403.00
08/09/2015 21:00,2,0.162,ACTIVE,211.03,332.43,59.954,1439168403,"201051344000988","174011321042388",25.82,25.50,0,324.62,338.44,4.3,2.2,0.013,200787.7,200787.7,10009,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168484,370404.00
08/09/2015 21:00,2,0.184,ACTIVE,211.03,330.63,59.949,1439168403,"201051344001158","174011321042388",25.39,25.50,0,325.82,336.94,4.7,2.6,0.009,206528.8,206528.8,10010,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168485,370405.00
08/09/2015 21:00,2,0.184,ACTIVE,211.03,330.63,59.975,1439168403,"201051344001025","174011321042388",25.78,26.30,0,326.42,336.94,4.8,2.8,0.009,210848.9,210848.9,10002,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168486,370406.00
08/09/2015 21:00,2,0.193,ACTIVE,211.03,331.23,59.949,1439168403,"201051344000569","174011321042388",25.88,25.50,0,326.12,336.34,5.1,3.0,0.009,214116.8,214116.8,10029,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168487,370407.00
08/09/2015 21:00,2,0.062,ACTIVE_NO_POWER,212.61,334.84,59.938,1439168403,"274151322000094","174011321042388",28.65,31.50,0,331.53,338.14,1.9,0.0,0.004,391316.0,391316.0,11429,0,0,0,L,1151911521,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168488,370408.00
08/09/2015 21:00,2,0.189,ACTIVE,211.03,330.93,59.954,1439168403,"201051344000458","174011321042388",26.06,26.00,0,326.12,336.64,5.0,2.9,0.009,209827.8,209827.8,10019,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168489,370409.00
08/09/2015 21:00,2,0.123,ACTIVE,212.61,334.24,59.944,1439168403,"274151322000087","174011321042388",24.23,36.30,0,331.23,338.44,3.0,1.0,0.000,463067.9,463067.9,10852,0,0,0,L,1151911521,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168490,370410.00
08/09/2015 21:00,2,0.137,ACTIVE,212.38,334.84,59.938,1439168403,"274151322000052","174011321042388",25.09,30.80,0,330.33,338.44,3.5,1.4,0.013,495098.4,495098.4,11269,0,0,0,L,1151911521,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168491,370411.00
08/09/2015 21:00,2,0.191,ACTIVE,211.70,332.13,59.954,1439168403,"201051344001145","174011321042388",25.41,25.80,0,328.22,337.54,5.0,2.9,0.009,214917.5,214917.5,10026,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168492,370412.00
08/09/2015 21:00,2,0.164,ACTIVE,211.70,332.43,59.944,1439168403,"201051344000685","174011321042388",25.49,26.30,0,325.82,337.24,4.2,2.2,0.009,213650.9,213650.9,10027,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168492,370413.00
08/09/2015 21:00,2,0.105,ACTIVE,212.16,333.93,59.944,1439168403,"274151322000088","174011321042388",22.78,29.50,0,330.63,338.14,2.4,0.4,0.009,475055.1,475055.1,10874,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168493,370414.00
08/09/2015 21:00,2,0.193,ACTIVE,211.48,331.53,59.949,1439168403,"201051344000438","174011321042388",25.80,26.50,0,326.72,336.94,5.1,3.0,0.009,213673.7,213673.7,9999,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168494,370415.00
08/09/2015 21:00,2,0.211,ACTIVE,211.03,330.33,59.949,1439168403,"201051344001135","174011321042388",25.92,26.00,0,325.82,335.74,5.5,3.4,0.009,205161.6,205161.6,9981,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168495,370416.00
08/09/2015 21:00,2,0.221,ACTIVE,211.70,332.13,59.944,1439168403,"201051344000417","174011321042388",25.62,27.30,0,326.12,337.24,5.7,3.6,0.009,208852.8,208852.8,9999,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168496,370417.00
08/09/2015 21:00,2,0.199,ACTIVE,211.03,331.53,59.949,1439168403,"201051344000594","174011321042388",25.64,27.50,0,324.32,336.64,5.2,3.1,0.013,210422.2,210422.2,10021,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168497,370418.00
08/09/2015 21:00,2,0.119,ACTIVE,212.61,334.24,59.938,1439168403,"274151322000083","174011321042388",24.05,30.80,0,330.93,338.44,2.9,0.9,0.009,490995.5,490995.5,11299,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168498,370419.00
08/09/2015 21:00,2,0.221,ACTIVE,211.48,331.83,59.944,1439168403,"201051344000585","174011321042388",25.98,26.50,0,325.82,337.54,5.8,3.7,0.000,209866.7,209866.7,10001,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168499,370420.00
08/09/2015 21:00,2,0.115,ACTIVE,212.61,333.93,59.933,1439168403,"274151322000054","174011321042388",24.27,29.80,0,330.63,337.84,2.9,0.8,0.004,485826.4,485826.4,10864,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168500,370421.00
08/09/2015 21:00,2,0.203,ACTIVE,211.48,331.83,59.944,1439168403,"201051344001203","174011321042388",25.15,26.50,0,326.72,337.54,5.2,3.1,0.009,210740.5,210740.5,10012,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168501,370422.00
08/09/2015 21:00,2,0.197,ACTIVE,211.03,331.53,59.944,1439168403,"201051344000646","174011321042388",26.08,26.50,0,325.82,335.74,5.2,3.1,0.009,207140.5,207140.5,9998,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168502,370423.00
08/09/2015 21:00,2,0.084,ACTIVE,213.06,334.54,59.938,1439168403,"274151322000068","174011321042388",28.86,32.00,0,332.43,338.74,2.5,0.4,0.000,390580.0,390580.0,11040,0,0,0,L,1151911521,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168503,370424.00
08/09/2015 21:00,2,0.125,ACTIVE,213.06,334.24,59.933,1439168403,"274151322000076","174011321042388",25.21,30.50,0,331.53,338.74,3.2,1.2,0.009,518823.4,518823.4,11278,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168504,370425.00
08/09/2015 21:00,2,0.199,ACTIVE,211.48,331.83,59.944,1439168403,"201051344000890","174011321042388",26.26,27.30,0,325.82,336.94,5.3,3.2,0.013,211806.0,211806.0,10011,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168505,370426.00
08/09/2015 21:00,2,0.154,ACTIVE,211.25,331.83,59.938,1439168403,"201051344000900","174011321042388",25.41,25.00,0,325.22,336.34,4.0,2.0,0.004,212612.8,212612.8,10042,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168505,370427.00
08/09/2015 21:00,2,0.199,ACTIVE,211.93,333.03,59.938,1439168403,"201051344000633","174011321042388",25.50,26.00,0,326.12,338.44,5.1,3.0,0.004,201572.1,201572.1,10036,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168506,370428.00
08/09/2015 21:00,2,0.207,ACTIVE,211.25,331.23,59.938,1439168403,"201051344000983","174011321042388",25.88,25.50,0,325.82,336.64,5.4,3.3,0.009,209552.3,209552.3,10024,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168507,370429.00
08/09/2015 21:00,2,0.197,ACTIVE,211.48,332.13,59.944,1439168403,"201051344000917","174011321042388",25.05,26.80,0,325.52,337.24,5.0,2.9,0.004,212320.0,212320.0,10034,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168508,370430.00
08/09/2015 21:00,2,0.193,ACTIVE,211.70,331.53,59.938,1439168403,"201051344000648","174011321042388",25.90,25.30,0,327.32,337.54,5.1,3.0,0.009,207599.4,207599.4,10026,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168509,370431.00
08/09/2015 21:00,2,0.207,ACTIVE,211.48,332.13,59.959,1439168403,"201051344001093","174011321042388",25.43,26.30,0,326.42,336.94,5.3,3.2,0.009,210525.6,210525.6,10019,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168510,370432.00
08/09/2015 21:00,2,0.168,ACTIVE,211.70,331.83,59.938,1439168403,"201051344000645","174011321042388",25.64,25.80,0,327.32,337.24,4.4,2.3,0.009,208519.9,208519.9,10031,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168511,370433.00
08/09/2015 21:00,2,0.117,ACTIVE,212.61,334.84,59.938,1439168403,"274151322000085","174011321042388",24.99,29.80,0,332.13,338.44,3.0,0.9,0.004,488383.3,488383.3,11278,0,0,0,L,1151911521,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168512,370434.00
08/09/2015 21:00,2,0.182,ACTIVE,211.48,332.43,59.944,1439168403,"201051344000651","174011321042388",25.50,25.80,0,327.62,337.54,4.7,2.6,0.009,207778.7,207778.7,10007,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168513,370435.00
08/09/2015 21:00,2,0.197,ACTIVE,211.70,331.53,59.938,1439168403,"201051344000867","174011321042388",25.50,26.00,0,326.42,336.94,5.2,3.0,0.009,200456.3,200456.3,10027,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168514,370436.00
08/09/2015 21:00,2,0.205,ACTIVE,211.48,331.53,59.944,1439168403,"201051344001230","174011321042388",24.09,26.30,0,325.82,335.74,5.0,2.9,0.009,211431.0,211431.0,10036,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168515,370437.00
08/09/2015 21:00,2,0.193,ACTIVE,211.93,332.43,59.944,1439168403,"201051344000576","174011321042388",25.05,25.00,0,325.82,337.84,5.0,2.9,0.013,207666.4,207666.4,10046,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168515,370438.00
08/09/2015 21:00,2,0.227,ACTIVE,211.25,331.23,59.944,1439168403,"201051344000579","174011321042388",25.66,26.50,0,326.72,336.94,5.9,3.8,0.009,214609.0,214609.0,10003,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439168516,370439.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370440.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370441.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370442.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370443.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370444.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370445.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370446.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370447.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370448.00
08/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439168403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439169283,370449.00
08/09/2015 21:15,2,0.084,ALERT,210.35,294.26,59.949,1439169303,"201051344000955","174011321042388",24.61,25.80,0,293.36,333.93,2.1,0.1,0.000,213197.7,213197.7,10012,0,0,0,L,1122011218,1,121.33,122.23,0100,22,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1439169378,370450.00
08/09/2015 21:15,2,0.000,ALERT,211.93,295.16,59.970,1439169303,"274151322000095","174011321042388",0.00,28.80,0,294.26,345.96,0.0,0.0,0.000,512730.4,512730.4,10916,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1439169380,370451.00
08/09/2015 21:15,2,0.061,ALERT,210.57,294.86,60.007,1439169303,"201051344000868","174011321042388",18.53,24.50,0,293.96,334.24,1.4,0.0,0.000,199922.8,199922.8,10027,0,0,0,L,1122011218,1,121.78,122.46,0100,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1439169382,370452.00
08/09/2015 21:15,2,0.055,ALERT,211.25,293.96,59.954,1439169303,"201051344000853","174011321042388",25.05,24.50,0,293.06,336.04,1.4,0.0,0.000,206350.3,206350.3,10030,0,0,0,L,1122011218,1,122.46,122.23,0100,24,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1439169384,370453.00
08/09/2015 21:15,2,0.057,ALERT,211.25,295.16,60.007,1439169303,"201051344000582","174011321042388",24.45,25.30,0,293.96,334.54,1.5,0.0,0.000,205640.7,205640.7,10000,0,0,0,L,1122011218,1,122.23,122.46,0100,23,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1439169386,370454.00
08/09/2015 21:15,2,0.000,ALERT,210.57,293.66,59.986,1439169303,"201051344000469","174011321042388",0.00,23.80,0,292.16,334.24,0.0,0.0,0.000,201625.8,201625.8,10021,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1439169388,370455.00
08/09/2015 21:15,2,0.047,ALERT,210.57,293.96,59.970,1439169303,"201051344000988","174011321042388",24.73,25.00,0,290.95,335.74,1.2,0.0,0.000,200787.9,200787.9,10010,0,0,0,L,1122011218,1,121.55,122.01,0100,22,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1439169390,370456.00
08/09/2015 21:15,2,0.000,ALERT,210.80,293.66,59.975,1439169303,"201051344001158","174011321042388",0.00,25.00,0,292.46,334.54,0.0,0.0,0.000,206529.1,206529.1,10011,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1439169391,370457.00
08/09/2015 21:15,2,0.000,ALERT,210.80,293.66,59.975,1439169303,"201051344001025","174011321042388",0.00,25.30,0,293.06,355.28,0.0,0.0,0.000,210849.2,210849.2,10003,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1439169393,370458.00
08/09/2015 21:15,2,0.000,ALERT,210.80,294.56,59.965,1439169303,"201051344000569","174011321042388",0.00,24.80,0,293.96,334.54,0.0,0.0,0.000,214117.2,214117.2,10030,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1439169396,370459.00
08/09/2015 21:15,2,0.000,ALERT,212.16,294.86,59.981,1439169303,"274151322000094","174011321042388",0.00,29.50,0,292.76,380.52,0.0,0.0,0.000,391316.0,391316.0,11430,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,115,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1439169397,370460.00
08/09/2015 21:15,2,0.000,ALERT,210.57,294.56,59.981,1439169303,"201051344000458","174011321042388",0.00,25.30,0,293.36,334.24,0.0,0.0,0.000,209828.1,209828.1,10020,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1439169399,370461.00
08/09/2015 21:15,2,0.000,ALERT,212.16,294.56,59.975,1439169303,"274151322000087","174011321042388",0.00,34.00,0,292.76,348.36,0.0,0.0,0.000,463068.0,463068.0,10853,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1439169401,370462.00
08/09/2015 21:15,2,0.000,ALERT,211.70,294.26,59.996,1439169303,"274151322000052","174011321042388",0.00,29.00,0,293.06,340.55,0.0,0.0,0.000,495098.6,495098.6,11270,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1439169403,370463.00
08/09/2015 21:15,2,0.000,ALERT,210.80,294.56,59.975,1439169303,"201051344001145","174011321042388",0.00,25.00,0,293.96,336.04,0.0,0.0,0.000,214917.8,214917.8,10027,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1439169405,370464.00
08/09/2015 21:15,2,0.000,ALERT,211.03,294.26,59.975,1439169303,"201051344000685","174011321042388",0.00,25.30,0,292.76,334.84,0.0,0.0,0.000,213651.1,213651.1,10028,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1439169407,370465.00
08/09/2015 21:15,2,0.000,ALERT,211.48,294.86,59.975,1439169303,"274151322000088","174011321042388",0.00,28.30,0,293.36,345.06,0.0,0.0,0.000,475055.1,475055.1,10875,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1439169408,370466.00
08/09/2015 21:15,2,0.000,ALERT,211.03,294.56,59.981,1439169303,"201051344000438","174011321042388",0.00,25.50,0,293.36,334.84,0.0,0.0,0.000,213674.0,213674.0,10000,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1439169410,370467.00
08/09/2015 21:15,2,0.000,ALERT,210.35,294.26,59.970,1439169303,"201051344001135","174011321042388",0.00,25.30,0,293.36,333.93,0.0,0.0,0.000,205162.1,205162.1,9982,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1439169412,370468.00
08/09/2015 21:15,2,0.000,ALERT,210.80,293.66,59.970,1439169303,"201051344000417","174011321042388",0.00,26.00,0,292.76,335.14,0.0,0.0,0.000,208853.3,208853.3,10000,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1439169414,370469.00
08/09/2015 21:15,2,0.000,ALERT,210.35,294.86,59.975,1439169303,"201051344000594","174011321042388",0.00,26.50,0,293.06,334.24,0.0,0.0,0.000,210422.6,210422.6,10022,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1439169416,370470.00
08/09/2015 21:15,2,0.000,ALERT,211.48,293.66,59.970,1439169303,"274151322000083","174011321042388",0.00,28.80,0,293.06,353.17,0.0,0.0,0.000,490995.6,490995.6,11300,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1439169417,370471.00
08/09/2015 21:15,2,0.000,ALERT,210.80,294.56,59.975,1439169303,"201051344000585","174011321042388",0.00,25.50,0,292.46,335.74,0.0,0.0,0.000,209867.2,209867.2,10002,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1439169419,370472.00
08/09/2015 21:15,2,0.000,ALERT,211.93,294.56,59.996,1439169303,"274151322000054","174011321042388",0.00,28.30,0,293.06,341.15,0.0,0.0,0.000,485826.4,485826.4,10865,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1439169421,370473.00
08/09/2015 21:15,2,0.000,ALERT,210.80,293.96,60.012,1439169303,"201051344001203","174011321042388",0.00,25.50,0,292.76,335.74,0.0,0.0,0.000,210740.8,210740.8,10013,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1439169423,370474.00
08/09/2015 21:15,2,0.000,ALERT,210.35,293.96,59.970,1439169303,"201051344000646","174011321042388",0.00,25.50,0,292.16,333.63,0.0,0.0,0.000,207140.9,207140.9,9999,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1439169425,370475.00
08/09/2015 21:15,2,0.000,ALERT,212.38,293.36,59.933,1439169303,"274151322000068","174011321042388",0.00,30.00,0,292.16,380.52,0.0,0.0,0.000,390580.0,390580.0,11041,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,116,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1439169427,370476.00
08/09/2015 21:15,2,0.000,ALERT,212.61,293.66,59.981,1439169303,"274151322000076","174011321042388",0.00,28.80,0,292.76,337.84,0.0,0.0,0.000,518823.5,518823.5,11279,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1439169428,370477.00
08/09/2015 21:15,2,0.000,ALERT,210.57,294.56,59.975,1439169303,"201051344000890","174011321042388",0.00,26.30,0,293.66,334.24,0.0,0.0,0.000,211806.4,211806.4,10012,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1439169431,370478.00
08/09/2015 21:15,2,0.000,ALERT,210.57,293.96,59.981,1439169303,"201051344000900","174011321042388",0.00,24.50,0,292.46,333.93,0.0,0.0,0.000,212613.0,212613.0,10043,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1439169432,370479.00
08/09/2015 21:15,2,0.000,ALERT,211.03,293.36,59.975,1439169303,"201051344000633","174011321042388",0.00,25.30,0,290.95,336.04,0.0,0.0,0.000,201572.4,201572.4,10037,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1439169434,370480.00
08/09/2015 21:15,2,0.000,ALERT,210.57,294.26,59.975,1439169303,"201051344000983","174011321042388",0.00,24.80,0,293.06,333.93,0.0,0.0,0.000,209552.7,209552.7,10025,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1439169436,370481.00
08/09/2015 21:15,2,0.000,ALERT,210.80,293.96,59.975,1439169303,"201051344000917","174011321042388",0.00,25.80,0,291.85,334.84,0.0,0.0,0.000,212320.4,212320.4,10035,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1439169438,370482.00
08/09/2015 21:15,2,0.000,ALERT,211.03,293.66,59.975,1439169303,"201051344000648","174011321042388",0.00,24.50,0,292.16,335.44,0.0,0.0,0.000,207599.7,207599.7,10027,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1439169440,370483.00
08/09/2015 21:15,2,0.000,ALERT,210.80,294.26,59.975,1439169303,"201051344001093","174011321042388",0.00,25.50,0,293.06,334.84,0.0,0.0,0.000,210526.0,210526.0,10020,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1439169441,370484.00
08/09/2015 21:15,2,0.000,ALERT,211.25,293.96,59.975,1439169303,"201051344000645","174011321042388",0.00,25.30,0,292.46,334.54,0.0,0.0,0.000,208520.1,208520.1,10032,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1439169443,370485.00
08/09/2015 21:15,2,0.000,ALERT,212.16,294.26,59.959,1439169303,"274151322000085","174011321042388",0.00,28.30,0,293.06,346.86,0.0,0.0,0.000,488383.4,488383.4,11279,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1439169445,370486.00
08/09/2015 21:15,2,0.000,ALERT,210.80,293.66,59.975,1439169303,"201051344000651","174011321042388",0.00,25.00,0,292.46,335.74,0.0,0.0,0.000,207778.9,207778.9,10008,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1439169447,370487.00
