ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 21:15,2,0.000,ALERT,210.80,293.96,59.970,1439169303,"201051344000867","174011321042388",0.00,25.50,0,292.46,334.84,0.0,0.0,0.000,200456.7,200456.7,10028,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1439169449,370488.00
08/09/2015 21:15,2,0.000,ALERT,210.57,294.56,59.970,1439169303,"201051344001230","174011321042388",0.00,25.30,0,293.06,333.93,0.0,0.0,0.000,211431.3,211431.3,10037,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1439169450,370489.00
08/09/2015 21:15,2,0.000,ALERT,211.03,294.56,59.975,1439169303,"201051344000576","174011321042388",0.00,24.50,0,292.76,335.44,0.0,0.0,0.000,207666.7,207666.7,10047,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1439169452,370490.00
08/09/2015 21:15,2,0.000,ALERT,210.57,294.56,59.970,1439169303,"201051344000579","174011321042388",0.00,25.50,0,293.06,334.24,0.0,0.0,0.000,214609.5,214609.5,10004,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1439169454,370491.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370492.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370493.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370494.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370495.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370496.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370497.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370498.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370499.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370500.00
08/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439169303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439170183,370501.00
08/09/2015 21:30,2,0.000,ALERT,209.22,292.46,59.975,1439170203,"201051344000955","174011321042388",0.00,24.80,0,290.95,296.06,0.0,0.0,0.000,213197.7,213197.7,10014,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1439170279,370502.00
08/09/2015 21:30,2,0.000,ALERT,210.80,293.96,59.981,1439170203,"274151322000095","174011321042388",0.00,27.80,0,292.16,296.96,0.0,0.0,0.000,512730.4,512730.4,10918,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170280,370503.00
08/09/2015 21:30,2,0.000,ALERT,209.22,292.76,59.975,1439170203,"201051344000868","174011321042388",0.00,23.80,0,291.85,296.96,0.0,0.0,0.000,199922.8,199922.8,10029,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1439170282,370504.00
08/09/2015 21:30,2,0.000,ALERT,209.90,292.16,59.981,1439170203,"201051344000853","174011321042388",0.00,23.80,0,290.95,296.36,0.0,0.0,0.000,206350.3,206350.3,10032,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170284,370505.00
08/09/2015 21:30,2,0.000,ALERT,209.90,293.06,59.970,1439170203,"201051344000582","174011321042388",0.00,24.50,0,291.55,296.66,0.0,0.0,0.000,205640.7,205640.7,10002,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170286,370506.00
08/09/2015 21:30,2,0.000,ALERT,209.44,292.16,59.970,1439170203,"201051344000469","174011321042388",0.00,23.00,0,290.05,295.16,0.0,0.0,0.000,201625.8,201625.8,10023,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170288,370507.00
08/09/2015 21:30,2,0.000,ALERT,209.44,292.46,59.970,1439170203,"201051344000988","174011321042388",0.00,24.00,0,288.85,295.46,0.0,0.0,0.000,200787.9,200787.9,10012,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439170289,370508.00
08/09/2015 21:30,2,0.000,ALERT,209.44,291.85,59.933,1439170203,"201051344001158","174011321042388",0.00,24.00,0,290.35,295.46,0.0,0.0,0.000,206529.1,206529.1,10013,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170291,370509.00
08/09/2015 21:30,2,0.000,ALERT,209.44,291.85,59.975,1439170203,"201051344001025","174011321042388",0.00,24.30,0,290.65,296.66,0.0,0.0,0.000,210849.2,210849.2,10005,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170293,370510.00
08/09/2015 21:30,2,0.000,ALERT,209.44,292.76,59.938,1439170203,"201051344000569","174011321042388",0.00,24.00,0,291.85,297.26,0.0,0.0,0.000,214117.2,214117.2,10032,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170295,370511.00
08/09/2015 21:30,2,0.000,ALERT,211.03,292.46,59.959,1439170203,"274151322000094","174011321042388",0.00,28.30,0,290.65,296.06,0.0,0.0,0.000,391316.0,391316.0,11432,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170297,370512.00
08/09/2015 21:30,2,0.000,ALERT,209.44,292.46,59.965,1439170203,"201051344000458","174011321042388",0.00,24.50,0,291.25,296.96,0.0,0.0,0.000,209828.1,209828.1,10022,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439170299,370513.00
08/09/2015 21:30,2,0.000,ALERT,210.80,292.16,59.954,1439170203,"274151322000087","174011321042388",0.00,32.40,0,290.65,296.06,0.0,0.0,0.000,463068.0,463068.0,10855,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170300,370514.00
08/09/2015 21:30,2,0.000,ALERT,210.57,292.46,59.954,1439170203,"274151322000052","174011321042388",0.00,27.80,0,290.95,296.36,0.0,0.0,0.000,495098.6,495098.6,11272,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170302,370515.00
08/09/2015 21:30,2,0.000,ALERT,209.67,292.76,59.965,1439170203,"201051344001145","174011321042388",0.00,24.00,0,291.85,296.96,0.0,0.0,0.000,214917.8,214917.8,10029,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170304,370516.00
08/09/2015 21:30,2,0.000,ALERT,209.90,292.46,59.965,1439170203,"201051344000685","174011321042388",0.00,24.50,0,290.95,296.36,0.0,0.0,0.000,213651.1,213651.1,10030,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170306,370517.00
08/09/2015 21:30,2,0.000,ALERT,210.12,293.06,59.959,1439170203,"274151322000088","174011321042388",0.00,27.00,0,291.25,296.36,0.0,0.0,0.000,475055.1,475055.1,10877,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170308,370518.00
08/09/2015 21:30,2,0.000,ALERT,209.67,292.46,59.970,1439170203,"201051344000438","174011321042388",0.00,24.50,0,291.55,296.66,0.0,0.0,0.000,213674.0,213674.0,10002,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170310,370519.00
08/09/2015 21:30,2,0.000,ALERT,209.22,292.16,59.959,1439170203,"201051344001135","174011321042388",0.00,24.50,0,291.25,296.66,0.0,0.0,0.000,205162.1,205162.1,9984,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170311,370520.00
08/09/2015 21:30,2,0.000,ALERT,209.67,291.55,59.965,1439170203,"201051344000417","174011321042388",0.00,25.00,0,290.65,295.46,0.0,0.0,0.000,208853.3,208853.3,10002,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170313,370521.00
08/09/2015 21:30,2,0.000,ALERT,209.22,292.76,59.912,1439170203,"201051344000594","174011321042388",0.00,25.50,0,290.65,296.36,0.0,0.0,0.000,210422.6,210422.6,10024,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170315,370522.00
08/09/2015 21:30,2,0.000,ALERT,210.57,293.36,59.954,1439170203,"274151322000083","174011321042388",0.00,27.80,0,291.25,296.66,0.0,0.0,0.000,490995.6,490995.6,11302,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170317,370523.00
08/09/2015 21:30,2,0.000,ALERT,209.67,292.76,59.959,1439170203,"201051344000585","174011321042388",0.00,24.50,0,290.65,296.06,0.0,0.0,0.000,209867.2,209867.2,10004,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170319,370524.00
08/09/2015 21:30,2,0.000,ALERT,210.80,293.66,59.933,1439170203,"274151322000054","174011321042388",0.00,27.30,0,291.25,296.66,0.0,0.0,0.000,485826.4,485826.4,10867,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170320,370525.00
08/09/2015 21:30,2,0.000,ALERT,209.67,292.16,59.949,1439170203,"201051344001203","174011321042388",0.00,24.80,0,291.25,297.87,0.0,0.0,0.000,210740.8,210740.8,10015,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170323,370526.00
08/09/2015 21:30,2,0.000,ALERT,209.22,292.16,59.938,1439170203,"201051344000646","174011321042388",0.00,24.80,0,290.65,295.76,0.0,0.0,0.000,207140.9,207140.9,10001,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170324,370527.00
08/09/2015 21:30,2,0.000,ALERT,211.25,291.85,59.928,1439170203,"274151322000068","174011321042388",0.00,28.80,0,290.65,295.16,0.0,0.0,0.000,390580.0,390580.0,11043,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170326,370528.00
08/09/2015 21:30,2,0.000,ALERT,211.25,292.16,59.933,1439170203,"274151322000076","174011321042388",0.00,27.80,0,290.95,296.06,0.0,0.0,0.000,518823.5,518823.5,11281,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170328,370529.00
08/09/2015 21:30,2,0.000,ALERT,209.44,293.06,59.922,1439170203,"201051344000890","174011321042388",0.00,25.30,0,291.85,297.26,0.0,0.0,0.000,211806.4,211806.4,10014,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170330,370530.00
08/09/2015 21:30,2,0.000,ALERT,209.22,292.16,59.938,1439170203,"201051344000900","174011321042388",0.00,23.50,0,290.65,295.76,0.0,0.0,0.000,212613.0,212613.0,10045,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170332,370531.00
08/09/2015 21:30,2,0.000,ALERT,210.12,291.85,59.959,1439170203,"201051344000633","174011321042388",0.00,24.50,0,289.15,295.16,0.0,0.0,0.000,201572.4,201572.4,10039,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170334,370532.00
08/09/2015 21:30,2,0.000,ALERT,209.44,292.76,59.959,1439170203,"201051344000983","174011321042388",0.00,24.00,0,291.55,296.66,0.0,0.0,0.000,209552.7,209552.7,10027,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170336,370533.00
08/09/2015 21:30,2,0.000,ALERT,209.44,291.85,59.959,1439170203,"201051344000917","174011321042388",0.00,25.00,0,290.05,295.46,0.0,0.0,0.000,212320.4,212320.4,10037,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170337,370534.00
08/09/2015 21:30,2,0.000,ALERT,209.90,291.85,59.917,1439170203,"201051344000648","174011321042388",0.00,23.80,0,290.65,296.36,0.0,0.0,0.000,207599.7,207599.7,10029,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170339,370535.00
08/09/2015 21:30,2,0.000,ALERT,209.67,292.76,59.959,1439170203,"201051344001093","174011321042388",0.00,24.80,0,290.95,296.06,0.0,0.0,0.000,210526.0,210526.0,10022,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439170341,370536.00
08/09/2015 21:30,2,0.000,ALERT,209.90,292.16,59.959,1439170203,"201051344000645","174011321042388",0.00,24.50,0,290.95,295.76,0.0,0.0,0.000,208520.1,208520.1,10034,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170343,370537.00
08/09/2015 21:30,2,0.000,ALERT,210.80,293.06,59.954,1439170203,"274151322000085","174011321042388",0.00,27.30,0,291.25,296.06,0.0,0.0,0.000,488383.4,488383.4,11281,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170344,370538.00
08/09/2015 21:30,2,0.000,ALERT,209.67,291.85,59.970,1439170203,"201051344000651","174011321042388",0.00,24.00,0,290.65,295.76,0.0,0.0,0.000,207778.9,207778.9,10010,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439170346,370539.00
08/09/2015 21:30,2,0.000,ALERT,209.90,292.16,59.965,1439170203,"201051344000867","174011321042388",0.00,24.80,0,290.95,296.36,0.0,0.0,0.000,200456.7,200456.7,10030,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439170348,370540.00
08/09/2015 21:30,2,0.000,ALERT,209.67,292.76,59.959,1439170203,"201051344001230","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,211431.3,211431.3,10039,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170350,370541.00
08/09/2015 21:30,2,0.000,ALERT,209.90,292.76,59.970,1439170203,"201051344000576","174011321042388",0.00,23.80,0,290.95,296.06,0.0,0.0,0.000,207666.7,207666.7,10049,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439170352,370542.00
08/09/2015 21:30,2,0.000,ALERT,209.67,293.06,59.965,1439170203,"201051344000579","174011321042388",0.00,24.80,0,291.55,296.66,0.0,0.0,0.000,214609.5,214609.5,10006,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439170353,370543.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370544.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370545.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370546.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370547.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370548.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370549.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370550.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370551.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370552.00
08/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439170203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171083,370553.00
08/09/2015 21:45,2,0.000,ALERT,209.90,293.36,59.965,1439171103,"201051344000955","174011321042388",0.00,24.00,0,290.35,295.46,0.0,0.0,0.000,213197.7,213197.7,10016,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171179,370554.00
08/09/2015 21:45,2,0.000,ALERT,211.25,294.56,59.954,1439171103,"274151322000095","174011321042388",0.00,26.80,0,292.16,296.36,0.0,0.0,0.000,512730.4,512730.4,10920,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171181,370555.00
08/09/2015 21:45,2,0.000,ALERT,209.90,293.96,59.965,1439171103,"201051344000868","174011321042388",0.00,23.30,0,291.25,296.06,0.0,0.0,0.000,199922.8,199922.8,10031,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171182,370556.00
08/09/2015 21:45,2,0.000,ALERT,210.57,293.06,59.965,1439171103,"201051344000853","174011321042388",0.00,23.30,0,290.35,295.76,0.0,0.0,0.000,206350.3,206350.3,10034,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171184,370557.00
08/09/2015 21:45,2,0.000,ALERT,210.57,294.26,59.970,1439171103,"201051344000582","174011321042388",0.00,23.80,0,291.55,295.76,0.0,0.0,0.000,205640.7,205640.7,10004,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171186,370558.00
08/09/2015 21:45,2,0.000,ALERT,209.90,292.76,59.965,1439171103,"201051344000469","174011321042388",0.00,22.50,0,289.15,294.56,0.0,0.0,0.000,201625.8,201625.8,10025,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171188,370559.00
08/09/2015 21:45,2,0.000,ALERT,209.67,293.06,59.965,1439171103,"201051344000988","174011321042388",0.00,23.50,0,288.25,294.86,0.0,0.0,0.000,200787.9,200787.9,10014,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171190,370560.00
08/09/2015 21:45,2,0.000,ALERT,209.90,293.06,59.965,1439171103,"201051344001158","174011321042388",0.00,23.30,0,289.75,294.56,0.0,0.0,0.000,206529.1,206529.1,10015,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171191,370561.00
08/09/2015 21:45,2,0.000,ALERT,209.90,292.76,59.965,1439171103,"201051344001025","174011321042388",0.00,23.50,0,290.35,296.06,0.0,0.0,0.000,210849.2,210849.2,10007,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171194,370562.00
08/09/2015 21:45,2,0.000,ALERT,210.12,293.66,59.975,1439171103,"201051344000569","174011321042388",0.00,23.50,0,290.95,296.06,0.0,0.0,0.000,214117.2,214117.2,10034,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171196,370563.00
08/09/2015 21:45,2,0.000,ALERT,211.25,293.36,59.959,1439171103,"274151322000094","174011321042388",0.00,27.30,0,290.95,294.86,0.0,0.0,0.000,391316.0,391316.0,11434,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171197,370564.00
08/09/2015 21:45,2,0.000,ALERT,209.90,293.36,59.959,1439171103,"201051344000458","174011321042388",0.00,23.80,0,290.35,296.06,0.0,0.0,0.000,209828.1,209828.1,10024,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171199,370565.00
08/09/2015 21:45,2,0.000,ALERT,211.25,293.66,59.959,1439171103,"274151322000087","174011321042388",0.00,31.00,0,290.35,295.16,0.0,0.0,0.000,463068.0,463068.0,10857,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171201,370566.00
08/09/2015 21:45,2,0.000,ALERT,211.25,293.36,59.959,1439171103,"274151322000052","174011321042388",0.00,27.00,0,290.95,296.06,0.0,0.0,0.000,495098.6,495098.6,11274,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171203,370567.00
08/09/2015 21:45,2,0.000,ALERT,210.35,293.66,59.959,1439171103,"201051344001145","174011321042388",0.00,23.50,0,290.95,296.36,0.0,0.0,0.000,214917.8,214917.8,10031,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171205,370568.00
08/09/2015 21:45,2,0.000,ALERT,210.35,293.36,59.959,1439171103,"201051344000685","174011321042388",0.00,23.80,0,290.65,295.46,0.0,0.0,0.000,213651.1,213651.1,10032,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171206,370569.00
08/09/2015 21:45,2,0.000,ALERT,210.80,293.66,59.959,1439171103,"274151322000088","174011321042388",0.00,26.30,0,291.25,295.46,0.0,0.0,0.000,475055.1,475055.1,10879,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171208,370570.00
08/09/2015 21:45,2,0.000,ALERT,210.12,293.36,59.954,1439171103,"201051344000438","174011321042388",0.00,23.80,0,290.65,296.06,0.0,0.0,0.000,213674.0,213674.0,10004,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171210,370571.00
08/09/2015 21:45,2,0.000,ALERT,209.67,293.36,59.965,1439171103,"201051344001135","174011321042388",0.00,23.50,0,290.35,296.06,0.0,0.0,0.000,205162.1,205162.1,9986,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171212,370572.00
08/09/2015 21:45,2,0.000,ALERT,210.12,292.76,59.965,1439171103,"201051344000417","174011321042388",0.00,24.30,0,289.75,294.86,0.0,0.0,0.000,208853.3,208853.3,10004,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171214,370573.00
08/09/2015 21:45,2,0.000,ALERT,209.67,293.66,59.981,1439171103,"201051344000594","174011321042388",0.00,24.80,0,290.35,295.46,0.0,0.0,0.000,210422.6,210422.6,10026,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171215,370574.00
08/09/2015 21:45,2,0.000,ALERT,211.03,294.26,59.965,1439171103,"274151322000083","174011321042388",0.00,26.50,0,291.25,295.76,0.0,0.0,0.000,490995.6,490995.6,11304,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171217,370575.00
08/09/2015 21:45,2,0.000,ALERT,210.35,293.66,59.965,1439171103,"201051344000585","174011321042388",0.00,24.00,0,290.35,295.16,0.0,0.0,0.000,209867.2,209867.2,10006,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171219,370576.00
08/09/2015 21:45,2,0.000,ALERT,211.25,293.36,59.959,1439171103,"274151322000054","174011321042388",0.00,26.50,0,291.25,296.06,0.0,0.0,0.000,485826.4,485826.4,10869,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171221,370577.00
08/09/2015 21:45,2,0.000,ALERT,210.35,293.36,59.970,1439171103,"201051344001203","174011321042388",0.00,23.80,0,290.35,297.26,0.0,0.0,0.000,210740.8,210740.8,10017,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171223,370578.00
08/09/2015 21:45,2,0.000,ALERT,209.90,293.36,59.970,1439171103,"201051344000646","174011321042388",0.00,24.00,0,290.05,294.86,0.0,0.0,0.000,207140.9,207140.9,10003,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171224,370579.00
08/09/2015 21:45,2,0.000,ALERT,212.16,292.76,59.970,1439171103,"274151322000068","174011321042388",0.00,27.50,0,290.65,294.86,0.0,0.0,0.000,390580.0,390580.0,11045,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171226,370580.00
08/09/2015 21:45,2,0.000,ALERT,211.70,293.66,59.954,1439171103,"274151322000076","174011321042388",0.00,26.50,0,290.95,295.76,0.0,0.0,0.000,518823.5,518823.5,11283,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171228,370581.00
08/09/2015 21:45,2,0.000,ALERT,209.90,293.66,59.970,1439171103,"201051344000890","174011321042388",0.00,24.50,0,290.95,296.66,0.0,0.0,0.000,211806.4,211806.4,10016,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171230,370582.00
08/09/2015 21:45,2,0.000,ALERT,209.90,293.06,59.991,1439171103,"201051344000900","174011321042388",0.00,23.00,0,290.05,294.86,0.0,0.0,0.000,212613.0,212613.0,10047,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171232,370583.00
08/09/2015 21:45,2,0.000,ALERT,210.57,292.76,59.970,1439171103,"201051344000633","174011321042388",0.00,23.80,0,288.55,294.26,0.0,0.0,0.000,201572.4,201572.4,10041,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171234,370584.00
08/09/2015 21:45,2,0.000,ALERT,209.90,293.36,59.965,1439171103,"201051344000983","174011321042388",0.00,23.50,0,290.65,296.06,0.0,0.0,0.000,209552.7,209552.7,10029,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171235,370585.00
08/09/2015 21:45,2,0.000,ALERT,210.12,293.06,59.965,1439171103,"201051344000917","174011321042388",0.00,24.30,0,289.15,294.86,0.0,0.0,0.000,212320.4,212320.4,10039,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171237,370586.00
08/09/2015 21:45,2,0.000,ALERT,210.35,293.06,59.975,1439171103,"201051344000648","174011321042388",0.00,23.00,0,290.05,295.76,0.0,0.0,0.000,207599.7,207599.7,10031,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171239,370587.00
08/09/2015 21:45,2,0.000,ALERT,210.12,293.66,59.975,1439171103,"201051344001093","174011321042388",0.00,24.00,0,290.95,295.46,0.0,0.0,0.000,210526.0,210526.0,10024,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171241,370588.00
08/09/2015 21:45,2,0.000,ALERT,210.57,293.06,59.975,1439171103,"201051344000645","174011321042388",0.00,23.80,0,290.35,295.16,0.0,0.0,0.000,208520.1,208520.1,10036,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171242,370589.00
08/09/2015 21:45,2,0.000,ALERT,211.25,293.36,59.959,1439171103,"274151322000085","174011321042388",0.00,26.50,0,291.25,295.46,0.0,0.0,0.000,488383.4,488383.4,11283,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171244,370590.00
08/09/2015 21:45,2,0.000,ALERT,210.35,292.76,59.959,1439171103,"201051344000651","174011321042388",0.00,23.30,0,290.05,295.16,0.0,0.0,0.000,207778.9,207778.9,10012,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171246,370591.00
08/09/2015 21:45,2,0.000,ALERT,210.35,293.36,59.965,1439171103,"201051344000867","174011321042388",0.00,24.00,0,290.05,295.76,0.0,0.0,0.000,200456.7,200456.7,10032,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171248,370592.00
08/09/2015 21:45,2,0.000,ALERT,210.12,293.96,59.965,1439171103,"201051344001230","174011321042388",0.00,23.80,0,290.95,295.76,0.0,0.0,0.000,211431.3,211431.3,10041,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439171250,370593.00
08/09/2015 21:45,2,0.000,ALERT,210.35,293.96,59.970,1439171103,"201051344000576","174011321042388",0.00,23.00,0,290.35,295.16,0.0,0.0,0.000,207666.7,207666.7,10051,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171252,370594.00
08/09/2015 21:45,2,0.000,ALERT,210.12,293.96,59.965,1439171103,"201051344000579","174011321042388",0.00,24.00,0,291.25,296.06,0.0,0.0,0.000,214609.5,214609.5,10008,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439171254,370595.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370596.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370597.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370598.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370599.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370600.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370601.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370602.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370603.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370604.00
08/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439171103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439171983,370605.00
08/09/2015 22:00,2,0.000,ALERT,209.22,292.76,59.954,1439172003,"201051344000955","174011321042388",0.00,23.50,0,290.95,295.16,0.0,0.0,0.000,213197.7,213197.7,10018,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172078,370606.00
08/09/2015 22:00,2,0.000,ALERT,210.80,293.36,59.949,1439172003,"274151322000095","174011321042388",0.00,25.80,0,292.16,296.06,0.0,0.0,0.000,512730.4,512730.4,10922,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172080,370607.00
08/09/2015 22:00,2,0.000,ALERT,209.44,293.06,59.959,1439172003,"201051344000868","174011321042388",0.00,22.80,0,291.55,296.06,0.0,0.0,0.000,199922.8,199922.8,10033,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172082,370608.00
08/09/2015 22:00,2,0.000,ALERT,210.12,292.46,59.938,1439172003,"201051344000853","174011321042388",0.00,22.80,0,290.95,295.46,0.0,0.0,0.000,206350.3,206350.3,10036,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172084,370609.00
08/09/2015 22:00,2,0.000,ALERT,210.12,293.36,59.959,1439172003,"201051344000582","174011321042388",0.00,23.30,0,291.55,295.76,0.0,0.0,0.000,205640.7,205640.7,10006,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172085,370610.00
08/09/2015 22:00,2,0.000,ALERT,209.44,292.16,59.949,1439172003,"201051344000469","174011321042388",0.00,22.00,0,289.75,294.86,0.0,0.0,0.000,201625.8,201625.8,10027,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172087,370611.00
08/09/2015 22:00,2,0.000,ALERT,209.67,292.46,59.949,1439172003,"201051344000988","174011321042388",0.00,23.00,0,288.85,294.56,0.0,0.0,0.000,200787.9,200787.9,10016,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172089,370612.00
08/09/2015 22:00,2,0.000,ALERT,209.44,292.16,59.944,1439172003,"201051344001158","174011321042388",0.00,23.00,0,290.35,294.56,0.0,0.0,0.000,206529.1,206529.1,10017,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172091,370613.00
08/09/2015 22:00,2,0.000,ALERT,209.67,292.16,59.949,1439172003,"201051344001025","174011321042388",0.00,23.00,0,290.65,296.06,0.0,0.0,0.000,210849.2,210849.2,10009,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172093,370614.00
08/09/2015 22:00,2,0.000,ALERT,209.67,293.36,59.954,1439172003,"201051344000569","174011321042388",0.00,23.00,0,291.55,296.06,0.0,0.0,0.000,214117.2,214117.2,10036,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172094,370615.00
08/09/2015 22:00,2,0.000,ALERT,211.25,292.76,59.944,1439172003,"274151322000094","174011321042388",0.00,26.00,0,290.65,294.86,0.0,0.0,0.000,391316.0,391316.0,11436,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172096,370616.00
08/09/2015 22:00,2,0.000,ALERT,209.67,293.06,59.986,1439172003,"201051344000458","174011321042388",0.00,23.30,0,291.25,296.06,0.0,0.0,0.000,209828.1,209828.1,10026,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172098,370617.00
08/09/2015 22:00,2,0.000,ALERT,211.25,292.46,59.949,1439172003,"274151322000087","174011321042388",0.00,29.80,0,290.65,295.16,0.0,0.0,0.000,463068.0,463068.0,10859,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172100,370618.00
08/09/2015 22:00,2,0.000,ALERT,210.57,293.66,59.944,1439172003,"274151322000052","174011321042388",0.00,26.00,0,290.95,295.76,0.0,0.0,0.000,495098.6,495098.6,11276,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172102,370619.00
08/09/2015 22:00,2,0.000,ALERT,210.12,293.36,59.949,1439172003,"201051344001145","174011321042388",0.00,22.80,0,291.85,296.36,0.0,0.0,0.000,214917.8,214917.8,10033,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172103,370620.00
08/09/2015 22:00,2,0.000,ALERT,210.12,293.06,59.907,1439172003,"201051344000685","174011321042388",0.00,23.30,0,290.95,295.16,0.0,0.0,0.000,213651.1,213651.1,10034,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172105,370621.00
08/09/2015 22:00,2,0.000,ALERT,210.57,293.66,59.928,1439172003,"274151322000088","174011321042388",0.00,25.50,0,290.95,295.46,0.0,0.0,0.000,475055.1,475055.1,10881,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172107,370622.00
08/09/2015 22:00,2,0.000,ALERT,209.90,293.06,59.949,1439172003,"201051344000438","174011321042388",0.00,23.30,0,291.25,295.76,0.0,0.0,0.000,213674.0,213674.0,10006,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172109,370623.00
08/09/2015 22:00,2,0.000,ALERT,209.44,293.36,59.954,1439172003,"201051344001135","174011321042388",0.00,23.00,0,291.25,295.76,0.0,0.0,0.000,205162.1,205162.1,9988,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172111,370624.00
08/09/2015 22:00,2,0.000,ALERT,209.90,292.46,59.928,1439172003,"201051344000417","174011321042388",0.00,23.80,0,290.65,294.56,0.0,0.0,0.000,208853.3,208853.3,10006,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172112,370625.00
08/09/2015 22:00,2,0.000,ALERT,209.67,293.66,59.996,1439172003,"201051344000594","174011321042388",0.00,24.00,0,290.65,295.16,0.0,0.0,0.000,210422.6,210422.6,10028,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172114,370626.00
08/09/2015 22:00,2,0.000,ALERT,211.25,294.26,59.949,1439172003,"274151322000083","174011321042388",0.00,25.80,0,291.25,295.76,0.0,0.0,0.000,490995.6,490995.6,11306,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172116,370627.00
08/09/2015 22:00,2,0.000,ALERT,210.35,293.66,59.959,1439172003,"201051344000585","174011321042388",0.00,23.50,0,290.65,295.16,0.0,0.0,0.000,209867.2,209867.2,10008,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172118,370628.00
08/09/2015 22:00,2,0.000,ALERT,211.03,293.66,59.922,1439172003,"274151322000054","174011321042388",0.00,25.50,0,291.25,296.06,0.0,0.0,0.000,485826.4,485826.4,10871,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172120,370629.00
08/09/2015 22:00,2,0.000,ALERT,209.90,293.06,59.959,1439172003,"201051344001203","174011321042388",0.00,23.30,0,290.95,297.26,0.0,0.0,0.000,210740.8,210740.8,10019,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172122,370630.00
08/09/2015 22:00,2,0.000,ALERT,209.44,293.36,59.965,1439172003,"201051344000646","174011321042388",0.00,23.30,0,290.65,294.86,0.0,0.0,0.000,207140.9,207140.9,10005,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172124,370631.00
08/09/2015 22:00,2,0.000,ALERT,211.70,293.06,59.938,1439172003,"274151322000068","174011321042388",0.00,26.50,0,290.65,294.56,0.0,0.0,0.000,390580.0,390580.0,11047,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172125,370632.00
08/09/2015 22:00,2,0.000,ALERT,211.70,293.96,59.996,1439172003,"274151322000076","174011321042388",0.00,25.80,0,290.65,295.46,0.0,0.0,0.000,518823.5,518823.5,11285,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172127,370633.00
08/09/2015 22:00,2,0.000,ALERT,209.90,293.96,59.954,1439172003,"201051344000890","174011321042388",0.00,23.80,0,291.55,296.36,0.0,0.0,0.000,211806.4,211806.4,10018,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172129,370634.00
08/09/2015 22:00,2,0.000,ALERT,209.67,293.36,59.933,1439172003,"201051344000900","174011321042388",0.00,22.50,0,290.65,294.86,0.0,0.0,0.000,212613.0,212613.0,10049,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172131,370635.00
08/09/2015 22:00,2,0.000,ALERT,210.35,292.76,59.944,1439172003,"201051344000633","174011321042388",0.00,23.00,0,289.15,294.26,0.0,0.0,0.000,201572.4,201572.4,10043,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172132,370636.00
08/09/2015 22:00,2,0.000,ALERT,209.90,293.96,59.922,1439172003,"201051344000983","174011321042388",0.00,23.00,0,291.25,295.76,0.0,0.0,0.000,209552.7,209552.7,10031,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172134,370637.00
