ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 22:00,2,0.000,ALERT,210.12,293.36,59.954,1439172003,"201051344000917","174011321042388",0.00,23.80,0,289.75,294.56,0.0,0.0,0.000,212320.4,212320.4,10041,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172136,370638.00
08/09/2015 22:00,2,0.000,ALERT,210.12,293.06,59.959,1439172003,"201051344000648","174011321042388",0.00,22.80,0,290.65,295.46,0.0,0.0,0.000,207599.7,207599.7,10033,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172138,370639.00
08/09/2015 22:00,2,0.000,ALERT,210.12,293.66,59.959,1439172003,"201051344001093","174011321042388",0.00,23.50,0,290.95,295.16,0.0,0.0,0.000,210526.0,210526.0,10026,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172140,370640.00
08/09/2015 22:00,2,0.000,ALERT,210.35,293.36,59.949,1439172003,"201051344000645","174011321042388",0.00,23.30,0,290.65,295.16,0.0,0.0,0.000,208520.1,208520.1,10038,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172141,370641.00
08/09/2015 22:00,2,0.000,ALERT,211.25,293.66,59.933,1439172003,"274151322000085","174011321042388",0.00,25.50,0,291.25,295.46,0.0,0.0,0.000,488383.4,488383.4,11285,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172143,370642.00
08/09/2015 22:00,2,0.000,ALERT,209.90,292.76,59.949,1439172003,"201051344000651","174011321042388",0.00,22.80,0,290.65,294.86,0.0,0.0,0.000,207778.9,207778.9,10014,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172145,370643.00
08/09/2015 22:00,2,0.000,ALERT,210.12,293.36,59.954,1439172003,"201051344000867","174011321042388",0.00,23.50,0,290.95,295.76,0.0,0.0,0.000,200456.7,200456.7,10034,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172147,370644.00
08/09/2015 22:00,2,0.000,ALERT,209.90,293.96,59.954,1439172003,"201051344001230","174011321042388",0.00,23.30,0,291.25,295.46,0.0,0.0,0.000,211431.3,211431.3,10043,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172149,370645.00
08/09/2015 22:00,2,0.000,ALERT,210.12,293.96,59.954,1439172003,"201051344000576","174011321042388",0.00,22.80,0,290.95,295.46,0.0,0.0,0.000,207666.7,207666.7,10053,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172150,370646.00
08/09/2015 22:00,2,0.000,ALERT,209.67,293.66,59.944,1439172003,"201051344000579","174011321042388",0.00,23.50,0,291.55,295.76,0.0,0.0,0.000,214609.5,214609.5,10010,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172152,370647.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370648.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370649.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370650.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370651.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370652.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370653.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370654.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370655.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370656.00
08/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439172003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439172883,370657.00
08/09/2015 22:15,2,0.000,ALERT,209.90,293.66,59.938,1439172904,"201051344000955","174011321042388",0.00,23.00,0,290.35,295.46,0.0,0.0,0.000,213197.7,213197.7,10020,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172979,370658.00
08/09/2015 22:15,2,0.000,ALERT,211.48,294.86,59.933,1439172904,"274151322000095","174011321042388",0.00,25.00,0,292.46,296.36,0.0,0.0,0.000,512730.4,512730.4,10924,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172981,370659.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.96,59.933,1439172904,"201051344000868","174011321042388",0.00,22.50,0,290.95,296.36,0.0,0.0,0.000,199922.8,199922.8,10035,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172983,370660.00
08/09/2015 22:15,2,0.000,ALERT,210.57,293.66,59.970,1439172904,"201051344000853","174011321042388",0.00,22.30,0,290.65,295.76,0.0,0.0,0.000,206350.3,206350.3,10038,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172985,370661.00
08/09/2015 22:15,2,0.000,ALERT,210.80,294.56,59.970,1439172904,"201051344000582","174011321042388",0.00,22.80,0,291.85,296.06,0.0,0.0,0.000,205640.7,205640.7,10008,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172987,370662.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.06,59.938,1439172904,"201051344000469","174011321042388",0.00,21.80,0,289.45,294.56,0.0,0.0,0.000,201625.8,201625.8,10029,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172988,370663.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.36,59.959,1439172904,"201051344000988","174011321042388",0.00,22.80,0,288.55,294.86,0.0,0.0,0.000,200787.9,200787.9,10018,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172990,370664.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.06,59.901,1439172904,"201051344001158","174011321042388",0.00,22.50,0,290.05,294.56,0.0,0.0,0.000,206529.1,206529.1,10019,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439172992,370665.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.06,59.944,1439172904,"201051344001025","174011321042388",0.00,22.50,0,290.65,296.36,0.0,0.0,0.000,210849.2,210849.2,10011,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172994,370666.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.96,59.944,1439172904,"201051344000569","174011321042388",0.00,22.50,0,291.55,296.36,0.0,0.0,0.000,214117.2,214117.2,10038,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172996,370667.00
08/09/2015 22:15,2,0.000,ALERT,211.70,293.66,59.959,1439172904,"274151322000094","174011321042388",0.00,25.50,0,291.25,295.16,0.0,0.0,0.000,391316.0,391316.0,11438,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439172998,370668.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.36,59.954,1439172904,"201051344000458","174011321042388",0.00,23.00,0,291.25,296.36,0.0,0.0,0.000,209828.1,209828.1,10028,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173000,370669.00
08/09/2015 22:15,2,0.000,ALERT,211.25,293.36,59.922,1439172904,"274151322000087","174011321042388",0.00,28.80,0,290.95,295.46,0.0,0.0,0.000,463068.0,463068.0,10861,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173001,370670.00
08/09/2015 22:15,2,0.000,ALERT,211.03,293.66,59.928,1439172904,"274151322000052","174011321042388",0.00,25.30,0,290.95,296.06,0.0,0.0,0.000,495098.6,495098.6,11278,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173003,370671.00
08/09/2015 22:15,2,0.000,ALERT,210.35,293.96,59.949,1439172904,"201051344001145","174011321042388",0.00,22.50,0,291.85,296.66,0.0,0.0,0.000,214917.8,214917.8,10035,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173005,370672.00
08/09/2015 22:15,2,0.000,ALERT,210.35,293.66,59.933,1439172904,"201051344000685","174011321042388",0.00,22.80,0,291.25,295.46,0.0,0.0,0.000,213651.1,213651.1,10036,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173007,370673.00
08/09/2015 22:15,2,0.000,ALERT,210.80,294.26,59.944,1439172904,"274151322000088","174011321042388",0.00,24.80,0,291.25,295.76,0.0,0.0,0.000,475055.1,475055.1,10883,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173009,370674.00
08/09/2015 22:15,2,0.000,ALERT,210.35,293.66,59.896,1439172904,"201051344000438","174011321042388",0.00,22.80,0,291.25,296.06,0.0,0.0,0.000,213674.0,213674.0,10008,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173010,370675.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.66,59.928,1439172904,"201051344001135","174011321042388",0.00,22.50,0,291.55,296.06,0.0,0.0,0.000,205162.1,205162.1,9990,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173012,370676.00
08/09/2015 22:15,2,0.000,ALERT,210.35,293.06,59.933,1439172904,"201051344000417","174011321042388",0.00,23.00,0,290.65,294.86,0.0,0.0,0.000,208853.3,208853.3,10008,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173014,370677.00
08/09/2015 22:15,2,0.000,ALERT,209.90,293.96,59.938,1439172904,"201051344000594","174011321042388",0.00,23.50,0,290.95,295.46,0.0,0.0,0.000,210422.6,210422.6,10030,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173016,370678.00
08/09/2015 22:15,2,0.000,ALERT,211.25,294.26,59.917,1439172904,"274151322000083","174011321042388",0.00,25.00,0,291.55,296.06,0.0,0.0,0.000,490995.6,490995.6,11308,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173018,370679.00
08/09/2015 22:15,2,0.000,ALERT,210.35,293.96,59.949,1439172904,"201051344000585","174011321042388",0.00,23.00,0,291.25,295.46,0.0,0.0,0.000,209867.2,209867.2,10010,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173019,370680.00
08/09/2015 22:15,2,0.000,ALERT,211.03,294.26,59.944,1439172904,"274151322000054","174011321042388",0.00,25.00,0,291.55,296.36,0.0,0.0,0.000,485826.4,485826.4,10873,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173021,370681.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.06,59.938,1439172904,"201051344001203","174011321042388",0.00,22.80,0,291.55,297.57,0.0,0.0,0.000,210740.8,210740.8,10021,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173023,370682.00
08/09/2015 22:15,2,0.000,ALERT,209.67,293.06,59.949,1439172904,"201051344000646","174011321042388",0.00,22.80,0,290.95,295.16,0.0,0.0,0.000,207140.9,207140.9,10007,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173025,370683.00
08/09/2015 22:15,2,0.000,ALERT,211.70,292.46,59.949,1439172904,"274151322000068","174011321042388",0.00,26.00,0,290.65,294.86,0.0,0.0,0.000,390580.0,390580.0,11049,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173027,370684.00
08/09/2015 22:15,2,0.000,ALERT,211.70,293.36,59.922,1439172904,"274151322000076","174011321042388",0.00,25.00,0,291.25,295.76,0.0,0.0,0.000,518823.5,518823.5,11287,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173029,370685.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.96,59.912,1439172904,"201051344000890","174011321042388",0.00,23.50,0,291.85,296.66,0.0,0.0,0.000,211806.4,211806.4,10020,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173031,370686.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.36,59.944,1439172904,"201051344000900","174011321042388",0.00,22.30,0,291.25,295.16,0.0,0.0,0.000,212613.0,212613.0,10051,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173033,370687.00
08/09/2015 22:15,2,0.000,ALERT,210.57,292.76,59.965,1439172904,"201051344000633","174011321042388",0.00,22.80,0,289.45,294.56,0.0,0.0,0.000,201572.4,201572.4,10045,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173034,370688.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.66,59.938,1439172904,"201051344000983","174011321042388",0.00,22.80,0,291.55,296.06,0.0,0.0,0.000,209552.7,209552.7,10033,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173036,370689.00
08/09/2015 22:15,2,0.000,ALERT,210.12,293.06,59.938,1439172904,"201051344000917","174011321042388",0.00,23.30,0,290.35,294.86,0.0,0.0,0.000,212320.4,212320.4,10043,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173038,370690.00
08/09/2015 22:15,2,0.000,ALERT,210.35,292.76,59.933,1439172904,"201051344000648","174011321042388",0.00,22.30,0,290.95,295.76,0.0,0.0,0.000,207599.7,207599.7,10035,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173040,370691.00
08/09/2015 22:15,2,0.000,ALERT,210.35,293.66,59.933,1439172904,"201051344001093","174011321042388",0.00,23.00,0,291.55,295.46,0.0,0.0,0.000,210526.0,210526.0,10028,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173042,370692.00
08/09/2015 22:15,2,0.000,ALERT,210.57,293.36,59.933,1439172904,"201051344000645","174011321042388",0.00,23.00,0,291.25,295.46,0.0,0.0,0.000,208520.1,208520.1,10040,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173044,370693.00
08/09/2015 22:15,2,0.000,ALERT,211.25,293.36,59.970,1439172904,"274151322000085","174011321042388",0.00,25.00,0,291.55,295.76,0.0,0.0,0.000,488383.4,488383.4,11287,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173045,370694.00
08/09/2015 22:15,2,0.000,ALERT,210.35,293.06,59.944,1439172904,"201051344000651","174011321042388",0.00,22.30,0,290.95,295.46,0.0,0.0,0.000,207778.9,207778.9,10016,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173047,370695.00
08/09/2015 22:15,2,0.000,ALERT,210.35,293.06,59.928,1439172904,"201051344000867","174011321042388",0.00,23.30,0,290.95,296.06,0.0,0.0,0.000,200456.7,200456.7,10036,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173049,370696.00
08/09/2015 22:15,2,0.000,ALERT,209.90,293.66,59.944,1439172904,"201051344001230","174011321042388",0.00,22.50,0,291.85,296.06,0.0,0.0,0.000,211431.3,211431.3,10045,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173051,370697.00
08/09/2015 22:15,2,0.000,ALERT,210.35,293.66,59.949,1439172904,"201051344000576","174011321042388",0.00,22.30,0,291.25,295.46,0.0,0.0,0.000,207666.7,207666.7,10055,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173053,370698.00
08/09/2015 22:15,2,0.000,ALERT,209.90,293.96,59.922,1439172904,"201051344000579","174011321042388",0.00,23.00,0,291.85,296.36,0.0,0.0,0.000,214609.5,214609.5,10012,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173055,370699.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370700.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370701.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370702.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370703.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370704.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370705.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370706.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370707.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370708.00
08/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439172904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439173785,370709.00
08/09/2015 22:30,2,0.000,ALERT,210.57,294.86,59.986,1439173804,"201051344000955","174011321042388",0.00,22.50,0,280.43,296.96,0.0,0.0,0.000,213197.7,213197.7,10022,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173880,370710.00
08/09/2015 22:30,2,0.000,ALERT,211.93,295.76,59.975,1439173804,"274151322000095","174011321042388",0.00,24.50,0,281.94,298.17,0.0,0.0,0.000,512730.4,512730.4,10926,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173881,370711.00
08/09/2015 22:30,2,0.000,ALERT,210.80,295.16,59.986,1439173804,"201051344000868","174011321042388",0.00,22.00,0,281.33,297.87,0.0,0.0,0.000,199922.8,199922.8,10037,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173883,370712.00
08/09/2015 22:30,2,0.000,ALERT,211.48,294.26,59.981,1439173804,"201051344000853","174011321042388",0.00,22.00,0,280.43,297.26,0.0,0.0,0.000,206350.3,206350.3,10040,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173885,370713.00
08/09/2015 22:30,2,0.000,ALERT,211.48,295.46,59.986,1439173804,"201051344000582","174011321042388",0.00,22.50,0,281.33,297.87,0.0,0.0,0.000,205640.7,205640.7,10010,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173887,370714.00
08/09/2015 22:30,2,0.000,ALERT,210.80,294.26,59.996,1439173804,"201051344000469","174011321042388",0.00,21.50,0,279.53,296.06,0.0,0.0,0.000,201625.8,201625.8,10031,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173889,370715.00
08/09/2015 22:30,2,0.000,ALERT,210.80,294.56,59.991,1439173804,"201051344000988","174011321042388",0.00,22.50,0,278.63,296.36,0.0,0.0,0.000,200787.9,200787.9,10020,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173890,370716.00
08/09/2015 22:30,2,0.000,ALERT,210.80,294.26,59.991,1439173804,"201051344001158","174011321042388",0.00,22.30,0,279.83,296.36,0.0,0.0,0.000,206529.1,206529.1,10021,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173892,370717.00
08/09/2015 22:30,2,0.000,ALERT,210.80,293.96,59.991,1439173804,"201051344001025","174011321042388",0.00,22.00,0,280.13,297.87,0.0,0.0,0.000,210849.2,210849.2,10013,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173894,370718.00
08/09/2015 22:30,2,0.000,ALERT,210.80,294.86,59.986,1439173804,"201051344000569","174011321042388",0.00,22.30,0,281.03,297.87,0.0,0.0,0.000,214117.2,214117.2,10040,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173896,370719.00
08/09/2015 22:30,2,0.000,ALERT,212.16,294.26,59.986,1439173804,"274151322000094","174011321042388",0.00,24.80,0,280.43,296.96,0.0,0.0,0.000,391316.0,391316.0,11440,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173898,370720.00
08/09/2015 22:30,2,0.000,ALERT,210.57,294.56,59.991,1439173804,"201051344000458","174011321042388",0.00,22.80,0,280.73,297.87,0.0,0.0,0.000,209828.1,209828.1,10030,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173899,370721.00
08/09/2015 22:30,2,0.000,ALERT,212.16,294.56,59.986,1439173804,"274151322000087","174011321042388",0.00,27.80,0,280.43,297.26,0.0,0.0,0.000,463068.0,463068.0,10863,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173901,370722.00
08/09/2015 22:30,2,0.000,ALERT,211.70,294.86,59.991,1439173804,"274151322000052","174011321042388",0.00,24.80,0,280.73,297.87,0.0,0.0,0.000,495098.6,495098.6,11280,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173903,370723.00
08/09/2015 22:30,2,0.000,ALERT,211.25,295.16,59.996,1439173804,"201051344001145","174011321042388",0.00,22.30,0,281.33,298.17,0.0,0.0,0.000,214917.8,214917.8,10037,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173905,370724.00
08/09/2015 22:30,2,0.000,ALERT,211.03,294.56,59.996,1439173804,"201051344000685","174011321042388",0.00,22.50,0,280.73,296.96,0.0,0.0,0.000,213651.1,213651.1,10038,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173907,370725.00
08/09/2015 22:30,2,0.000,ALERT,211.70,295.16,59.991,1439173804,"274151322000088","174011321042388",0.00,24.30,0,280.73,297.57,0.0,0.0,0.000,475055.1,475055.1,10885,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173908,370726.00
08/09/2015 22:30,2,0.000,ALERT,210.80,294.56,59.996,1439173804,"201051344000438","174011321042388",0.00,22.30,0,281.03,297.87,0.0,0.0,0.000,213674.0,213674.0,10010,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173910,370727.00
08/09/2015 22:30,2,0.000,ALERT,210.35,294.26,60.002,1439173804,"201051344001135","174011321042388",0.00,22.30,0,280.73,297.87,0.0,0.0,0.000,205162.1,205162.1,9992,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173912,370728.00
08/09/2015 22:30,2,0.000,ALERT,211.03,293.96,60.007,1439173804,"201051344000417","174011321042388",0.00,22.80,0,280.43,296.36,0.0,0.0,0.000,208853.3,208853.3,10010,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173914,370729.00
08/09/2015 22:30,2,0.000,ALERT,210.57,295.16,59.986,1439173804,"201051344000594","174011321042388",0.00,23.30,0,280.43,296.96,0.0,0.0,0.000,210422.6,210422.6,10032,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173916,370730.00
08/09/2015 22:30,2,0.000,ALERT,212.16,294.86,59.991,1439173804,"274151322000083","174011321042388",0.00,24.50,0,281.03,297.87,0.0,0.0,0.000,490995.6,490995.6,11310,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173918,370731.00
08/09/2015 22:30,2,0.000,ALERT,211.03,294.86,59.991,1439173804,"201051344000585","174011321042388",0.00,22.50,0,280.43,296.96,0.0,0.0,0.000,209867.2,209867.2,10012,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173920,370732.00
08/09/2015 22:30,2,0.000,ALERT,211.93,294.86,59.991,1439173804,"274151322000054","174011321042388",0.00,24.50,0,280.73,297.87,0.0,0.0,0.000,485826.4,485826.4,10875,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173921,370733.00
08/09/2015 22:30,2,0.000,ALERT,211.03,294.56,59.986,1439173804,"201051344001203","174011321042388",0.00,22.50,0,280.43,299.07,0.0,0.0,0.000,210740.8,210740.8,10023,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173923,370734.00
08/09/2015 22:30,2,0.000,ALERT,210.57,294.56,59.981,1439173804,"201051344000646","174011321042388",0.00,22.50,0,280.13,296.66,0.0,0.0,0.000,207140.9,207140.9,10009,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173925,370735.00
08/09/2015 22:30,2,0.000,ALERT,212.83,293.96,59.981,1439173804,"274151322000068","174011321042388",0.00,25.50,0,279.83,296.66,0.0,0.0,0.000,390580.0,390580.0,11051,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173927,370736.00
08/09/2015 22:30,2,0.000,ALERT,212.61,294.56,59.986,1439173804,"274151322000076","174011321042388",0.00,24.50,0,280.73,297.26,0.0,0.0,0.000,518823.5,518823.5,11289,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173929,370737.00
08/09/2015 22:30,2,0.000,ALERT,210.80,295.16,59.981,1439173804,"201051344000890","174011321042388",0.00,23.00,0,281.33,298.47,0.0,0.0,0.000,211806.4,211806.4,10022,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173930,370738.00
08/09/2015 22:30,2,0.000,ALERT,210.57,294.56,59.991,1439173804,"201051344000900","174011321042388",0.00,22.00,0,280.13,296.66,0.0,0.0,0.000,212613.0,212613.0,10053,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173932,370739.00
08/09/2015 22:30,2,0.000,ALERT,211.25,293.66,59.981,1439173804,"201051344000633","174011321042388",0.00,22.30,0,278.93,295.76,0.0,0.0,0.000,201572.4,201572.4,10047,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173934,370740.00
08/09/2015 22:30,2,0.000,ALERT,210.80,294.86,59.981,1439173804,"201051344000983","174011321042388",0.00,22.50,0,281.03,297.57,0.0,0.0,0.000,209552.7,209552.7,10035,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173936,370741.00
08/09/2015 22:30,2,0.000,ALERT,211.03,294.26,60.028,1439173804,"201051344000917","174011321042388",0.00,23.00,0,279.83,296.36,0.0,0.0,0.000,212320.4,212320.4,10045,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173938,370742.00
08/09/2015 22:30,2,0.000,ALERT,211.03,293.96,59.975,1439173804,"201051344000648","174011321042388",0.00,22.00,0,280.13,297.26,0.0,0.0,0.000,207599.7,207599.7,10037,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173939,370743.00
08/09/2015 22:30,2,0.000,ALERT,210.80,294.56,59.981,1439173804,"201051344001093","174011321042388",0.00,22.80,0,280.73,296.96,0.0,0.0,0.000,210526.0,210526.0,10030,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439173941,370744.00
08/09/2015 22:30,2,0.000,ALERT,211.25,294.26,59.996,1439173804,"201051344000645","174011321042388",0.00,22.50,0,280.43,296.96,0.0,0.0,0.000,208520.1,208520.1,10042,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173943,370745.00
08/09/2015 22:30,2,0.000,ALERT,212.38,295.16,59.981,1439173804,"274151322000085","174011321042388",0.00,24.50,0,281.03,297.26,0.0,0.0,0.000,488383.4,488383.4,11289,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173945,370746.00
08/09/2015 22:30,2,0.000,ALERT,211.03,293.96,59.975,1439173804,"201051344000651","174011321042388",0.00,22.00,0,280.13,296.96,0.0,0.0,0.000,207778.9,207778.9,10018,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173947,370747.00
08/09/2015 22:30,2,0.000,ALERT,211.03,294.26,59.970,1439173804,"201051344000867","174011321042388",0.00,23.00,0,280.43,297.57,0.0,0.0,0.000,200456.7,200456.7,10038,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173949,370748.00
08/09/2015 22:30,2,0.000,ALERT,210.80,295.16,59.991,1439173804,"201051344001230","174011321042388",0.00,22.30,0,281.03,297.26,0.0,0.0,0.000,211431.3,211431.3,10047,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173950,370749.00
08/09/2015 22:30,2,0.000,ALERT,211.25,294.86,59.986,1439173804,"201051344000576","174011321042388",0.00,22.00,0,280.43,296.96,0.0,0.0,0.000,207666.7,207666.7,10057,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173952,370750.00
08/09/2015 22:30,2,0.000,ALERT,210.57,294.86,60.018,1439173804,"201051344000579","174011321042388",0.00,22.80,0,281.03,297.87,0.0,0.0,0.000,214609.5,214609.5,10014,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439173954,370751.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370752.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370753.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370754.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370755.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370756.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370757.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370758.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370759.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370760.00
08/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439173804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439174684,370761.00
08/09/2015 22:45,2,0.000,ALERT,210.80,295.76,59.996,1439174703,"201051344000955","174011321042388",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,213197.7,213197.7,10024,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174779,370762.00
08/09/2015 22:45,2,0.000,ALERT,212.61,296.96,59.996,1439174703,"274151322000095","174011321042388",0.00,24.00,0,294.56,298.17,0.0,0.0,0.000,512730.4,512730.4,10928,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174781,370763.00
08/09/2015 22:45,2,0.000,ALERT,211.25,296.36,60.002,1439174703,"201051344000868","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,199922.8,199922.8,10039,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174783,370764.00
08/09/2015 22:45,2,0.000,ALERT,211.70,295.46,60.023,1439174703,"201051344000853","174011321042388",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,206350.3,206350.3,10042,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174785,370765.00
08/09/2015 22:45,2,0.000,ALERT,211.70,296.66,59.996,1439174703,"201051344000582","174011321042388",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,205640.7,205640.7,10012,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174787,370766.00
08/09/2015 22:45,2,0.000,ALERT,211.03,295.16,59.954,1439174703,"201051344000469","174011321042388",0.00,21.50,0,291.55,296.36,0.0,0.0,0.000,201625.8,201625.8,10033,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174788,370767.00
08/09/2015 22:45,2,0.000,ALERT,211.03,295.46,59.986,1439174703,"201051344000988","174011321042388",0.00,22.30,0,290.35,296.66,0.0,0.0,0.000,200787.9,200787.9,10022,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174790,370768.00
08/09/2015 22:45,2,0.000,ALERT,211.03,295.16,59.991,1439174703,"201051344001158","174011321042388",0.00,22.00,0,291.85,296.36,0.0,0.0,0.000,206529.1,206529.1,10023,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174792,370769.00
08/09/2015 22:45,2,0.000,ALERT,211.03,295.16,59.991,1439174703,"201051344001025","174011321042388",0.00,22.00,0,292.16,297.87,0.0,0.0,0.000,210849.2,210849.2,10015,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174794,370770.00
08/09/2015 22:45,2,0.000,ALERT,211.03,295.76,60.002,1439174703,"201051344000569","174011321042388",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,214117.2,214117.2,10042,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174796,370771.00
08/09/2015 22:45,2,0.000,ALERT,212.61,295.46,59.986,1439174703,"274151322000094","174011321042388",0.00,24.30,0,293.06,296.66,0.0,0.0,0.000,391316.0,391316.0,11442,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174798,370772.00
08/09/2015 22:45,2,0.000,ALERT,210.80,295.46,59.986,1439174703,"201051344000458","174011321042388",0.00,22.80,0,292.46,297.87,0.0,0.0,0.000,209828.1,209828.1,10032,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174799,370773.00
08/09/2015 22:45,2,0.000,ALERT,212.61,295.16,59.986,1439174703,"274151322000087","174011321042388",0.00,27.00,0,292.76,296.96,0.0,0.0,0.000,463068.0,463068.0,10865,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174801,370774.00
08/09/2015 22:45,2,0.000,ALERT,212.16,295.16,59.949,1439174703,"274151322000052","174011321042388",0.00,24.30,0,293.06,297.57,0.0,0.0,0.000,495098.6,495098.6,11282,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174803,370775.00
08/09/2015 22:45,2,0.000,ALERT,211.25,295.76,59.991,1439174703,"201051344001145","174011321042388",0.00,22.00,0,293.06,298.17,0.0,0.0,0.000,214917.8,214917.8,10039,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174805,370776.00
08/09/2015 22:45,2,0.000,ALERT,211.48,295.76,59.996,1439174703,"201051344000685","174011321042388",0.00,22.30,0,292.46,297.26,0.0,0.0,0.000,213651.1,213651.1,10040,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174807,370777.00
08/09/2015 22:45,2,0.000,ALERT,211.93,295.76,60.012,1439174703,"274151322000088","174011321042388",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,475055.1,475055.1,10887,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174809,370778.00
08/09/2015 22:45,2,0.000,ALERT,211.25,295.76,59.991,1439174703,"201051344000438","174011321042388",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,213674.0,213674.0,10012,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174810,370779.00
08/09/2015 22:45,2,0.000,ALERT,210.80,295.46,59.996,1439174703,"201051344001135","174011321042388",0.00,22.00,0,292.76,297.87,0.0,0.0,0.000,205162.1,205162.1,9994,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174812,370780.00
08/09/2015 22:45,2,0.000,ALERT,211.25,294.86,59.996,1439174703,"201051344000417","174011321042388",0.00,22.50,0,291.85,296.66,0.0,0.0,0.000,208853.3,208853.3,10012,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174814,370781.00
08/09/2015 22:45,2,0.000,ALERT,210.80,296.06,59.991,1439174703,"201051344000594","174011321042388",0.00,23.00,0,292.16,297.26,0.0,0.0,0.000,210422.6,210422.6,10034,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174816,370782.00
08/09/2015 22:45,2,0.000,ALERT,212.38,295.76,59.981,1439174703,"274151322000083","174011321042388",0.00,24.00,0,293.36,297.57,0.0,0.0,0.000,490995.6,490995.6,11312,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174818,370783.00
08/09/2015 22:45,2,0.000,ALERT,211.25,295.76,59.981,1439174703,"201051344000585","174011321042388",0.00,22.30,0,292.16,296.96,0.0,0.0,0.000,209867.2,209867.2,10014,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174820,370784.00
08/09/2015 22:45,2,0.000,ALERT,212.38,295.46,60.002,1439174703,"274151322000054","174011321042388",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,485826.4,485826.4,10877,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174821,370785.00
08/09/2015 22:45,2,0.000,ALERT,211.48,295.46,59.975,1439174703,"201051344001203","174011321042388",0.00,22.30,0,292.76,299.07,0.0,0.0,0.000,210740.8,210740.8,10025,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174823,370786.00
08/09/2015 22:45,2,0.000,ALERT,210.80,295.46,59.981,1439174703,"201051344000646","174011321042388",0.00,22.30,0,292.16,296.66,0.0,0.0,0.000,207140.9,207140.9,10011,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174825,370787.00
