ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 22:45,2,0.000,ALERT,213.06,294.86,59.981,1439174703,"274151322000068","174011321042388",0.00,24.80,0,292.76,296.36,0.0,0.0,0.000,390580.0,390580.0,11053,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174827,370788.00
08/09/2015 22:45,2,0.000,ALERT,212.83,295.16,59.981,1439174703,"274151322000076","174011321042388",0.00,24.00,0,293.06,297.57,0.0,0.0,0.000,518823.5,518823.5,11291,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174829,370789.00
08/09/2015 22:45,2,0.000,ALERT,211.03,295.76,59.991,1439174703,"201051344000890","174011321042388",0.00,22.80,0,293.06,298.47,0.0,0.0,0.000,211806.4,211806.4,10024,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174830,370790.00
08/09/2015 22:45,2,0.000,ALERT,211.03,295.46,59.986,1439174703,"201051344000900","174011321042388",0.00,22.00,0,291.85,296.66,0.0,0.0,0.000,212613.0,212613.0,10055,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174832,370791.00
08/09/2015 22:45,2,0.000,ALERT,211.48,294.56,59.981,1439174703,"201051344000633","174011321042388",0.00,22.00,0,290.65,296.06,0.0,0.0,0.000,201572.4,201572.4,10049,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174834,370792.00
08/09/2015 22:45,2,0.000,ALERT,211.03,295.46,59.981,1439174703,"201051344000983","174011321042388",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,209552.7,209552.7,10037,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174836,370793.00
08/09/2015 22:45,2,0.000,ALERT,211.48,295.16,59.959,1439174703,"201051344000917","174011321042388",0.00,22.80,0,291.85,296.66,0.0,0.0,0.000,212320.4,212320.4,10047,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174838,370794.00
08/09/2015 22:45,2,0.000,ALERT,211.48,294.86,59.986,1439174703,"201051344000648","174011321042388",0.00,21.80,0,292.16,297.57,0.0,0.0,0.000,207599.7,207599.7,10039,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174840,370795.00
08/09/2015 22:45,2,0.000,ALERT,211.25,295.76,59.981,1439174703,"201051344001093","174011321042388",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,210526.0,210526.0,10032,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174842,370796.00
08/09/2015 22:45,2,0.000,ALERT,211.48,295.16,59.981,1439174703,"201051344000645","174011321042388",0.00,22.50,0,292.46,296.96,0.0,0.0,0.000,208520.1,208520.1,10044,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439174844,370797.00
08/09/2015 22:45,2,0.000,ALERT,212.61,295.46,59.975,1439174703,"274151322000085","174011321042388",0.00,24.00,0,293.36,297.26,0.0,0.0,0.000,488383.4,488383.4,11291,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174845,370798.00
08/09/2015 22:45,2,0.000,ALERT,211.25,294.86,59.944,1439174703,"201051344000651","174011321042388",0.00,21.80,0,292.46,296.96,0.0,0.0,0.000,207778.9,207778.9,10020,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174847,370799.00
08/09/2015 22:45,2,0.000,ALERT,211.48,295.16,59.975,1439174703,"201051344000867","174011321042388",0.00,22.80,0,292.46,297.57,0.0,0.0,0.000,200456.7,200456.7,10040,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174849,370800.00
08/09/2015 22:45,2,0.000,ALERT,211.25,295.76,59.991,1439174703,"201051344001230","174011321042388",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,211431.3,211431.3,10049,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174851,370801.00
08/09/2015 22:45,2,0.000,ALERT,211.48,295.76,59.975,1439174703,"201051344000576","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,207666.7,207666.7,10059,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174853,370802.00
08/09/2015 22:45,2,0.000,ALERT,211.03,295.76,59.970,1439174703,"201051344000579","174011321042388",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,214609.5,214609.5,10016,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439174854,370803.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370804.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370805.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370806.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370807.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370808.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370809.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370810.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370811.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370812.00
08/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439174703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439175583,370813.00
08/09/2015 23:00,2,0.000,ALERT,209.90,293.66,59.965,1439175603,"201051344000955","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,213197.7,213197.7,10026,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175679,370814.00
08/09/2015 23:00,2,0.000,ALERT,211.93,295.16,59.991,1439175603,"274151322000095","174011321042388",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,512730.4,512730.4,10930,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175681,370815.00
08/09/2015 23:00,2,0.000,ALERT,210.57,294.26,59.996,1439175603,"201051344000868","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,199922.8,199922.8,10041,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175683,370816.00
08/09/2015 23:00,2,0.000,ALERT,211.03,293.66,59.965,1439175603,"201051344000853","174011321042388",0.00,21.80,0,292.46,297.57,0.0,0.0,0.000,206350.3,206350.3,10044,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175684,370817.00
08/09/2015 23:00,2,0.000,ALERT,210.80,294.56,59.991,1439175603,"201051344000582","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,205640.7,205640.7,10014,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175686,370818.00
08/09/2015 23:00,2,0.000,ALERT,210.35,293.36,59.996,1439175603,"201051344000469","174011321042388",0.00,21.30,0,291.55,296.66,0.0,0.0,0.000,201625.8,201625.8,10035,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175688,370819.00
08/09/2015 23:00,2,0.000,ALERT,210.35,293.66,60.034,1439175603,"201051344000988","174011321042388",0.00,22.00,0,290.35,296.96,0.0,0.0,0.000,200787.9,200787.9,10024,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175690,370820.00
08/09/2015 23:00,2,0.000,ALERT,210.35,293.36,60.012,1439175603,"201051344001158","174011321042388",0.00,21.80,0,291.85,296.66,0.0,0.0,0.000,206529.1,206529.1,10025,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175692,370821.00
08/09/2015 23:00,2,0.000,ALERT,210.12,293.06,59.991,1439175603,"201051344001025","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,210849.2,210849.2,10017,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175694,370822.00
08/09/2015 23:00,2,0.000,ALERT,210.35,293.96,59.996,1439175603,"201051344000569","174011321042388",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,214117.2,214117.2,10044,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175695,370823.00
08/09/2015 23:00,2,0.000,ALERT,211.93,293.36,59.991,1439175603,"274151322000094","174011321042388",0.00,23.80,0,292.16,296.66,0.0,0.0,0.000,391316.0,391316.0,11444,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175697,370824.00
08/09/2015 23:00,2,0.000,ALERT,210.12,293.66,60.023,1439175603,"201051344000458","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,209828.1,209828.1,10034,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175699,370825.00
08/09/2015 23:00,2,0.000,ALERT,211.70,293.06,59.991,1439175603,"274151322000087","174011321042388",0.00,26.30,0,291.85,296.96,0.0,0.0,0.000,463068.0,463068.0,10867,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175701,370826.00
08/09/2015 23:00,2,0.000,ALERT,211.70,294.56,59.991,1439175603,"274151322000052","174011321042388",0.00,24.00,0,292.46,297.57,0.0,0.0,0.000,495098.6,495098.6,11284,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175703,370827.00
08/09/2015 23:00,2,0.000,ALERT,210.57,293.66,60.007,1439175603,"201051344001145","174011321042388",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,214917.8,214917.8,10041,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175705,370828.00
08/09/2015 23:00,2,0.000,ALERT,210.80,293.66,60.007,1439175603,"201051344000685","174011321042388",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,213651.1,213651.1,10042,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175707,370829.00
08/09/2015 23:00,2,0.000,ALERT,211.25,293.66,59.991,1439175603,"274151322000088","174011321042388",0.00,23.80,0,292.46,297.26,0.0,0.0,0.000,475055.1,475055.1,10889,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175709,370830.00
08/09/2015 23:00,2,0.000,ALERT,210.57,293.66,60.007,1439175603,"201051344000438","174011321042388",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,213674.0,213674.0,10014,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175711,370831.00
08/09/2015 23:00,2,0.000,ALERT,210.12,293.66,60.012,1439175603,"201051344001135","174011321042388",0.00,21.80,0,292.76,297.87,0.0,0.0,0.000,205162.1,205162.1,9996,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175712,370832.00
08/09/2015 23:00,2,0.000,ALERT,210.80,293.06,60.002,1439175603,"201051344000417","174011321042388",0.00,22.30,0,292.16,296.66,0.0,0.0,0.000,208853.3,208853.3,10014,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175714,370833.00
08/09/2015 23:00,2,0.000,ALERT,210.35,294.26,60.002,1439175603,"201051344000594","174011321042388",0.00,22.50,0,292.46,297.26,0.0,0.0,0.000,210422.6,210422.6,10036,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175716,370834.00
08/09/2015 23:00,2,0.000,ALERT,211.48,293.66,59.996,1439175603,"274151322000083","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,490995.6,490995.6,11314,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175718,370835.00
08/09/2015 23:00,2,0.000,ALERT,210.57,293.96,60.007,1439175603,"201051344000585","174011321042388",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,209867.2,209867.2,10016,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175720,370836.00
08/09/2015 23:00,2,0.000,ALERT,211.70,293.66,59.975,1439175603,"274151322000054","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,485826.4,485826.4,10879,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175722,370837.00
08/09/2015 23:00,2,0.000,ALERT,210.80,293.96,59.991,1439175603,"201051344001203","174011321042388",0.00,22.00,0,292.76,299.07,0.0,0.0,0.000,210740.8,210740.8,10027,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175723,370838.00
08/09/2015 23:00,2,0.000,ALERT,210.12,293.66,59.996,1439175603,"201051344000646","174011321042388",0.00,21.80,0,291.85,296.66,0.0,0.0,0.000,207140.9,207140.9,10013,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439175725,370839.00
08/09/2015 23:00,2,0.000,ALERT,212.38,293.36,59.996,1439175603,"274151322000068","174011321042388",0.00,24.50,0,292.16,296.36,0.0,0.0,0.000,390580.0,390580.0,11055,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175727,370840.00
08/09/2015 23:00,2,0.000,ALERT,212.38,294.26,59.996,1439175603,"274151322000076","174011321042388",0.00,23.80,0,292.46,297.26,0.0,0.0,0.000,518823.5,518823.5,11293,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175729,370841.00
08/09/2015 23:00,2,0.000,ALERT,210.57,294.56,59.996,1439175603,"201051344000890","174011321042388",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,211806.4,211806.4,10026,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175731,370842.00
08/09/2015 23:00,2,0.000,ALERT,210.35,293.66,60.007,1439175603,"201051344000900","174011321042388",0.00,21.80,0,292.16,296.66,0.0,0.0,0.000,212613.0,212613.0,10057,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175732,370843.00
08/09/2015 23:00,2,0.000,ALERT,210.80,293.06,60.002,1439175603,"201051344000633","174011321042388",0.00,22.00,0,290.65,296.36,0.0,0.0,0.000,201572.4,201572.4,10051,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175734,370844.00
08/09/2015 23:00,2,0.000,ALERT,210.57,293.96,60.012,1439175603,"201051344000983","174011321042388",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,209552.7,209552.7,10039,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175736,370845.00
08/09/2015 23:00,2,0.000,ALERT,210.80,293.96,60.012,1439175603,"201051344000917","174011321042388",0.00,22.50,0,291.55,296.66,0.0,0.0,0.000,212320.4,212320.4,10049,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175738,370846.00
08/09/2015 23:00,2,0.000,ALERT,210.80,293.36,60.028,1439175603,"201051344000648","174011321042388",0.00,21.50,0,292.16,297.26,0.0,0.0,0.000,207599.7,207599.7,10041,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175740,370847.00
08/09/2015 23:00,2,0.000,ALERT,210.57,293.96,60.007,1439175603,"201051344001093","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,210526.0,210526.0,10034,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175742,370848.00
08/09/2015 23:00,2,0.000,ALERT,210.80,293.36,60.007,1439175603,"201051344000645","174011321042388",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,208520.1,208520.1,10046,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175744,370849.00
08/09/2015 23:00,2,0.000,ALERT,210.57,293.36,59.965,1439175603,"201051344000651","174011321042388",0.00,21.50,0,292.16,296.66,0.0,0.0,0.000,207778.9,207778.9,10022,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175747,370850.00
08/09/2015 23:00,2,0.000,ALERT,210.57,293.36,60.002,1439175603,"201051344000867","174011321042388",0.00,22.50,0,292.46,297.57,0.0,0.0,0.000,200456.7,200456.7,10042,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175748,370851.00
08/09/2015 23:00,2,0.000,ALERT,210.35,294.26,59.996,1439175603,"201051344001230","174011321042388",0.00,21.80,0,293.06,297.57,0.0,0.0,0.000,211431.3,211431.3,10051,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175750,370852.00
08/09/2015 23:00,2,0.000,ALERT,210.80,294.26,60.002,1439175603,"201051344000576","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,207666.7,207666.7,10061,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175752,370853.00
08/09/2015 23:00,2,0.000,ALERT,210.35,294.26,60.007,1439175603,"201051344000579","174011321042388",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,214609.5,214609.5,10018,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175754,370854.00
08/09/2015 23:00,2,0.000,ALERT,211.70,293.96,59.965,1439175603,"274151322000085","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,488383.4,488383.4,11293,0,0,0,L,1151911521,2,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439175768,370855.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370856.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370857.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370858.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370859.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370860.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370861.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370862.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370863.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370864.00
08/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439175603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439176483,370865.00
08/09/2015 23:15,2,0.000,ALERT,209.90,292.76,59.954,1439176503,"201051344000955","174011321042388",0.00,22.00,0,290.95,296.06,0.0,0.0,0.000,213197.7,213197.7,10028,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439176579,370866.00
08/09/2015 23:15,2,0.000,ALERT,211.70,293.96,59.938,1439176503,"274151322000095","174011321042388",0.00,23.30,0,292.46,296.96,0.0,0.0,0.000,512730.4,512730.4,10932,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176581,370867.00
08/09/2015 23:15,2,0.000,ALERT,210.12,293.36,59.965,1439176503,"201051344000868","174011321042388",0.00,21.50,0,291.85,296.96,0.0,0.0,0.000,199922.8,199922.8,10043,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176582,370868.00
08/09/2015 23:15,2,0.000,ALERT,210.80,292.46,59.954,1439176503,"201051344000853","174011321042388",0.00,21.50,0,291.25,296.36,0.0,0.0,0.000,206350.3,206350.3,10046,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176584,370869.00
08/09/2015 23:15,2,0.000,ALERT,210.80,293.36,59.986,1439176503,"201051344000582","174011321042388",0.00,21.80,0,291.85,296.66,0.0,0.0,0.000,205640.7,205640.7,10016,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176586,370870.00
08/09/2015 23:15,2,0.000,ALERT,210.35,292.46,59.933,1439176503,"201051344000469","174011321042388",0.00,21.00,0,290.05,295.16,0.0,0.0,0.000,201625.8,201625.8,10037,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176588,370871.00
08/09/2015 23:15,2,0.000,ALERT,210.35,292.76,59.954,1439176503,"201051344000988","174011321042388",0.00,21.80,0,288.85,295.46,0.0,0.0,0.000,200787.9,200787.9,10026,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176590,370872.00
08/09/2015 23:15,2,0.000,ALERT,210.35,292.46,59.949,1439176503,"201051344001158","174011321042388",0.00,21.50,0,290.35,295.16,0.0,0.0,0.000,206529.1,206529.1,10027,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176591,370873.00
08/09/2015 23:15,2,0.000,ALERT,210.35,292.46,59.959,1439176503,"201051344001025","174011321042388",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,210849.2,210849.2,10019,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176593,370874.00
08/09/2015 23:15,2,0.000,ALERT,210.35,293.36,59.944,1439176503,"201051344000569","174011321042388",0.00,21.80,0,291.85,296.66,0.0,0.0,0.000,214117.2,214117.2,10046,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176595,370875.00
08/09/2015 23:15,2,0.000,ALERT,211.93,292.46,59.970,1439176503,"274151322000094","174011321042388",0.00,23.50,0,290.65,295.46,0.0,0.0,0.000,391316.0,391316.0,11446,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176597,370876.00
08/09/2015 23:15,2,0.000,ALERT,210.35,293.06,59.954,1439176503,"201051344000458","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,209828.1,209828.1,10036,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176599,370877.00
08/09/2015 23:15,2,0.000,ALERT,211.93,292.76,59.975,1439176503,"274151322000087","174011321042388",0.00,25.80,0,290.35,295.76,0.0,0.0,0.000,463068.0,463068.0,10869,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176601,370878.00
08/09/2015 23:15,2,0.000,ALERT,211.48,294.26,59.944,1439176503,"274151322000052","174011321042388",0.00,23.50,0,290.95,296.66,0.0,0.0,0.000,495098.6,495098.6,11286,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439176602,370879.00
08/09/2015 23:15,2,0.000,ALERT,210.80,293.36,59.917,1439176503,"201051344001145","174011321042388",0.00,21.50,0,291.85,296.96,0.0,0.0,0.000,214917.8,214917.8,10043,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176604,370880.00
08/09/2015 23:15,2,0.000,ALERT,210.80,292.76,59.949,1439176503,"201051344000685","174011321042388",0.00,22.00,0,290.95,295.76,0.0,0.0,0.000,213651.1,213651.1,10044,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176606,370881.00
08/09/2015 23:15,2,0.000,ALERT,211.25,293.06,59.944,1439176503,"274151322000088","174011321042388",0.00,23.30,0,291.25,296.06,0.0,0.0,0.000,475055.1,475055.1,10891,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439176608,370882.00
08/09/2015 23:15,2,0.000,ALERT,210.35,292.76,59.954,1439176503,"201051344000438","174011321042388",0.00,21.80,0,291.55,296.66,0.0,0.0,0.000,213674.0,213674.0,10016,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176610,370883.00
08/09/2015 23:15,2,0.000,ALERT,210.12,292.76,59.949,1439176503,"201051344001135","174011321042388",0.00,21.80,0,291.55,296.66,0.0,0.0,0.000,205162.1,205162.1,9998,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176612,370884.00
08/09/2015 23:15,2,0.000,ALERT,210.80,292.16,59.959,1439176503,"201051344000417","174011321042388",0.00,22.00,0,290.65,295.46,0.0,0.0,0.000,208853.3,208853.3,10016,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176613,370885.00
08/09/2015 23:15,2,0.000,ALERT,210.12,293.06,59.954,1439176503,"201051344000594","174011321042388",0.00,22.30,0,290.95,296.06,0.0,0.0,0.000,210422.6,210422.6,10038,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176615,370886.00
08/09/2015 23:15,2,0.000,ALERT,211.93,293.06,59.949,1439176503,"274151322000083","174011321042388",0.00,23.30,0,291.55,296.66,0.0,0.0,0.000,490995.6,490995.6,11316,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176617,370887.00
08/09/2015 23:15,2,0.000,ALERT,210.80,293.06,59.949,1439176503,"201051344000585","174011321042388",0.00,22.00,0,290.95,295.76,0.0,0.0,0.000,209867.2,209867.2,10018,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176619,370888.00
08/09/2015 23:15,2,0.000,ALERT,211.48,293.06,59.949,1439176503,"274151322000054","174011321042388",0.00,23.50,0,291.55,296.66,0.0,0.0,0.000,485826.4,485826.4,10881,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176620,370889.00
08/09/2015 23:15,2,0.000,ALERT,210.57,292.46,59.959,1439176503,"201051344001203","174011321042388",0.00,21.80,0,291.25,297.87,0.0,0.0,0.000,210740.8,210740.8,10029,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176622,370890.00
08/09/2015 23:15,2,0.000,ALERT,210.12,292.76,59.949,1439176503,"201051344000646","174011321042388",0.00,21.80,0,290.35,295.76,0.0,0.0,0.000,207140.9,207140.9,10015,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176624,370891.00
08/09/2015 23:15,2,0.000,ALERT,212.38,292.46,59.959,1439176503,"274151322000068","174011321042388",0.00,24.00,0,290.65,295.46,0.0,0.0,0.000,390580.0,390580.0,11057,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176626,370892.00
08/09/2015 23:15,2,0.000,ALERT,212.16,292.76,59.922,1439176503,"274151322000076","174011321042388",0.00,23.30,0,290.65,296.06,0.0,0.0,0.000,518823.5,518823.5,11295,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176628,370893.00
08/09/2015 23:15,2,0.000,ALERT,210.35,293.06,59.965,1439176503,"201051344000890","174011321042388",0.00,22.30,0,291.85,297.26,0.0,0.0,0.000,211806.4,211806.4,10028,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176629,370894.00
08/09/2015 23:15,2,0.000,ALERT,210.35,292.46,59.965,1439176503,"201051344000900","174011321042388",0.00,21.50,0,290.65,295.46,0.0,0.0,0.000,212613.0,212613.0,10059,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176631,370895.00
08/09/2015 23:15,2,0.000,ALERT,210.80,291.85,59.970,1439176503,"201051344000633","174011321042388",0.00,21.80,0,289.15,294.86,0.0,0.0,0.000,201572.4,201572.4,10053,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176633,370896.00
08/09/2015 23:15,2,0.000,ALERT,210.35,292.76,59.970,1439176503,"201051344000983","174011321042388",0.00,21.80,0,291.55,296.66,0.0,0.0,0.000,209552.7,209552.7,10041,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439176635,370897.00
08/09/2015 23:15,2,0.000,ALERT,210.57,292.16,59.965,1439176503,"201051344000917","174011321042388",0.00,22.50,0,290.05,295.46,0.0,0.0,0.000,212320.4,212320.4,10051,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176637,370898.00
08/09/2015 23:15,2,0.000,ALERT,210.57,292.16,59.965,1439176503,"201051344000648","174011321042388",0.00,21.30,0,290.65,296.36,0.0,0.0,0.000,207599.7,207599.7,10043,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176639,370899.00
08/09/2015 23:15,2,0.000,ALERT,210.57,292.76,59.975,1439176503,"201051344001093","174011321042388",0.00,22.30,0,291.25,296.06,0.0,0.0,0.000,210526.0,210526.0,10036,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176640,370900.00
08/09/2015 23:15,2,0.000,ALERT,210.80,292.16,59.975,1439176503,"201051344000645","174011321042388",0.00,22.00,0,290.95,296.06,0.0,0.0,0.000,208520.1,208520.1,10048,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176642,370901.00
08/09/2015 23:15,2,0.000,ALERT,211.93,293.06,59.965,1439176503,"274151322000085","174011321042388",0.00,23.50,0,291.25,296.06,0.0,0.0,0.000,488383.4,488383.4,11295,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176644,370902.00
08/09/2015 23:15,2,0.000,ALERT,210.80,292.16,59.975,1439176503,"201051344000651","174011321042388",0.00,21.30,0,290.95,295.76,0.0,0.0,0.000,207778.9,207778.9,10024,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439176646,370903.00
08/09/2015 23:15,2,0.000,ALERT,210.80,292.46,59.981,1439176503,"201051344000867","174011321042388",0.00,22.30,0,290.95,296.36,0.0,0.0,0.000,200456.7,200456.7,10044,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439176648,370904.00
08/09/2015 23:15,2,0.000,ALERT,210.57,293.36,60.002,1439176503,"201051344001230","174011321042388",0.00,21.80,0,291.55,296.36,0.0,0.0,0.000,211431.3,211431.3,10053,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176649,370905.00
08/09/2015 23:15,2,0.000,ALERT,211.03,293.06,59.981,1439176503,"201051344000576","174011321042388",0.00,21.50,0,290.95,295.76,0.0,0.0,0.000,207666.7,207666.7,10063,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176651,370906.00
08/09/2015 23:15,2,0.000,ALERT,210.35,293.06,59.981,1439176503,"201051344000579","174011321042388",0.00,22.00,0,291.55,296.66,0.0,0.0,0.000,214609.5,214609.5,10020,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439176653,370907.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370908.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370909.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370910.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370911.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370912.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370913.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370914.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370915.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370916.00
08/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439176503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439177383,370917.00
08/09/2015 23:30,2,0.000,ALERT,211.03,293.06,60.012,1439177404,"201051344000955","174011321042388",0.00,22.00,0,290.65,294.86,0.0,0.0,0.000,213197.7,213197.7,10030,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177479,370918.00
08/09/2015 23:30,2,0.000,ALERT,212.38,293.96,60.007,1439177404,"274151322000095","174011321042388",0.00,22.80,0,292.16,296.06,0.0,0.0,0.000,512730.4,512730.4,10934,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177481,370919.00
08/09/2015 23:30,2,0.000,ALERT,211.25,293.66,60.023,1439177404,"201051344000868","174011321042388",0.00,21.50,0,291.25,295.76,0.0,0.0,0.000,199922.8,199922.8,10045,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177483,370920.00
08/09/2015 23:30,2,0.000,ALERT,211.93,292.76,60.023,1439177404,"201051344000853","174011321042388",0.00,21.50,0,290.65,295.46,0.0,0.0,0.000,206350.3,206350.3,10048,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177485,370921.00
08/09/2015 23:30,2,0.000,ALERT,211.70,293.66,60.018,1439177404,"201051344000582","174011321042388",0.00,21.50,0,291.55,295.76,0.0,0.0,0.000,205640.7,205640.7,10018,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177487,370922.00
08/09/2015 23:30,2,0.000,ALERT,211.25,292.46,60.023,1439177404,"201051344000469","174011321042388",0.00,21.00,0,289.75,294.26,0.0,0.0,0.000,201625.8,201625.8,10039,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177488,370923.00
08/09/2015 23:30,2,0.000,ALERT,211.03,292.76,59.991,1439177404,"201051344000988","174011321042388",0.00,21.80,0,288.55,294.56,0.0,0.0,0.000,200787.9,200787.9,10028,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177490,370924.00
08/09/2015 23:30,2,0.000,ALERT,211.25,292.46,60.018,1439177404,"201051344001158","174011321042388",0.00,21.50,0,290.05,294.26,0.0,0.0,0.000,206529.1,206529.1,10029,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177492,370925.00
08/09/2015 23:30,2,0.000,ALERT,211.25,292.16,60.012,1439177404,"201051344001025","174011321042388",0.00,21.30,0,290.65,295.76,0.0,0.0,0.000,210849.2,210849.2,10021,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177494,370926.00
08/09/2015 23:30,2,0.000,ALERT,211.48,293.66,60.023,1439177404,"201051344000569","174011321042388",0.00,21.50,0,291.25,296.06,0.0,0.0,0.000,214117.2,214117.2,10048,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177496,370927.00
08/09/2015 23:30,2,0.000,ALERT,212.61,292.46,59.991,1439177404,"274151322000094","174011321042388",0.00,23.30,0,290.35,294.56,0.0,0.0,0.000,391316.0,391316.0,11448,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177498,370928.00
08/09/2015 23:30,2,0.000,ALERT,211.25,292.76,60.012,1439177404,"201051344000458","174011321042388",0.00,22.00,0,290.65,295.76,0.0,0.0,0.000,209828.1,209828.1,10038,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177500,370929.00
08/09/2015 23:30,2,0.000,ALERT,212.83,292.16,60.018,1439177404,"274151322000087","174011321042388",0.00,25.30,0,290.35,294.86,0.0,0.0,0.000,463068.0,463068.0,10871,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177502,370930.00
08/09/2015 23:30,2,0.000,ALERT,212.38,292.46,59.991,1439177404,"274151322000052","174011321042388",0.00,23.30,0,290.65,295.76,0.0,0.0,0.000,495098.6,495098.6,11288,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177503,370931.00
08/09/2015 23:30,2,0.000,ALERT,211.70,293.06,60.018,1439177404,"201051344001145","174011321042388",0.00,21.50,0,291.25,296.06,0.0,0.0,0.000,214917.8,214917.8,10045,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177505,370932.00
08/09/2015 23:30,2,0.000,ALERT,211.70,292.76,60.023,1439177404,"201051344000685","174011321042388",0.00,21.80,0,290.65,295.16,0.0,0.0,0.000,213651.1,213651.1,10046,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177507,370933.00
08/09/2015 23:30,2,0.000,ALERT,212.16,292.76,60.012,1439177404,"274151322000088","174011321042388",0.00,23.30,0,290.65,295.16,0.0,0.0,0.000,475055.1,475055.1,10893,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177509,370934.00
08/09/2015 23:30,2,0.000,ALERT,211.48,293.06,60.023,1439177404,"201051344000438","174011321042388",0.00,21.50,0,290.95,295.46,0.0,0.0,0.000,213674.0,213674.0,10018,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177511,370935.00
08/09/2015 23:30,2,0.000,ALERT,211.03,292.76,60.018,1439177404,"201051344001135","174011321042388",0.00,21.50,0,290.95,295.76,0.0,0.0,0.000,205162.1,205162.1,10000,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177513,370936.00
08/09/2015 23:30,2,0.000,ALERT,211.48,292.16,60.018,1439177404,"201051344000417","174011321042388",0.00,21.80,0,290.05,294.56,0.0,0.0,0.000,208853.3,208853.3,10018,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177514,370937.00
