ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2015 23:30,2,0.000,ALERT,211.03,293.36,60.012,1439177404,"201051344000594","174011321042388",0.00,22.00,0,290.35,295.16,0.0,0.0,0.000,210422.6,210422.6,10040,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177516,370938.00
08/09/2015 23:30,2,0.000,ALERT,212.61,293.36,60.018,1439177404,"274151322000083","174011321042388",0.00,23.00,0,291.25,295.76,0.0,0.0,0.000,490995.6,490995.6,11318,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177518,370939.00
08/09/2015 23:30,2,0.000,ALERT,211.70,293.36,60.023,1439177404,"201051344000585","174011321042388",0.00,21.80,0,290.35,295.16,0.0,0.0,0.000,209867.2,209867.2,10020,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177520,370940.00
08/09/2015 23:30,2,0.000,ALERT,212.61,293.66,60.018,1439177404,"274151322000054","174011321042388",0.00,23.30,0,290.95,295.76,0.0,0.0,0.000,485826.4,485826.4,10883,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177521,370941.00
08/09/2015 23:30,2,0.000,ALERT,211.48,293.06,60.039,1439177404,"201051344001203","174011321042388",0.00,21.80,0,290.95,296.96,0.0,0.0,0.000,210740.8,210740.8,10031,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177523,370942.00
08/09/2015 23:30,2,0.000,ALERT,211.03,293.06,60.028,1439177404,"201051344000646","174011321042388",0.00,21.50,0,290.35,294.56,0.0,0.0,0.000,207140.9,207140.9,10017,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177525,370943.00
08/09/2015 23:30,2,0.000,ALERT,213.29,292.76,60.023,1439177404,"274151322000068","174011321042388",0.00,23.80,0,290.05,294.26,0.0,0.0,0.000,390580.0,390580.0,11059,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177527,370944.00
08/09/2015 23:30,2,0.000,ALERT,213.51,293.36,60.034,1439177404,"274151322000076","174011321042388",0.00,23.30,0,290.65,295.16,0.0,0.0,0.000,518823.5,518823.5,11297,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177529,370945.00
08/09/2015 23:30,2,0.000,ALERT,211.48,293.96,60.023,1439177404,"201051344000890","174011321042388",0.00,22.00,0,291.25,296.36,0.0,0.0,0.000,211806.4,211806.4,10030,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177531,370946.00
08/09/2015 23:30,2,0.000,ALERT,211.48,293.36,60.044,1439177404,"201051344000900","174011321042388",0.00,21.30,0,290.05,294.56,0.0,0.0,0.000,212613.0,212613.0,10061,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177533,370947.00
08/09/2015 23:30,2,0.000,ALERT,211.93,292.76,60.018,1439177404,"201051344000633","174011321042388",0.00,21.50,0,288.85,293.96,0.0,0.0,0.000,201572.4,201572.4,10055,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177535,370948.00
08/09/2015 23:30,2,0.000,ALERT,211.48,293.36,60.028,1439177404,"201051344000983","174011321042388",0.00,21.80,0,290.95,295.76,0.0,0.0,0.000,209552.7,209552.7,10043,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177536,370949.00
08/09/2015 23:30,2,0.000,ALERT,211.70,293.06,60.023,1439177404,"201051344000917","174011321042388",0.00,22.30,0,289.75,294.26,0.0,0.0,0.000,212320.4,212320.4,10053,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177538,370950.00
08/09/2015 23:30,2,0.000,ALERT,211.70,292.76,60.023,1439177404,"201051344000648","174011321042388",0.00,21.00,0,290.05,295.46,0.0,0.0,0.000,207599.7,207599.7,10045,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177540,370951.00
08/09/2015 23:30,2,0.000,ALERT,211.48,293.36,60.023,1439177404,"201051344001093","174011321042388",0.00,22.00,0,290.65,294.86,0.0,0.0,0.000,210526.0,210526.0,10038,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177542,370952.00
08/09/2015 23:30,2,0.000,ALERT,211.70,293.06,60.018,1439177404,"201051344000645","174011321042388",0.00,21.80,0,290.35,294.86,0.0,0.0,0.000,208520.1,208520.1,10050,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177544,370953.00
08/09/2015 23:30,2,0.000,ALERT,212.83,293.36,60.012,1439177404,"274151322000085","174011321042388",0.00,23.30,0,290.95,295.16,0.0,0.0,0.000,488383.4,488383.4,11297,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177546,370954.00
08/09/2015 23:30,2,0.000,ALERT,211.70,293.06,60.023,1439177404,"201051344000651","174011321042388",0.00,21.30,0,290.35,294.86,0.0,0.0,0.000,207778.9,207778.9,10026,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177547,370955.00
08/09/2015 23:30,2,0.000,ALERT,211.93,293.36,60.012,1439177404,"201051344000867","174011321042388",0.00,22.00,0,290.35,295.46,0.0,0.0,0.000,200456.7,200456.7,10046,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439177549,370956.00
08/09/2015 23:30,2,0.000,ALERT,211.48,294.26,60.028,1439177404,"201051344001230","174011321042388",0.00,21.50,0,290.95,295.46,0.0,0.0,0.000,211431.3,211431.3,10055,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177551,370957.00
08/09/2015 23:30,2,0.000,ALERT,211.93,293.66,60.023,1439177404,"201051344000576","174011321042388",0.00,21.30,0,290.95,294.86,0.0,0.0,0.000,207666.7,207666.7,10065,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177553,370958.00
08/09/2015 23:30,2,0.000,ALERT,211.48,293.96,60.018,1439177404,"201051344000579","174011321042388",0.00,22.00,0,291.25,295.76,0.0,0.0,0.000,214609.5,214609.5,10022,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439177555,370959.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370960.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370961.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370962.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370963.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370964.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370965.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370966.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370967.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370968.00
08/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439177404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439178284,370969.00
08/09/2015 23:45,2,0.000,ALERT,211.03,294.56,59.981,1439178304,"201051344000955","174011321042388",0.00,21.80,0,290.95,296.96,0.0,0.0,0.000,213197.7,213197.7,10032,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439178379,370970.00
08/09/2015 23:45,2,0.000,ALERT,212.83,295.46,59.970,1439178304,"274151322000095","174011321042388",0.00,22.80,0,292.76,298.17,0.0,0.0,0.000,512730.4,512730.4,10936,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178381,370971.00
08/09/2015 23:45,2,0.000,ALERT,211.03,294.56,59.975,1439178304,"201051344000868","174011321042388",0.00,21.30,0,291.55,297.87,0.0,0.0,0.000,199922.8,199922.8,10047,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178383,370972.00
08/09/2015 23:45,2,0.000,ALERT,211.93,294.26,59.981,1439178304,"201051344000853","174011321042388",0.00,21.30,0,290.65,297.26,0.0,0.0,0.000,206350.3,206350.3,10050,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178385,370973.00
08/09/2015 23:45,2,0.000,ALERT,211.70,295.16,59.970,1439178304,"201051344000582","174011321042388",0.00,21.30,0,291.85,297.57,0.0,0.0,0.000,205640.7,205640.7,10020,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178387,370974.00
08/09/2015 23:45,2,0.000,ALERT,211.25,293.66,59.970,1439178304,"201051344000469","174011321042388",0.00,20.70,0,289.75,296.06,0.0,0.0,0.000,201625.8,201625.8,10041,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178388,370975.00
08/09/2015 23:45,2,0.000,ALERT,211.03,293.96,59.944,1439178304,"201051344000988","174011321042388",0.00,21.50,0,288.85,296.36,0.0,0.0,0.000,200787.9,200787.9,10030,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439178390,370976.00
08/09/2015 23:45,2,0.000,ALERT,211.25,293.66,59.975,1439178304,"201051344001158","174011321042388",0.00,21.00,0,290.35,296.06,0.0,0.0,0.000,206529.1,206529.1,10031,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178392,370977.00
08/09/2015 23:45,2,0.000,ALERT,211.25,293.36,59.959,1439178304,"201051344001025","174011321042388",0.00,21.00,0,290.65,297.57,0.0,0.0,0.000,210849.2,210849.2,10023,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178394,370978.00
08/09/2015 23:45,2,0.000,ALERT,211.48,294.56,59.970,1439178304,"201051344000569","174011321042388",0.00,21.50,0,291.55,297.87,0.0,0.0,0.000,214117.2,214117.2,10050,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178396,370979.00
08/09/2015 23:45,2,0.000,ALERT,212.83,293.66,59.959,1439178304,"274151322000094","174011321042388",0.00,22.80,0,291.25,296.66,0.0,0.0,0.000,391316.0,391316.0,11450,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439178398,370980.00
08/09/2015 23:45,2,0.000,ALERT,211.25,293.96,59.970,1439178304,"201051344000458","174011321042388",0.00,21.80,0,290.65,297.57,0.0,0.0,0.000,209828.1,209828.1,10040,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178399,370981.00
08/09/2015 23:45,2,0.000,ALERT,212.61,294.26,59.965,1439178304,"274151322000087","174011321042388",0.00,24.80,0,290.95,296.66,0.0,0.0,0.000,463068.0,463068.0,10873,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178401,370982.00
08/09/2015 23:45,2,0.000,ALERT,212.38,294.56,59.991,1439178304,"274151322000052","174011321042388",0.00,23.00,0,291.25,297.57,0.0,0.0,0.000,495098.6,495098.6,11290,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178403,370983.00
08/09/2015 23:45,2,0.000,ALERT,211.70,294.56,59.975,1439178304,"201051344001145","174011321042388",0.00,21.30,0,291.25,298.17,0.0,0.0,0.000,214917.8,214917.8,10047,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439178405,370984.00
08/09/2015 23:45,2,0.000,ALERT,211.93,294.26,59.975,1439178304,"201051344000685","174011321042388",0.00,21.50,0,290.65,296.96,0.0,0.0,0.000,213651.1,213651.1,10048,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178407,370985.00
08/09/2015 23:45,2,0.000,ALERT,212.38,294.26,59.981,1439178304,"274151322000088","174011321042388",0.00,22.80,0,291.25,297.26,0.0,0.0,0.000,475055.1,475055.1,10895,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178408,370986.00
08/09/2015 23:45,2,0.000,ALERT,211.48,294.26,59.975,1439178304,"201051344000438","174011321042388",0.00,21.30,0,290.95,297.57,0.0,0.0,0.000,213674.0,213674.0,10020,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178410,370987.00
08/09/2015 23:45,2,0.000,ALERT,211.25,294.56,59.981,1439178304,"201051344001135","174011321042388",0.00,21.50,0,290.95,297.57,0.0,0.0,0.000,205162.1,205162.1,10002,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178412,370988.00
08/09/2015 23:45,2,0.000,ALERT,211.70,293.66,59.975,1439178304,"201051344000417","174011321042388",0.00,21.80,0,290.35,296.36,0.0,0.0,0.000,208853.3,208853.3,10020,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178414,370989.00
08/09/2015 23:45,2,0.000,ALERT,211.03,294.56,59.981,1439178304,"201051344000594","174011321042388",0.00,21.80,0,290.95,296.96,0.0,0.0,0.000,210422.6,210422.6,10042,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178416,370990.00
08/09/2015 23:45,2,0.000,ALERT,212.38,294.56,59.991,1439178304,"274151322000083","174011321042388",0.00,22.80,0,291.85,297.57,0.0,0.0,0.000,490995.6,490995.6,11320,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178417,370991.00
08/09/2015 23:45,2,0.000,ALERT,211.48,294.56,60.002,1439178304,"201051344000585","174011321042388",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,209867.2,209867.2,10022,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439178419,370992.00
08/09/2015 23:45,2,0.000,ALERT,212.83,295.16,59.965,1439178304,"274151322000054","174011321042388",0.00,23.00,0,291.85,297.87,0.0,0.0,0.000,485826.4,485826.4,10885,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178421,370993.00
08/09/2015 23:45,2,0.000,ALERT,211.70,294.26,59.975,1439178304,"201051344001203","174011321042388",0.00,21.50,0,291.55,299.07,0.0,0.0,0.000,210740.8,210740.8,10033,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178423,370994.00
08/09/2015 23:45,2,0.000,ALERT,211.25,293.96,59.970,1439178304,"201051344000646","174011321042388",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,207140.9,207140.9,10019,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178424,370995.00
08/09/2015 23:45,2,0.000,ALERT,213.29,293.66,59.965,1439178304,"274151322000068","174011321042388",0.00,23.50,0,291.55,296.36,0.0,0.0,0.000,390580.0,390580.0,11061,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178426,370996.00
08/09/2015 23:45,2,0.000,ALERT,213.29,293.66,59.965,1439178304,"274151322000076","174011321042388",0.00,23.00,0,292.16,297.26,0.0,0.0,0.000,518823.5,518823.5,11299,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178428,370997.00
08/09/2015 23:45,2,0.000,ALERT,211.48,294.56,59.986,1439178304,"201051344000890","174011321042388",0.00,21.80,0,291.85,298.17,0.0,0.0,0.000,211806.4,211806.4,10032,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178430,370998.00
08/09/2015 23:45,2,0.000,ALERT,211.48,293.96,60.002,1439178304,"201051344000900","174011321042388",0.00,21.30,0,291.25,296.66,0.0,0.0,0.000,212613.0,212613.0,10063,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178432,370999.00
08/09/2015 23:45,2,0.000,ALERT,211.48,293.36,59.975,1439178304,"201051344000633","174011321042388",0.00,21.30,0,289.15,295.76,0.0,0.0,0.000,201572.4,201572.4,10057,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178433,371000.00
08/09/2015 23:45,2,0.000,ALERT,211.48,294.26,59.981,1439178304,"201051344000983","174011321042388",0.00,21.50,0,291.55,297.57,0.0,0.0,0.000,209552.7,209552.7,10045,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178435,371001.00
08/09/2015 23:45,2,0.000,ALERT,211.48,293.96,59.986,1439178304,"201051344000917","174011321042388",0.00,22.00,0,290.65,296.36,0.0,0.0,0.000,212320.4,212320.4,10055,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178437,371002.00
08/09/2015 23:45,2,0.000,ALERT,211.48,293.36,59.975,1439178304,"201051344000648","174011321042388",0.00,21.00,0,290.65,297.26,0.0,0.0,0.000,207599.7,207599.7,10047,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178439,371003.00
08/09/2015 23:45,2,0.000,ALERT,211.48,294.56,59.975,1439178304,"201051344001093","174011321042388",0.00,22.00,0,291.55,296.96,0.0,0.0,0.000,210526.0,210526.0,10040,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178441,371004.00
08/09/2015 23:45,2,0.000,ALERT,211.93,293.96,59.944,1439178304,"201051344000645","174011321042388",0.00,21.80,0,290.95,296.96,0.0,0.0,0.000,208520.1,208520.1,10052,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439178442,371005.00
08/09/2015 23:45,2,0.000,ALERT,213.06,294.56,59.975,1439178304,"274151322000085","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,488383.4,488383.4,11299,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439178444,371006.00
08/09/2015 23:45,2,0.000,ALERT,211.70,293.96,60.012,1439178304,"201051344000651","174011321042388",0.00,21.00,0,291.25,296.96,0.0,0.0,0.000,207778.9,207778.9,10028,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178446,371007.00
08/09/2015 23:45,2,0.000,ALERT,211.93,293.96,59.975,1439178304,"201051344000867","174011321042388",0.00,21.80,0,291.25,297.57,0.0,0.0,0.000,200456.7,200456.7,10048,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178448,371008.00
08/09/2015 23:45,2,0.000,ALERT,211.48,294.86,59.981,1439178304,"201051344001230","174011321042388",0.00,21.50,0,292.16,297.26,0.0,0.0,0.000,211431.3,211431.3,10057,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178450,371009.00
08/09/2015 23:45,2,0.000,ALERT,211.93,294.86,59.975,1439178304,"201051344000576","174011321042388",0.00,21.30,0,291.55,296.96,0.0,0.0,0.000,207666.7,207666.7,10067,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178451,371010.00
08/09/2015 23:45,2,0.000,ALERT,211.48,294.86,59.970,1439178304,"201051344000579","174011321042388",0.00,21.80,0,292.16,297.57,0.0,0.0,0.000,214609.5,214609.5,10024,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439178453,371011.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371012.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371013.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371014.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371015.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371016.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371017.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371018.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371019.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371020.00
08/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439178304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439179184,371021.00
